Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,186.5,16.0,3.85,7.5,34.0,12.99,0.0
2016,1,1,8,0,373.0,32.0,3.8,8.0,68.0,26.62,16.64
2016,1,1,8,15,464.0,40.0,3.75,8.0,108.5,33.26,23.92
2016,1,1,8,30,555.0,48.0,3.7,8.0,149.0,56.69,32.72
2016,1,1,8,45,609.5,54.0,3.65,8.5,189.5,104.65,59.91
2016,1,1,9,0,664.0,60.0,3.6,9.0,230.0,159.24,101.83
2016,1,1,9,15,701.5,64.0,3.5,9.0,268.5,214.81,150.67
2016,1,1,9,30,739.0,68.0,3.4,9.0,307.0,275.6,206.25
2016,1,1,9,45,573.0,100.0,3.35,9.5,297.0,294.89,232.22
2016,1,1,10,0,407.0,132.0,3.3,10.0,287.0,290.61,235.39
2016,1,1,10,15,581.5,104.0,3.15,10.0,343.5,376.54,307.76
2016,1,1,10,30,756.0,76.0,3.0,10.0,400.0,471.85,387.58
2016,1,1,10,45,739.0,84.5,2.9,10.0,414.5,513.63,423.66
2016,1,1,11,0,722.0,93.0,2.8,10.0,429.0,554.06,457.6
2016,1,1,11,15,621.0,125.0,2.65,10.0,420.5,559.48,461.86
2016,1,1,11,30,520.0,157.0,2.5,10.0,412.0,546.07,450.78
2016,1,1,11,45,406.0,184.0,2.4,10.5,384.5,515.84,425.02
2016,1,1,12,0,292.0,211.0,2.3,11.0,357.0,459.69,378.57
2016,1,1,12,15,339.0,202.0,2.15,11.0,371.5,503.01,414.06
2016,1,1,12,30,386.0,193.0,2.0,11.0,386.0,548.02,449.78
2016,1,1,12,45,422.5,181.5,1.85,11.0,389.5,603.11,491.94
2016,1,1,13,0,459.0,170.0,1.7,11.0,393.0,638.71,519.04
2016,1,1,13,15,539.5,144.5,1.6,11.0,398.5,697.82,564.43
2016,1,1,13,30,620.0,119.0,1.5,11.0,404.0,767.54,614.69
2016,1,1,13,45,557.5,126.5,1.45,11.0,373.0,727.42,584.76
2016,1,1,14,0,495.0,134.0,1.4,11.0,342.0,676.16,547.54
2016,1,1,14,15,510.5,120.5,1.35,11.0,322.5,680.75,551.79
2016,1,1,14,30,526.0,107.0,1.3,11.0,303.0,682.71,553.43
2016,1,1,14,45,499.5,102.5,1.3,11.0,274.5,653.52,532.15
2016,1,1,15,0,473.0,98.0,1.3,11.0,246.0,622.61,509.38
2016,1,1,15,15,448.0,87.5,1.3,10.5,213.5,583.27,480.3
2016,1,1,15,30,423.0,77.0,1.3,10.0,181.0,542.66,449.04
2016,1,1,15,45,381.0,66.5,1.3,10.0,147.0,485.49,402.41
2016,1,1,16,0,339.0,56.0,1.3,10.0,113.0,428.88,354.22
2016,1,1,16,15,277.5,42.5,1.3,10.0,80.0,351.27,285.94
2016,1,1,16,30,216.0,29.0,1.3,10.0,47.0,276.31,199.26
2016,1,1,16,45,108.0,14.5,1.35,10.0,23.5,133.84,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,30.0,17.0,4.55,10.5,20.0,13.14,0.0
2016,1,2,8,0,60.0,34.0,4.6,11.0,40.0,25.41,15.37
2016,1,2,8,15,83.5,51.5,4.7,11.0,64.0,37.71,27.49
2016,1,2,8,30,107.0,69.0,4.8,11.0,88.0,53.76,38.41
2016,1,2,8,45,121.5,86.0,4.95,11.5,113.0,76.92,55.52
2016,1,2,9,0,136.0,103.0,5.1,12.0,138.0,102.36,76.2
2016,1,2,9,15,144.0,119.0,5.2,12.0,161.0,127.85,98.33
2016,1,2,9,30,152.0,135.0,5.3,12.0,184.0,154.65,122.04
2016,1,2,9,45,161.5,148.0,5.4,12.5,205.0,180.68,144.91
2016,1,2,10,0,171.0,161.0,5.5,13.0,226.0,207.98,168.71
2016,1,2,10,15,104.0,166.5,5.6,13.0,207.0,195.4,159.74
2016,1,2,10,30,37.0,172.0,5.7,13.0,188.0,165.95,135.44
2016,1,2,10,45,158.5,183.0,5.85,13.5,256.5,257.84,212.94
2016,1,2,11,0,280.0,194.0,6.0,14.0,325.0,365.42,302.65
2016,1,2,11,15,178.0,203.0,6.1,14.0,287.5,312.04,258.26
2016,1,2,11,30,76.0,212.0,6.2,14.0,250.0,247.23,203.34
2016,1,2,11,45,42.5,195.0,6.3,14.0,216.5,209.69,171.72
2016,1,2,12,0,9.0,178.0,6.4,14.0,183.0,155.52,125.75
2016,1,2,12,15,192.5,187.0,6.45,14.0,283.5,347.89,290.53
2016,1,2,12,30,376.0,196.0,6.5,14.0,384.0,542.5,452.02
2016,1,2,12,45,199.5,191.5,6.55,14.0,291.5,377.6,315.06
2016,1,2,13,0,23.0,187.0,6.6,14.0,199.0,183.55,149.79
2016,1,2,13,15,134.0,192.0,6.55,14.0,254.5,334.87,279.42
2016,1,2,13,30,245.0,197.0,6.5,14.0,310.0,474.76,396.57
2016,1,2,13,45,231.5,188.0,6.5,14.0,291.0,459.08,383.9
2016,1,2,14,0,218.0,179.0,6.5,14.0,272.0,419.9,352.77
2016,1,2,14,15,109.0,140.5,6.4,14.0,187.0,268.22,225.14
2016,1,2,14,30,0.0,102.0,6.3,14.0,102.0,84.83,66.8
2016,1,2,14,45,0.0,92.5,6.25,14.0,92.5,76.73,60.08
2016,1,2,15,0,0.0,83.0,6.2,14.0,83.0,68.69,53.26
2016,1,2,15,15,0.0,72.0,6.05,13.5,72.0,59.03,45.08
2016,1,2,15,30,0.0,61.0,5.9,13.0,61.0,49.36,36.78
2016,1,2,15,45,0.0,49.5,5.8,13.0,49.5,39.05,27.77
2016,1,2,16,0,0.0,38.0,5.7,13.0,38.0,29.06,18.98
2016,1,2,16,15,0.0,27.0,5.65,13.0,27.0,20.6,11.45
2016,1,2,16,30,0.0,16.0,5.6,13.0,16.0,12.17,3.42
2016,1,2,16,45,0.0,8.0,5.6,13.0,8.0,6.07,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,15.5,6.75,13.0,15.5,11.83,0.0
2016,1,3,8,0,0.0,31.0,6.7,13.0,31.0,23.18,13.36
2016,1,3,8,15,8.5,48.0,6.65,13.0,49.5,35.34,25.17
2016,1,3,8,30,17.0,65.0,6.6,13.0,68.0,48.11,34.92
2016,1,3,8,45,24.0,81.5,6.55,13.5,87.0,63.46,47.59
2016,1,3,9,0,31.0,98.0,6.5,14.0,106.0,80.13,61.48
2016,1,3,9,15,36.5,113.0,6.5,14.0,124.0,96.61,75.51
2016,1,3,9,30,42.0,128.0,6.5,14.0,142.0,114.08,90.46
2016,1,3,9,45,45.5,141.5,6.5,14.0,158.0,130.63,104.71
2016,1,3,10,0,49.0,155.0,6.5,14.0,174.0,147.89,119.5
2016,1,3,10,15,56.5,167.5,6.4,14.0,191.0,166.76,135.55
2016,1,3,10,30,64.0,180.0,6.3,14.0,208.0,186.78,152.52
2016,1,3,10,45,124.0,192.5,6.2,14.5,249.5,247.57,203.35
2016,1,3,11,0,184.0,205.0,6.1,15.0,291.0,305.5,251.58
2016,1,3,11,15,280.0,198.0,6.05,15.0,333.5,386.54,319.42
2016,1,3,11,30,376.0,191.0,6.0,15.0,376.0,463.0,383.18
2016,1,3,11,45,343.0,200.5,5.95,15.0,371.0,468.88,387.72
2016,1,3,12,0,310.0,210.0,5.9,15.0,366.0,471.51,389.56
2016,1,3,12,15,373.0,197.0,5.75,15.0,384.5,524.01,433.25
2016,1,3,12,30,436.0,184.0,5.6,15.0,403.0,599.22,493.78
2016,1,3,12,45,282.5,201.5,5.45,15.5,342.5,481.97,397.18
2016,1,3,13,0,129.0,219.0,5.3,16.0,282.0,355.98,291.95
2016,1,3,13,15,74.0,197.0,5.05,16.0,233.0,264.66,216.88
2016,1,3,13,30,19.0,175.0,4.8,16.0,184.0,172.07,139.12
2016,1,3,13,45,17.5,167.0,4.6,16.0,175.0,164.78,133.31
2016,1,3,14,0,16.0,159.0,4.4,16.0,166.0,157.57,127.45
2016,1,3,14,15,20.5,152.0,4.2,15.5,160.0,157.56,128.08
2016,1,3,14,30,25.0,145.0,4.0,15.0,154.0,157.95,129.04
2016,1,3,14,45,20.5,132.0,3.8,15.0,139.0,142.46,116.03
2016,1,3,15,0,16.0,119.0,3.6,15.0,124.0,127.06,103.01
2016,1,3,15,15,10.5,104.0,3.55,14.5,107.5,108.19,87.04
2016,1,3,15,30,5.0,89.0,3.5,14.0,91.0,89.4,70.9
2016,1,3,15,45,2.5,72.0,3.45,14.0,73.0,70.53,54.49
2016,1,3,16,0,0.0,55.0,3.4,14.0,55.0,51.22,37.6
2016,1,3,16,15,0.0,39.0,3.4,14.0,39.0,34.93,23.3
2016,1,3,16,30,0.0,23.0,3.4,14.0,23.0,17.57,7.61
2016,1,3,16,45,0.0,11.5,3.4,14.0,11.5,8.75,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.5,5.65,13.5,6.5,4.92,0.0
2016,1,4,8,0,0.0,13.0,5.7,14.0,13.0,9.87,2.41
2016,1,4,8,15,0.0,21.0,5.75,14.0,21.0,15.98,8.25
2016,1,4,8,30,0.0,29.0,5.8,14.0,29.0,22.11,13.09
2016,1,4,8,45,0.0,37.0,5.9,14.0,37.0,28.25,18.5
2016,1,4,9,0,0.0,45.0,6.0,14.0,45.0,34.4,23.87
2016,1,4,9,15,0.0,53.0,6.05,14.0,53.0,40.56,29.21
2016,1,4,9,30,0.0,61.0,6.1,14.0,61.0,46.74,34.5
2016,1,4,9,45,0.0,67.5,6.2,14.5,67.5,51.77,38.69
2016,1,4,10,0,0.0,74.0,6.3,15.0,74.0,56.82,42.85
2016,1,4,10,15,0.0,79.5,6.4,15.0,79.5,61.15,46.46
2016,1,4,10,30,0.0,85.0,6.5,15.0,85.0,65.52,50.09
2016,1,4,10,45,6.5,128.0,6.6,15.0,131.5,104.79,83.18
2016,1,4,11,0,13.0,171.0,6.7,15.0,178.0,147.03,118.54
2016,1,4,11,15,52.5,194.0,6.75,15.0,220.5,207.29,169.34
2016,1,4,11,30,92.0,217.0,6.8,15.0,263.0,262.98,216.15
2016,1,4,11,45,62.5,209.5,6.85,15.0,241.0,239.36,196.11
2016,1,4,12,0,33.0,202.0,6.9,15.0,219.0,213.01,173.64
2016,1,4,12,15,160.5,208.0,6.95,15.0,289.5,344.57,285.65
2016,1,4,12,30,288.0,214.0,7.0,15.0,360.0,487.7,404.67
2016,1,4,12,45,322.5,204.5,7.05,15.0,365.5,520.12,431.95
2016,1,4,13,0,357.0,195.0,7.1,15.0,371.0,552.93,459.79
2016,1,4,13,15,328.0,193.5,7.05,15.0,351.0,536.89,446.76
2016,1,4,13,30,299.0,192.0,7.0,15.0,331.0,518.6,431.97
2016,1,4,13,45,272.5,185.5,7.0,15.0,307.5,494.38,412.59
2016,1,4,14,0,246.0,179.0,7.0,15.0,284.0,468.47,391.68
2016,1,4,14,15,222.0,168.5,6.85,15.0,258.5,438.23,367.1
2016,1,4,14,30,198.0,158.0,6.7,15.0,233.0,384.83,323.7
2016,1,4,14,45,186.0,145.0,6.55,15.0,210.5,361.08,304.36
2016,1,4,15,0,174.0,132.0,6.4,15.0,188.0,336.81,284.25
2016,1,4,15,15,162.0,116.5,6.4,14.5,163.5,308.17,260.78
2016,1,4,15,30,150.0,101.0,6.4,14.0,139.0,279.16,236.38
2016,1,4,15,45,134.5,83.5,6.4,14.0,113.0,242.98,204.77
2016,1,4,16,0,119.0,66.0,6.4,14.0,87.0,206.31,172.02
2016,1,4,16,15,87.0,49.0,6.4,14.0,62.5,155.43,126.0
2016,1,4,16,30,55.0,32.0,6.4,14.0,38.0,104.06,75.68
2016,1,4,16,45,27.5,16.0,6.45,14.0,19.0,47.39,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.5,5.55,13.0,10.5,7.98,0.0
2016,1,5,8,0,0.0,21.0,5.7,13.0,21.0,16.01,7.48
2016,1,5,8,15,0.0,34.5,5.7,13.0,34.5,26.3,17.3
2016,1,5,8,30,0.0,48.0,5.7,13.0,48.0,36.27,25.18
2016,1,5,8,45,0.0,61.0,5.7,13.0,61.0,46.2,33.93
2016,1,5,9,0,0.0,74.0,5.7,13.0,74.0,56.32,42.78
2016,1,5,9,15,0.0,86.5,5.75,13.0,86.5,66.25,51.36
2016,1,5,9,30,0.0,99.0,5.8,13.0,99.0,76.35,60.01
2016,1,5,9,45,0.0,109.5,5.85,13.0,109.5,85.03,67.36
2016,1,5,10,0,0.0,120.0,5.9,13.0,120.0,93.85,74.78
2016,1,5,10,15,0.0,106.5,6.0,13.0,106.5,82.97,65.42
2016,1,5,10,30,0.0,93.0,6.1,13.0,93.0,72.0,55.99
2016,1,5,10,45,0.0,66.0,6.25,13.0,66.0,50.62,37.71
2016,1,5,11,0,0.0,39.0,6.4,13.0,39.0,29.82,19.91
2016,1,5,11,15,0.0,84.5,6.5,13.0,84.5,64.99,49.86
2016,1,5,11,30,0.0,130.0,6.6,13.0,130.0,103.43,82.34
2016,1,5,11,45,0.0,108.0,6.75,13.0,108.0,84.6,66.37
2016,1,5,12,0,0.0,86.0,6.9,13.0,86.0,66.15,50.73
2016,1,5,12,15,3.5,130.5,6.9,13.0,132.5,107.51,85.84
2016,1,5,12,30,7.0,175.0,6.9,13.0,179.0,153.04,124.21
2016,1,5,12,45,41.5,194.5,6.9,13.0,215.5,222.39,183.48
2016,1,5,13,0,76.0,214.0,6.9,13.0,252.0,281.05,233.46
2016,1,5,13,15,143.5,209.0,6.75,13.0,277.5,363.71,304.06
2016,1,5,13,30,211.0,204.0,6.6,13.0,303.0,428.69,359.67
2016,1,5,13,45,120.0,186.5,6.5,13.0,242.0,327.05,273.77
2016,1,5,14,0,29.0,169.0,6.4,13.0,181.0,200.94,165.93
2016,1,5,14,15,102.5,165.0,6.35,13.0,204.5,294.17,247.21
2016,1,5,14,30,176.0,161.0,6.3,13.0,228.0,367.21,310.71
2016,1,5,14,45,168.5,148.0,6.25,13.0,207.5,348.02,294.94
2016,1,5,15,0,161.0,135.0,6.2,13.0,187.0,328.36,278.73
2016,1,5,15,15,151.0,119.0,6.05,13.0,163.0,301.12,255.77
2016,1,5,15,30,141.0,103.0,5.9,13.0,139.0,273.45,231.97
2016,1,5,15,45,125.5,85.5,5.8,13.0,113.5,237.57,200.56
2016,1,5,16,0,110.0,68.0,5.7,13.0,88.0,201.3,168.13
2016,1,5,16,15,81.5,50.5,5.45,13.0,63.5,152.9,124.31
2016,1,5,16,30,53.0,33.0,5.2,13.0,39.0,103.7,76.57
2016,1,5,16,45,26.5,16.5,5.0,13.0,19.5,47.44,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,7.15,14.0,13.0,9.9,0.0
2016,1,6,8,0,0.0,26.0,7.0,14.0,26.0,19.8,10.53
2016,1,6,8,15,0.0,44.0,6.95,13.5,44.0,32.71,22.83
2016,1,6,8,30,0.0,62.0,6.9,13.0,62.0,45.65,33.12
2016,1,6,8,45,4.0,78.5,6.85,13.0,79.5,58.87,44.58
2016,1,6,9,0,8.0,95.0,6.8,13.0,97.0,72.92,56.6
2016,1,6,9,15,13.5,111.0,6.85,13.0,115.0,87.7,69.13
2016,1,6,9,30,19.0,127.0,6.9,13.0,133.0,103.42,82.46
2016,1,6,9,45,27.0,139.5,6.95,13.5,149.0,122.25,98.22
2016,1,6,10,0,35.0,152.0,7.0,14.0,165.0,139.17,112.33
2016,1,6,10,15,53.0,167.5,7.05,14.0,189.5,164.44,133.63
2016,1,6,10,30,71.0,183.0,7.1,14.0,214.0,192.23,157.12
2016,1,6,10,45,70.0,196.5,7.2,14.0,228.5,210.1,172.24
2016,1,6,11,0,69.0,210.0,7.3,14.0,243.0,228.34,187.54
2016,1,6,11,15,237.5,198.5,7.25,14.0,315.5,357.72,297.27
2016,1,6,11,30,406.0,187.0,7.2,14.0,388.0,492.94,410.31
2016,1,6,11,45,221.0,196.5,7.15,14.0,306.0,373.02,310.21
2016,1,6,12,0,36.0,206.0,7.1,14.0,224.0,219.09,179.27
2016,1,6,12,15,20.0,188.0,7.1,14.0,198.0,174.86,142.28
2016,1,6,12,30,4.0,170.0,7.1,14.0,172.0,145.47,117.25
2016,1,6,12,45,76.5,196.0,7.1,14.0,234.0,254.43,210.69
2016,1,6,13,0,149.0,222.0,7.1,14.0,296.0,376.35,313.09
2016,1,6,13,15,202.0,211.0,7.15,13.5,308.0,419.85,351.32
2016,1,6,13,30,255.0,200.0,7.2,13.0,320.0,486.45,408.16
2016,1,6,13,45,127.5,162.0,7.25,13.0,222.0,302.33,254.23
2016,1,6,14,0,0.0,124.0,7.3,13.0,124.0,103.62,82.78
2016,1,6,14,15,3.5,131.0,7.2,13.0,132.5,116.38,94.0
2016,1,6,14,30,7.0,138.0,7.1,13.0,141.0,130.87,106.59
2016,1,6,14,45,3.5,125.5,7.0,13.0,127.0,116.7,94.51
2016,1,6,15,0,0.0,113.0,6.9,13.0,113.0,102.63,82.45
2016,1,6,15,15,0.0,98.0,6.8,12.5,98.0,88.91,70.89
2016,1,6,15,30,0.0,83.0,6.7,12.0,83.0,75.1,59.07
2016,1,6,15,45,0.0,67.5,6.6,12.0,67.5,60.43,46.27
2016,1,6,16,0,0.0,52.0,6.5,12.0,52.0,45.42,33.07
2016,1,6,16,15,0.0,37.0,6.35,11.5,37.0,30.51,19.99
2016,1,6,16,30,0.0,22.0,6.2,11.0,22.0,16.78,7.61
2016,1,6,16,45,0.0,11.0,6.1,11.0,11.0,8.36,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,7.0,17.0,4.15,11.5,17.5,13.1,0.0
2016,1,7,8,0,14.0,34.0,4.2,12.0,35.0,25.26,15.17
2016,1,7,8,15,34.5,51.5,4.2,12.0,57.0,37.56,27.25
2016,1,7,8,30,55.0,69.0,4.2,12.0,79.0,51.0,37.23
2016,1,7,8,45,71.0,86.5,4.2,12.0,103.0,71.22,52.75
2016,1,7,9,0,87.0,104.0,4.2,12.0,127.0,93.98,71.23
2016,1,7,9,15,95.0,120.5,4.1,12.0,149.0,116.79,90.75
2016,1,7,9,30,103.0,137.0,4.0,12.0,171.0,140.99,111.75
2016,1,7,9,45,119.0,150.5,3.95,12.5,193.5,166.64,133.6
2016,1,7,10,0,135.0,164.0,3.9,13.0,216.0,194.4,157.21
2016,1,7,10,15,313.5,152.0,3.85,13.0,284.5,280.68,228.32
2016,1,7,10,30,492.0,140.0,3.8,13.0,353.0,389.42,318.24
2016,1,7,10,45,455.5,156.0,3.75,13.0,361.5,415.25,340.77
2016,1,7,11,0,419.0,172.0,3.7,13.0,370.0,436.7,359.13
2016,1,7,11,15,640.0,123.5,3.65,13.0,436.0,564.9,464.11
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,696.92,569.57
2016,1,7,11,45,863.5,75.5,3.6,13.0,509.5,732.15,595.72
2016,1,7,12,0,866.0,76.0,3.6,13.0,517.0,771.09,624.55
2016,1,7,12,15,866.0,76.0,3.65,13.0,516.5,804.89,649.63
2016,1,7,12,30,866.0,76.0,3.7,13.0,516.0,835.85,672.63
2016,1,7,12,45,863.5,75.0,3.8,13.0,509.0,860.42,691.25
2016,1,7,13,0,861.0,74.0,3.9,13.0,502.0,881.76,707.64
2016,1,7,13,15,854.0,73.5,3.95,13.0,487.0,906.79,726.6
2016,1,7,13,30,847.0,73.0,4.0,13.0,472.0,918.15,735.69
2016,1,7,13,45,835.5,71.5,4.05,13.0,450.0,920.3,738.3
2016,1,7,14,0,824.0,70.0,4.1,13.0,428.0,918.76,738.4
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.0,908.08,731.32
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,893.88,721.68
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,869.1,704.08
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,841.21,683.82
2016,1,7,15,15,711.0,56.5,3.75,12.5,267.0,797.75,651.91
2016,1,7,15,30,676.0,53.0,3.6,12.0,229.0,751.99,617.08
2016,1,7,15,45,624.5,48.0,3.45,12.0,188.5,687.0,564.68
2016,1,7,16,0,573.0,43.0,3.3,12.0,148.0,621.08,509.29
2016,1,7,16,15,486.0,36.0,3.15,12.0,108.5,531.99,432.53
2016,1,7,16,30,399.0,29.0,3.0,12.0,69.0,437.04,338.62
2016,1,7,16,45,199.5,14.5,2.95,12.0,34.5,221.93,41.54
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,38.0,17.0,0.45,11.5,21.0,13.16,0.0
2016,1,8,8,0,76.0,34.0,0.4,12.0,42.0,25.28,15.31
2016,1,8,8,15,101.5,51.5,0.55,12.0,67.0,37.85,27.61
2016,1,8,8,30,127.0,69.0,0.7,12.0,92.0,52.18,37.7
2016,1,8,8,45,144.0,85.5,0.85,12.0,118.0,76.2,54.27
2016,1,8,9,0,161.0,102.0,1.0,12.0,144.0,102.77,75.23
2016,1,8,9,15,169.0,118.5,1.1,12.0,168.0,129.99,98.48
2016,1,8,9,30,177.0,135.0,1.2,12.0,192.0,158.55,123.46
2016,1,8,9,45,178.0,149.0,1.35,12.0,212.0,184.06,146.21
2016,1,8,10,0,179.0,163.0,1.5,12.0,232.0,209.88,169.03
2016,1,8,10,15,102.5,166.0,1.6,12.0,206.5,192.07,156.11
2016,1,8,10,30,26.0,169.0,1.7,12.0,181.0,148.71,120.61
2016,1,8,10,45,42.5,184.0,1.8,12.5,204.0,182.38,148.6
2016,1,8,11,0,59.0,199.0,1.9,13.0,227.0,210.69,171.81
2016,1,8,11,15,192.0,201.5,1.95,13.0,296.5,316.74,260.12
2016,1,8,11,30,325.0,204.0,2.0,13.0,366.0,438.03,358.33
2016,1,8,11,45,356.5,201.5,2.05,13.0,381.5,476.91,389.31
2016,1,8,12,0,388.0,199.0,2.1,13.0,397.0,517.2,421.63
2016,1,8,12,15,375.5,201.5,2.2,13.0,393.5,528.44,430.73
2016,1,8,12,30,363.0,204.0,2.3,13.0,390.0,537.72,438.43
2016,1,8,12,45,283.0,213.0,2.4,13.0,356.5,493.69,403.26
2016,1,8,13,0,203.0,222.0,2.5,13.0,323.0,424.08,347.86
2016,1,8,13,15,198.5,217.0,2.55,13.0,313.5,423.2,348.04
2016,1,8,13,30,194.0,212.0,2.6,13.0,304.0,421.58,347.28
2016,1,8,13,45,404.5,162.5,2.65,13.0,342.5,614.04,503.66
2016,1,8,14,0,615.0,113.0,2.7,13.0,381.0,777.05,628.32
2016,1,8,14,15,307.5,105.0,2.65,13.0,239.0,461.73,383.91
2016,1,8,14,30,0.0,97.0,2.6,13.0,97.0,78.88,61.59
2016,1,8,14,45,0.0,88.0,2.6,13.0,88.0,71.19,55.52
2016,1,8,15,0,0.0,79.0,2.6,13.0,79.0,63.54,49.04
2016,1,8,15,15,0.0,69.0,2.45,13.0,69.0,54.86,41.63
2016,1,8,15,30,0.0,59.0,2.3,13.0,59.0,46.19,34.14
2016,1,8,15,45,0.0,48.5,2.2,13.0,48.5,37.13,26.25
2016,1,8,16,0,0.0,38.0,2.1,13.0,38.0,29.04,19.13
2016,1,8,16,15,0.0,27.5,2.15,12.5,27.5,20.97,12.01
2016,1,8,16,30,0.0,17.0,2.2,12.0,17.0,12.93,4.73
2016,1,8,16,45,0.0,8.5,2.25,12.0,8.5,6.45,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,17.0,6.45,13.0,17.5,13.12,0.0
2016,1,9,8,0,15.0,34.0,6.5,13.0,35.0,25.29,15.15
2016,1,9,8,15,34.0,51.0,6.4,13.0,56.5,37.29,26.89
2016,1,9,8,30,53.0,68.0,6.3,13.0,78.0,50.03,36.43
2016,1,9,8,45,63.0,85.5,6.25,13.0,100.5,68.52,50.62
2016,1,9,9,0,73.0,103.0,6.2,13.0,123.0,88.76,67.2
2016,1,9,9,15,80.0,119.5,6.05,13.0,144.0,109.34,84.76
2016,1,9,9,30,87.0,136.0,5.9,13.0,165.0,131.15,103.65
2016,1,9,9,45,84.5,149.0,5.8,13.0,180.0,148.19,118.85
2016,1,9,10,0,82.0,162.0,5.7,13.0,195.0,165.12,133.78
2016,1,9,10,15,161.0,173.0,5.45,13.0,242.0,223.58,182.67
2016,1,9,10,30,240.0,184.0,5.2,13.0,289.0,293.95,241.67
2016,1,9,10,45,174.5,196.5,5.0,13.5,275.0,276.41,227.37
2016,1,9,11,0,109.0,209.0,4.8,14.0,261.0,250.09,205.13
2016,1,9,11,15,63.0,198.0,4.45,14.0,228.0,216.62,177.04
2016,1,9,11,30,17.0,187.0,4.1,14.0,195.0,166.21,134.41
2016,1,9,11,45,98.5,209.0,3.8,14.0,259.5,263.55,216.51
2016,1,9,12,0,180.0,231.0,3.5,14.0,324.0,373.45,306.67
2016,1,9,12,15,149.5,231.0,3.2,14.0,308.5,359.4,294.26
2016,1,9,12,30,119.0,231.0,2.9,14.0,293.0,342.87,280.18
2016,1,9,12,45,128.5,228.0,2.65,14.0,294.0,355.65,290.74
2016,1,9,13,0,138.0,225.0,2.4,14.0,295.0,368.65,301.31
2016,1,9,13,15,113.5,216.5,2.35,14.0,273.0,343.51,280.85
2016,1,9,13,30,89.0,208.0,2.3,14.0,251.0,295.73,242.41
2016,1,9,13,45,78.0,197.0,2.3,14.0,233.0,277.31,227.75
2016,1,9,14,0,67.0,186.0,2.3,14.0,215.0,258.39,212.45
2016,1,9,14,15,51.0,170.5,2.35,14.0,192.0,228.08,187.57
2016,1,9,14,30,35.0,155.0,2.4,14.0,169.0,197.3,162.02
2016,1,9,14,45,32.0,142.0,2.45,14.0,154.0,182.59,150.07
2016,1,9,15,0,29.0,129.0,2.5,14.0,139.0,167.91,137.96
2016,1,9,15,15,24.5,114.0,2.5,14.0,122.0,148.83,121.91
2016,1,9,15,30,20.0,99.0,2.5,14.0,105.0,114.37,92.7
2016,1,9,15,45,13.0,83.0,2.5,14.0,86.5,92.93,74.05
2016,1,9,16,0,6.0,67.0,2.5,14.0,68.0,71.53,55.19
2016,1,9,16,15,3.0,49.5,2.55,13.5,50.0,50.98,37.2
2016,1,9,16,30,0.0,32.0,2.6,13.0,32.0,29.11,17.77
2016,1,9,16,45,0.0,16.0,2.7,13.0,16.0,12.2,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,170.5,15.5,3.15,11.5,32.5,12.54,0.0
2016,1,10,8,0,341.0,31.0,3.3,12.0,65.0,25.63,15.58
2016,1,10,8,15,430.5,39.5,3.4,12.0,104.0,32.63,22.98
2016,1,10,8,30,520.0,48.0,3.5,12.0,143.0,44.46,33.97
2016,1,10,8,45,579.0,53.0,3.6,12.5,183.5,89.07,49.37
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,140.91,86.05
2016,1,10,9,15,674.5,62.0,3.7,13.0,262.0,194.4,131.34
2016,1,10,9,30,711.0,66.0,3.7,13.0,300.0,253.41,184.23
2016,1,10,9,45,548.0,102.5,3.75,13.0,294.5,278.46,215.17
2016,1,10,10,0,385.0,139.0,3.8,13.0,289.0,280.28,223.94
2016,1,10,10,15,205.5,154.5,3.75,13.0,235.5,233.84,190.04
2016,1,10,10,30,26.0,170.0,3.7,13.0,182.0,149.26,120.91
2016,1,10,10,45,67.5,190.0,3.65,13.5,222.0,201.15,164.25
2016,1,10,11,0,109.0,210.0,3.6,14.0,262.0,250.67,205.16
2016,1,10,11,15,78.0,209.5,3.5,14.0,247.5,237.54,194.04
2016,1,10,11,30,47.0,209.0,3.4,14.0,233.0,221.28,180.17
2016,1,10,11,45,47.0,212.0,3.35,14.0,236.0,228.58,186.21
2016,1,10,12,0,47.0,215.0,3.3,14.0,239.0,236.0,192.29
2016,1,10,12,15,23.5,150.5,3.25,14.0,162.5,152.9,123.56
2016,1,10,12,30,0.0,86.0,3.2,14.0,86.0,66.15,50.43
2016,1,10,12,45,0.0,85.0,3.2,14.0,85.0,65.37,49.85
2016,1,10,13,0,0.0,84.0,3.2,14.0,84.0,64.59,49.22
2016,1,10,13,15,0.0,74.0,3.2,14.0,74.0,56.83,42.71
2016,1,10,13,30,0.0,64.0,3.2,14.0,64.0,49.09,36.2
2016,1,10,13,45,0.0,86.0,3.2,14.0,86.0,66.52,51.03
2016,1,10,14,0,0.0,108.0,3.2,14.0,108.0,87.26,68.62
2016,1,10,14,15,0.0,83.5,3.2,14.0,83.5,64.95,49.82
2016,1,10,14,30,0.0,59.0,3.2,14.0,59.0,45.19,33.1
2016,1,10,14,45,0.0,53.5,3.25,14.0,53.5,40.94,29.52
2016,1,10,15,0,0.0,48.0,3.3,14.0,48.0,36.7,25.92
2016,1,10,15,15,0.0,42.5,3.3,13.5,42.5,32.46,22.34
2016,1,10,15,30,0.0,37.0,3.3,13.0,37.0,28.23,18.72
2016,1,10,15,45,0.0,30.5,3.35,13.0,30.5,23.24,14.36
2016,1,10,16,0,0.0,24.0,3.4,13.0,24.0,18.26,9.96
2016,1,10,16,15,0.0,17.5,3.45,13.0,17.5,13.3,5.55
2016,1,10,16,30,0.0,11.0,3.5,13.0,11.0,8.34,1.1
2016,1,10,16,45,0.0,6.5,3.6,13.0,6.5,4.92,0.0
2016,1,10,17,0,0.0,2.0,3.7,13.0,2.0,1.57,0.0
2016,1,10,17,15,0.0,1.0,3.8,13.0,1.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,15.5,4.1,13.5,15.5,11.82,0.0
2016,1,11,8,0,0.0,31.0,4.1,14.0,31.0,23.23,13.49
2016,1,11,8,15,6.5,48.5,4.1,14.0,49.5,35.73,25.47
2016,1,11,8,30,13.0,66.0,4.1,14.0,68.0,48.3,37.07
2016,1,11,8,45,21.0,82.5,4.1,14.0,87.5,62.96,47.3
2016,1,11,9,0,29.0,99.0,4.1,14.0,107.0,79.39,60.94
2016,1,11,9,15,34.5,114.5,4.05,14.0,125.0,95.96,74.93
2016,1,11,9,30,40.0,130.0,4.0,14.0,143.0,113.57,89.87
2016,1,11,9,45,42.5,143.5,3.95,14.5,159.0,129.59,103.38
2016,1,11,10,0,45.0,157.0,3.9,15.0,175.0,146.19,117.25
2016,1,11,10,15,65.5,173.0,3.8,15.0,201.0,173.47,139.96
2016,1,11,10,30,86.0,189.0,3.7,15.0,227.0,203.56,165.03
2016,1,11,10,45,76.5,196.5,3.65,15.0,232.0,211.92,172.09
2016,1,11,11,0,67.0,204.0,3.6,15.0,237.0,219.36,178.23
2016,1,11,11,15,162.0,211.0,3.45,15.0,292.0,305.58,249.85
2016,1,11,11,30,257.0,218.0,3.3,15.0,347.0,403.82,329.75
2016,1,11,11,45,188.0,225.5,3.15,15.0,320.5,361.24,294.69
2016,1,11,12,0,119.0,233.0,3.0,15.0,294.0,327.47,266.38
2016,1,11,12,15,159.0,232.5,2.9,15.0,315.0,367.79,299.8
2016,1,11,12,30,199.0,232.0,2.8,15.0,336.0,410.58,334.66
2016,1,11,12,45,270.0,218.5,2.75,15.5,357.0,487.37,395.7
2016,1,11,13,0,341.0,205.0,2.7,16.0,378.0,547.6,443.08
2016,1,11,13,15,256.0,209.5,2.65,16.0,337.0,487.17,394.6
