Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,30,171.0,214.0,2.6,16.0,296.0,400.92,326.03
2016,1,11,13,45,97.0,192.5,2.6,16.0,239.0,288.63,235.75
2016,1,11,14,0,23.0,171.0,2.6,16.0,182.0,175.36,141.65
2016,1,11,14,15,38.5,167.0,2.55,16.0,183.0,209.99,171.17
2016,1,11,14,30,54.0,163.0,2.5,16.0,184.0,225.95,185.06
2016,1,11,14,45,51.0,149.5,2.45,16.0,168.0,210.79,172.8
2016,1,11,15,0,48.0,136.0,2.4,16.0,152.0,195.6,160.47
2016,1,11,15,15,43.0,120.5,2.3,15.5,133.5,175.41,144.0
2016,1,11,15,30,38.0,105.0,2.2,15.0,115.0,155.18,127.19
2016,1,11,15,45,281.0,77.5,2.1,15.0,133.5,408.8,340.93
2016,1,11,16,0,524.0,50.0,2.0,15.0,152.0,597.67,484.24
2016,1,11,16,15,441.0,42.0,1.9,15.0,113.0,501.8,403.36
2016,1,11,16,30,358.0,34.0,1.8,15.0,74.0,408.9,320.09
2016,1,11,16,45,224.0,22.5,1.7,15.0,43.5,262.01,137.64
2016,1,11,17,0,90.0,11.0,1.6,15.0,13.0,80.81,0.0
2016,1,11,17,15,45.0,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,15.0,4.05,12.5,34.0,12.15,0.0
2016,1,12,8,0,374.0,30.0,3.8,13.0,68.0,24.92,15.0
2016,1,12,8,15,462.0,38.0,3.75,13.0,108.0,31.59,21.99
2016,1,12,8,30,550.0,46.0,3.7,13.0,148.0,40.85,30.65
2016,1,12,8,45,423.5,70.5,3.65,13.5,160.5,86.27,52.94
2016,1,12,9,0,297.0,95.0,3.6,14.0,173.0,116.11,80.04
2016,1,12,9,15,317.5,107.0,3.5,14.0,202.0,155.0,112.67
2016,1,12,9,30,338.0,119.0,3.4,14.0,231.0,194.15,146.93
2016,1,12,9,45,391.5,124.5,3.3,14.0,267.5,240.85,187.09
2016,1,12,10,0,445.0,130.0,3.2,14.0,304.0,293.47,232.47
2016,1,12,10,15,482.5,133.5,3.35,14.0,335.0,342.99,275.62
2016,1,12,10,30,520.0,137.0,3.5,14.0,366.0,395.93,321.09
2016,1,12,10,45,501.0,149.5,3.65,14.5,379.5,429.86,350.03
2016,1,12,11,0,482.0,162.0,3.8,15.0,393.0,461.1,375.93
2016,1,12,11,15,500.5,164.0,3.9,15.0,410.5,503.56,411.04
2016,1,12,11,30,519.0,166.0,4.0,15.0,428.0,546.47,445.96
2016,1,12,11,45,425.0,190.5,4.15,15.0,407.5,529.74,432.37
2016,1,12,12,0,331.0,215.0,4.3,15.0,387.0,488.29,399.41
2016,1,12,12,15,303.5,220.0,4.35,15.0,377.5,488.59,399.84
2016,1,12,12,30,276.0,225.0,4.4,15.0,368.0,486.22,397.87
2016,1,12,12,45,217.0,227.0,4.45,15.0,339.0,430.39,353.16
2016,1,12,13,0,158.0,229.0,4.5,15.0,310.0,390.02,319.94
2016,1,12,13,15,261.0,209.5,4.45,15.0,338.0,491.39,403.87
2016,1,12,13,30,364.0,190.0,4.4,15.0,366.0,574.67,472.11
2016,1,12,13,45,431.5,167.0,4.4,15.0,367.0,644.78,528.22
2016,1,12,14,0,499.0,144.0,4.4,15.0,368.0,691.81,566.4
2016,1,12,14,15,483.5,137.0,4.4,15.0,342.5,675.43,554.34
2016,1,12,14,30,468.0,130.0,4.4,15.0,317.0,656.69,540.75
2016,1,12,14,45,445.0,122.5,4.45,15.0,288.5,627.81,519.3
2016,1,12,15,0,422.0,115.0,4.5,15.0,260.0,597.09,496.05
2016,1,12,15,15,403.5,103.0,4.5,14.5,228.5,563.2,470.45
2016,1,12,15,30,385.0,91.0,4.5,14.0,197.0,527.84,442.78
2016,1,12,15,45,351.0,79.0,4.55,14.0,163.0,476.78,400.56
2016,1,12,16,0,317.0,67.0,4.6,14.0,129.0,425.65,356.74
2016,1,12,16,15,268.0,53.0,4.7,14.0,96.5,358.4,297.72
2016,1,12,16,30,219.0,39.0,4.8,14.0,64.0,293.02,235.96
2016,1,12,16,45,109.5,25.5,4.9,14.0,38.0,170.3,97.79
2016,1,12,17,0,0.0,12.0,5.0,14.0,12.0,9.44,0.0
2016,1,12,17,15,0.0,6.0,5.1,14.0,6.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,168.5,17.0,5.5,14.5,34.0,13.76,0.0
2016,1,13,8,0,337.0,34.0,5.6,15.0,68.0,28.12,17.51
2016,1,13,8,15,430.0,42.5,5.75,15.0,108.0,35.06,24.79
2016,1,13,8,30,523.0,51.0,5.9,15.0,148.0,43.34,32.57
2016,1,13,8,45,576.0,57.5,6.05,15.0,189.0,88.76,49.7
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,140.8,85.98
2016,1,13,9,15,667.5,68.0,6.3,15.0,269.0,194.28,130.66
2016,1,13,9,30,706.0,72.0,6.4,15.0,308.0,252.06,182.32
2016,1,13,9,45,493.0,114.0,6.55,15.0,287.5,263.22,203.28
2016,1,13,10,0,280.0,156.0,6.7,15.0,267.0,245.85,196.69
2016,1,13,10,15,462.5,131.5,6.75,15.0,329.5,331.69,268.17
2016,1,13,10,30,645.0,107.0,6.8,15.0,392.0,434.34,354.38
2016,1,13,10,45,734.0,96.0,6.9,15.0,437.0,510.48,419.35
2016,1,13,11,0,823.0,85.0,7.0,15.0,482.0,592.16,488.22
2016,1,13,11,15,831.0,86.0,7.05,15.0,497.5,641.83,530.21
2016,1,13,11,30,839.0,87.0,7.1,15.0,513.0,690.09,570.38
2016,1,13,11,45,844.0,87.5,7.2,15.0,522.0,733.98,606.0
2016,1,13,12,0,849.0,88.0,7.3,15.0,531.0,775.75,638.48
2016,1,13,12,15,849.5,88.0,7.3,15.0,531.5,810.98,665.54
2016,1,13,12,30,850.0,88.0,7.3,15.0,532.0,843.38,690.42
2016,1,13,12,45,842.5,89.0,7.35,15.0,524.5,866.99,708.79
2016,1,13,13,0,835.0,90.0,7.4,15.0,517.0,887.09,724.63
2016,1,13,13,15,582.0,144.0,7.3,15.0,437.5,743.25,613.54
2016,1,13,13,30,329.0,198.0,7.2,15.0,358.0,551.2,457.81
2016,1,13,13,45,430.0,168.0,7.15,15.0,368.0,644.43,535.74
2016,1,13,14,0,531.0,138.0,7.1,15.0,378.0,715.52,594.12
2016,1,13,14,15,647.5,109.0,6.9,14.5,383.0,812.4,671.15
2016,1,13,14,30,764.0,80.0,6.7,14.0,388.0,887.83,730.49
2016,1,13,14,45,744.5,76.0,6.55,14.0,355.0,865.19,713.14
2016,1,13,15,0,725.0,72.0,6.4,14.0,322.0,847.11,699.46
2016,1,13,15,15,689.5,68.0,6.05,14.0,284.0,803.45,664.65
2016,1,13,15,30,654.0,64.0,5.7,14.0,246.0,757.64,627.41
2016,1,13,15,45,608.5,58.0,5.4,14.0,205.5,697.9,578.22
2016,1,13,16,0,563.0,52.0,5.1,14.0,165.0,637.33,526.53
2016,1,13,16,15,478.0,44.5,4.95,13.5,124.0,539.09,443.94
2016,1,13,16,30,393.0,37.0,4.8,13.0,83.0,443.32,357.49
2016,1,13,16,45,250.5,25.5,4.65,13.0,50.0,291.89,183.87
2016,1,13,17,0,108.0,14.0,4.5,13.0,17.0,97.88,0.0
2016,1,13,17,15,54.0,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,124.0,16.5,2.75,12.5,29.5,12.64,0.0
2016,1,14,8,0,248.0,33.0,2.9,13.0,59.0,25.22,15.37
2016,1,14,8,15,294.0,47.0,3.1,13.0,92.0,35.59,25.53
2016,1,14,8,30,340.0,61.0,3.3,13.0,125.0,45.85,35.1
2016,1,14,8,45,371.0,73.0,3.55,13.5,158.5,82.51,52.04
2016,1,14,9,0,402.0,85.0,3.8,14.0,192.0,123.24,81.47
2016,1,14,9,15,424.0,95.0,3.95,14.0,223.5,164.63,116.17
2016,1,14,9,30,446.0,105.0,4.1,14.0,255.0,208.68,155.21
2016,1,14,9,45,533.0,101.0,4.25,14.0,298.5,268.31,206.2
2016,1,14,10,0,620.0,97.0,4.4,14.0,342.0,333.13,262.39
2016,1,14,10,15,574.5,116.5,4.45,14.0,357.0,371.1,298.19
2016,1,14,10,30,529.0,136.0,4.5,14.0,372.0,397.67,323.37
2016,1,14,10,45,476.0,156.5,4.6,14.0,377.0,421.3,344.9
2016,1,14,11,0,423.0,177.0,4.7,14.0,382.0,438.78,360.38
2016,1,14,11,15,412.5,186.0,4.85,14.0,391.0,466.85,384.16
2016,1,14,11,30,402.0,195.0,5.0,14.0,400.0,493.04,405.98
2016,1,14,11,45,394.0,201.5,5.2,14.0,405.5,500.94,413.49
2016,1,14,12,0,386.0,208.0,5.4,14.0,411.0,522.15,431.16
2016,1,14,12,15,208.0,208.5,5.55,14.0,318.0,379.39,314.15
2016,1,14,12,30,30.0,209.0,5.7,14.0,225.0,221.91,180.91
2016,1,14,12,45,42.5,213.5,5.9,14.0,236.0,241.67,198.03
2016,1,14,13,0,55.0,218.0,6.1,14.0,247.0,262.68,215.98
2016,1,14,13,15,50.0,210.5,6.2,14.0,236.0,254.09,209.0
2016,1,14,13,30,45.0,203.0,6.3,14.0,225.0,245.2,201.8
2016,1,14,13,45,39.0,192.0,6.45,14.0,210.5,230.72,189.95
2016,1,14,14,0,33.0,181.0,6.6,14.0,196.0,215.95,177.81
2016,1,14,14,15,16.5,137.0,6.6,14.0,144.5,133.59,108.56
2016,1,14,14,30,0.0,93.0,6.6,14.0,93.0,74.23,57.75
2016,1,14,14,45,0.0,84.5,6.65,14.0,84.5,66.99,51.7
2016,1,14,15,0,0.0,76.0,6.7,14.0,76.0,59.76,45.61
2016,1,14,15,15,0.0,66.5,6.65,14.0,66.5,51.57,38.63
2016,1,14,15,30,0.0,57.0,6.6,14.0,57.0,43.67,31.85
2016,1,14,15,45,0.0,47.0,6.55,14.0,47.0,35.95,25.16
2016,1,14,16,0,0.0,37.0,6.5,14.0,37.0,28.25,18.43
2016,1,14,16,15,0.0,27.5,6.5,14.0,27.5,20.96,12.01
2016,1,14,16,30,0.0,18.0,6.5,14.0,18.0,13.69,5.58
2016,1,14,16,45,0.0,10.5,6.5,14.0,10.5,7.97,0.0
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.36,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,144.5,18.0,0.25,13.5,33.0,13.8,0.0
2016,1,15,8,0,289.0,36.0,0.2,14.0,66.0,29.57,19.08
2016,1,15,8,15,380.0,45.5,0.45,14.0,105.0,37.18,26.91
2016,1,15,8,30,471.0,55.0,0.7,14.0,144.0,44.85,34.16
2016,1,15,8,45,531.0,61.5,0.95,14.0,184.5,86.5,50.12
2016,1,15,9,0,591.0,68.0,1.2,14.0,225.0,136.64,84.16
2016,1,15,9,15,630.0,73.0,1.45,14.0,264.0,188.82,126.94
2016,1,15,9,30,669.0,78.0,1.7,14.0,303.0,245.46,176.57
2016,1,15,9,45,670.0,88.0,1.95,14.0,333.5,298.91,225.81
2016,1,15,10,0,671.0,98.0,2.2,14.0,364.0,351.98,274.24
2016,1,15,10,15,590.0,120.0,2.3,14.0,366.5,379.91,302.23
2016,1,15,10,30,509.0,142.0,2.4,14.0,369.0,392.65,316.37
2016,1,15,10,45,519.5,148.0,2.55,14.5,390.0,436.1,352.87
2016,1,15,11,0,530.0,154.0,2.7,15.0,411.0,479.7,388.5
2016,1,15,11,15,646.5,131.5,2.75,15.0,455.5,570.64,461.37
2016,1,15,11,30,763.0,109.0,2.8,15.0,500.0,662.54,533.64
2016,1,15,11,45,563.0,160.5,2.85,15.0,452.0,598.82,483.61
2016,1,15,12,0,363.0,212.0,2.9,15.0,404.0,508.19,412.03
2016,1,15,12,15,461.5,187.5,2.8,15.0,431.5,598.74,484.04
2016,1,15,12,30,560.0,163.0,2.7,15.0,459.0,676.43,544.29
2016,1,15,12,45,686.0,127.5,2.65,15.0,485.5,779.39,620.8
2016,1,15,13,0,812.0,92.0,2.6,15.0,512.0,868.59,684.23
2016,1,15,13,15,803.5,91.0,2.45,15.0,497.0,881.53,691.84
2016,1,15,13,30,795.0,90.0,2.3,15.0,482.0,890.9,697.65
2016,1,15,13,45,790.5,85.5,2.2,15.0,461.5,896.33,701.22
2016,1,15,14,0,786.0,81.0,2.1,15.0,441.0,898.23,702.41
2016,1,15,14,15,768.5,79.0,1.95,15.0,413.0,887.05,693.98
2016,1,15,14,30,751.0,77.0,1.8,15.0,385.0,872.36,683.18
2016,1,15,14,45,729.0,73.5,1.7,15.0,352.0,848.02,666.06
2016,1,15,15,0,707.0,70.0,1.6,15.0,319.0,820.58,646.58
2016,1,15,15,15,672.0,66.5,1.55,15.0,281.0,785.32,621.58
2016,1,15,15,30,637.0,63.0,1.5,15.0,243.0,741.01,589.25
2016,1,15,15,45,585.0,57.5,1.45,15.0,203.0,676.14,540.55
2016,1,15,16,0,533.0,52.0,1.4,15.0,163.0,610.78,489.5
2016,1,15,16,15,453.5,44.5,1.4,15.0,123.0,518.12,415.45
2016,1,15,16,30,374.0,37.0,1.4,15.0,83.0,427.93,338.43
2016,1,15,16,45,241.5,26.0,1.4,15.0,50.5,290.15,196.89
2016,1,15,17,0,109.0,15.0,1.4,15.0,18.0,99.75,0.0
2016,1,15,17,15,54.5,7.5,1.45,15.0,9.0,5.9,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.5,3.8,14.5,4.5,3.4,0.0
2016,1,16,8,0,0.0,9.0,3.8,15.0,9.0,6.82,0.02
2016,1,16,8,15,0.0,15.0,3.8,15.0,15.0,11.39,4.28
2016,1,16,8,30,0.0,21.0,3.8,15.0,21.0,15.97,8.49
2016,1,16,8,45,0.0,27.0,3.8,15.0,27.0,20.56,11.92
2016,1,16,9,0,0.0,33.0,3.8,15.0,33.0,25.16,15.92
2016,1,16,9,15,0.0,39.0,3.7,15.0,39.0,29.77,19.89
2016,1,16,9,30,0.0,45.0,3.6,15.0,45.0,34.39,23.83
2016,1,16,9,45,0.0,68.0,3.55,15.0,68.0,52.16,38.94
2016,1,16,10,0,0.0,91.0,3.5,15.0,91.0,70.18,54.14
2016,1,16,10,15,0.0,84.0,3.4,15.0,84.0,64.66,49.37
2016,1,16,10,30,0.0,77.0,3.3,15.0,77.0,59.14,44.63
2016,1,16,10,45,0.0,102.0,3.2,15.5,102.0,79.15,61.28
2016,1,16,11,0,0.0,127.0,3.1,16.0,127.0,99.93,78.38
2016,1,16,11,15,0.0,145.0,3.0,16.0,145.0,115.49,91.16
2016,1,16,11,30,0.0,163.0,2.9,16.0,163.0,131.64,104.38
2016,1,16,11,45,20.0,190.5,2.85,16.0,201.0,171.87,137.85
2016,1,16,12,0,40.0,218.0,2.8,16.0,239.0,231.47,186.68
2016,1,16,12,15,54.5,225.0,2.8,16.0,254.0,254.86,205.87
2016,1,16,12,30,69.0,232.0,2.8,16.0,269.0,279.77,226.35
2016,1,16,12,45,39.0,207.5,2.8,16.0,228.0,230.93,186.28
2016,1,16,13,0,9.0,183.0,2.8,16.0,187.0,163.47,130.62
2016,1,16,13,15,5.0,172.5,2.75,16.0,175.0,150.92,120.41
2016,1,16,13,30,1.0,162.0,2.7,16.0,163.0,138.17,109.89
2016,1,16,13,45,0.5,99.5,2.65,16.0,100.0,78.76,60.74
2016,1,16,14,0,0.0,37.0,2.6,16.0,37.0,28.28,18.36
2016,1,16,14,15,0.0,28.0,2.5,16.0,28.0,21.37,12.55
2016,1,16,14,30,0.0,19.0,2.4,16.0,19.0,14.48,6.7
2016,1,16,14,45,0.0,53.0,2.3,16.0,53.0,40.56,28.94
2016,1,16,15,0,0.0,87.0,2.2,16.0,87.0,70.5,54.33
2016,1,16,15,15,0.0,76.5,2.1,15.5,76.5,61.39,46.74
2016,1,16,15,30,0.0,66.0,2.0,15.0,66.0,52.27,39.08
2016,1,16,15,45,0.0,55.0,1.95,15.0,55.0,42.6,30.77
2016,1,16,16,0,0.0,44.0,1.9,15.0,44.0,33.66,23.01
2016,1,16,16,15,0.0,33.0,1.9,15.0,33.0,25.19,15.6
2016,1,16,16,30,0.0,22.0,1.9,15.0,22.0,16.76,8.17
2016,1,16,16,45,0.0,13.5,1.9,15.0,13.5,10.26,1.76
2016,1,16,17,0,0.0,5.0,1.9,15.0,5.0,3.93,0.0
2016,1,16,17,15,0.0,2.5,1.95,15.0,2.5,1.97,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,5.7,15.0,2.5,1.89,0.0
2016,1,17,8,0,0.0,5.0,5.8,15.0,5.0,3.78,0.0
2016,1,17,8,15,0.0,7.5,5.8,15.0,7.5,5.68,0.0
2016,1,17,8,30,0.0,10.0,5.8,15.0,10.0,7.58,1.05
2016,1,17,8,45,0.0,13.0,5.8,15.0,13.0,9.87,2.77
2016,1,17,9,0,0.0,16.0,5.8,15.0,16.0,12.16,4.76
2016,1,17,9,15,0.0,19.0,5.8,15.0,19.0,14.45,6.74
2016,1,17,9,30,0.0,22.0,5.8,15.0,22.0,16.75,8.71
2016,1,17,9,45,0.0,33.5,5.8,15.0,33.5,25.56,16.24
2016,1,17,10,0,0.0,45.0,5.8,15.0,45.0,34.4,23.75
2016,1,17,10,15,0.0,57.5,5.8,15.0,57.5,44.05,31.9
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,53.72,40.03
2016,1,17,10,45,0.0,55.5,5.8,15.5,55.5,42.52,30.43
2016,1,17,11,0,0.0,41.0,5.8,16.0,41.0,31.37,20.91
2016,1,17,11,15,0.0,82.0,5.75,16.0,82.0,63.04,47.53
2016,1,17,11,30,0.0,123.0,5.7,16.0,123.0,96.81,75.7
2016,1,17,11,45,0.0,113.5,5.7,16.0,113.5,88.9,69.04
2016,1,17,12,0,0.0,104.0,5.7,16.0,104.0,80.99,62.41
2016,1,17,12,15,0.0,99.5,5.75,16.0,99.5,77.27,59.3
2016,1,17,12,30,0.0,95.0,5.8,16.0,95.0,73.55,56.19
2016,1,17,12,45,0.0,114.5,5.85,16.0,114.5,90.37,70.26
2016,1,17,13,0,0.0,134.0,5.9,16.0,134.0,108.2,85.14
2016,1,17,13,15,0.0,95.0,5.95,16.0,95.0,73.8,56.49
2016,1,17,13,30,0.0,56.0,6.0,16.0,56.0,42.93,30.63
2016,1,17,13,45,0.0,69.5,6.05,16.0,69.5,53.35,39.46
2016,1,17,14,0,0.0,83.0,6.1,16.0,83.0,63.88,48.39
2016,1,17,14,15,0.0,76.5,6.0,15.5,76.5,58.75,44.23
2016,1,17,14,30,0.0,70.0,5.9,15.0,70.0,53.71,40.12
2016,1,17,14,45,0.0,84.0,5.8,15.0,84.0,66.2,50.8
2016,1,17,15,0,0.0,98.0,5.7,15.0,98.0,81.81,64.12
2016,1,17,15,15,0.0,86.5,5.6,15.0,86.5,71.78,55.66
2016,1,17,15,30,0.0,75.0,5.5,15.0,75.0,61.75,47.13
2016,1,17,15,45,0.0,62.5,5.4,15.0,62.5,50.56,37.53
2016,1,17,16,0,0.0,50.0,5.3,15.0,50.0,39.27,27.75
2016,1,17,16,15,0.0,38.0,5.3,15.0,38.0,29.05,18.83
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,19.83,10.71
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,12.17,3.35
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,4.54,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.36,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,202.5,15.0,2.65,14.0,36.5,12.16,0.0
2016,1,18,8,0,405.0,30.0,2.8,14.0,73.0,25.0,15.35
2016,1,18,8,15,489.5,37.0,2.8,14.5,114.0,30.91,21.37
2016,1,18,8,30,574.0,44.0,2.8,15.0,155.0,40.04,29.77
2016,1,18,8,45,627.0,49.0,2.85,15.5,197.0,82.01,44.01
2016,1,18,9,0,680.0,54.0,2.9,16.0,239.0,135.16,78.8
2016,1,18,9,15,714.5,57.5,2.85,16.0,278.0,189.91,123.48
2016,1,18,9,30,749.0,61.0,2.8,16.0,317.0,248.46,175.07
2016,1,18,9,45,445.0,117.0,2.8,16.0,273.5,246.33,187.74
2016,1,18,10,0,141.0,173.0,2.8,16.0,230.0,199.53,158.57
2016,1,18,10,15,242.0,175.5,2.85,16.0,282.0,263.95,211.25
2016,1,18,10,30,343.0,178.0,2.9,16.0,334.0,332.79,267.7
2016,1,18,10,45,304.0,194.5,3.0,16.0,338.0,350.11,282.9
2016,1,18,11,0,265.0,211.0,3.1,16.0,342.0,363.33,294.22
2016,1,18,11,15,260.5,219.0,3.2,16.0,351.5,386.27,313.17
2016,1,18,11,30,256.0,227.0,3.3,16.0,361.0,408.41,331.16
2016,1,18,11,45,264.0,230.0,3.4,16.0,370.0,433.68,351.7
2016,1,18,12,0,272.0,233.0,3.5,16.0,379.0,458.96,372.11
2016,1,18,12,15,371.5,212.5,3.4,16.0,412.0,532.52,431.67
2016,1,18,12,30,471.0,192.0,3.3,16.0,445.0,631.5,508.88
2016,1,18,12,45,390.5,207.0,3.2,16.0,415.0,576.63,465.62
2016,1,18,13,0,310.0,222.0,3.1,16.0,385.0,536.88,433.76
2016,1,18,13,15,297.5,217.5,2.95,16.0,371.0,532.44,430.54
2016,1,18,13,30,285.0,213.0,2.8,16.0,357.0,526.27,425.79
2016,1,18,13,45,240.0,208.5,2.7,16.0,326.0,487.24,395.02
2016,1,18,14,0,195.0,204.0,2.6,16.0,295.0,423.47,345.15
2016,1,18,14,15,183.5,192.0,2.55,16.0,274.0,403.77,330.34
2016,1,18,14,30,172.0,180.0,2.5,16.0,253.0,383.2,314.47
2016,1,18,14,45,185.5,164.0,2.45,16.0,237.0,380.9,313.91
2016,1,18,15,0,199.0,148.0,2.4,16.0,221.0,377.61,312.38
2016,1,18,15,15,189.5,132.5,2.1,15.5,195.5,351.53,291.85
2016,1,18,15,30,180.0,117.0,1.8,15.0,170.0,324.84,270.47
2016,1,18,15,45,166.5,100.0,1.55,15.0,143.5,291.37,242.55
2016,1,18,16,0,153.0,83.0,1.3,15.0,117.0,276.79,228.88
2016,1,18,16,15,131.5,65.5,1.25,15.0,90.0,233.53,191.48
2016,1,18,16,30,110.0,48.0,1.2,15.0,63.0,190.08,152.7
2016,1,18,16,45,55.0,32.0,1.2,15.0,39.5,104.0,74.16
2016,1,18,17,0,0.0,16.0,1.2,15.0,16.0,13.3,0.0
2016,1,18,17,15,0.0,8.0,1.2,15.0,8.0,6.29,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.38,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.75,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.13,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.51,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.27,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.03,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,3.41,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,3.8,0.0
2016,1,19,9,45,0.0,23.5,8.6,16.0,23.5,17.9,9.62
2016,1,19,10,0,0.0,42.0,8.5,16.0,42.0,32.1,21.66
2016,1,19,10,15,213.0,102.5,8.4,16.0,200.0,185.51,149.0
2016,1,19,10,30,426.0,163.0,8.3,16.0,358.0,368.4,300.22
2016,1,19,10,45,224.0,176.5,8.2,16.0,279.5,289.71,237.15
2016,1,19,11,0,22.0,190.0,8.1,16.0,201.0,166.93,134.41
2016,1,19,11,15,18.0,190.5,7.95,16.0,200.0,166.66,134.15
2016,1,19,11,30,14.0,191.0,7.8,16.0,199.0,165.96,133.42
2016,1,19,11,45,15.0,195.0,7.65,16.0,203.5,171.78,138.21
2016,1,19,12,0,16.0,199.0,7.5,16.0,208.0,177.82,143.19
2016,1,19,12,15,61.5,222.0,7.3,16.0,255.5,255.92,208.76
2016,1,19,12,30,107.0,245.0,7.1,16.0,303.0,325.03,266.37
2016,1,19,12,45,67.0,226.5,6.9,16.0,262.5,275.62,225.03
2016,1,19,13,0,27.0,208.0,6.7,16.0,222.0,204.22,165.41
2016,1,19,13,15,405.5,156.0,6.55,16.0,361.5,583.62,483.43
2016,1,19,13,30,784.0,104.0,6.4,16.0,501.0,904.42,732.29
2016,1,19,13,45,773.5,102.5,6.3,16.0,480.0,908.5,734.17
2016,1,19,14,0,763.0,101.0,6.2,16.0,459.0,909.03,735.02
2016,1,19,14,15,506.5,138.0,6.2,16.0,370.0,699.83,576.15
2016,1,19,14,30,250.0,175.0,6.2,16.0,281.0,475.64,394.92
2016,1,19,14,45,171.0,163.5,6.2,16.0,233.5,365.25,304.85
2016,1,19,15,0,92.0,152.0,6.2,16.0,186.0,256.5,213.48
2016,1,19,15,15,81.5,137.0,6.1,15.5,164.5,231.88,193.44
2016,1,19,15,30,71.0,122.0,6.0,15.0,143.0,207.36,172.99
2016,1,19,15,45,62.0,104.0,5.9,15.0,120.5,179.41,149.05
2016,1,19,16,0,53.0,86.0,5.8,15.0,98.0,151.28,124.54
2016,1,19,16,15,39.0,67.5,5.55,14.5,75.0,117.33,94.74
2016,1,19,16,30,25.0,49.0,5.3,14.0,52.0,82.76,64.05
2016,1,19,16,45,12.5,31.5,5.1,14.0,33.0,50.05,33.37
2016,1,19,17,0,0.0,14.0,4.9,14.0,14.0,10.68,0.0
2016,1,19,17,15,0.0,7.0,4.7,14.0,7.0,5.51,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,7.87,0.0
2016,1,20,7,45,113.5,23.5,1.65,13.0,36.0,17.75,3.64
2016,1,20,8,0,227.0,37.0,1.8,13.0,62.0,28.02,18.13
2016,1,20,8,15,269.5,52.0,1.95,13.0,95.0,38.95,28.63
2016,1,20,8,30,312.0,67.0,2.1,13.0,128.0,49.67,38.6
2016,1,20,8,45,342.0,80.0,2.25,13.5,162.0,80.93,52.98
2016,1,20,9,0,372.0,93.0,2.4,14.0,196.0,120.5,80.66
2016,1,20,9,15,393.5,104.0,2.45,14.0,227.0,160.9,113.81
2016,1,20,9,30,415.0,115.0,2.5,14.0,258.0,203.99,151.38
2016,1,20,9,45,533.5,104.0,2.55,14.5,308.5,265.48,201.81
2016,1,20,10,0,652.0,93.0,2.6,15.0,359.0,335.41,260.22
2016,1,20,10,15,627.0,108.0,2.6,15.0,379.0,380.65,301.26
2016,1,20,10,30,602.0,123.0,2.6,15.0,399.0,422.25,337.99
2016,1,20,10,45,532.0,149.0,2.65,15.0,402.5,440.14,354.86
2016,1,20,11,0,462.0,175.0,2.7,15.0,406.0,456.16,368.92
2016,1,20,11,15,466.0,181.0,2.6,15.0,420.0,492.88,398.6
2016,1,20,11,30,470.0,187.0,2.5,15.0,434.0,528.91,426.99
2016,1,20,11,45,412.5,204.0,2.45,15.5,423.5,529.93,426.48
2016,1,20,12,0,355.0,221.0,2.4,16.0,413.0,509.17,409.47
2016,1,20,12,15,524.0,173.5,2.15,16.0,458.0,632.94,505.9
2016,1,20,12,30,693.0,126.0,1.9,16.0,503.0,757.31,596.84
2016,1,20,12,45,779.5,102.0,1.7,16.0,521.0,826.04,642.73
2016,1,20,13,0,866.0,78.0,1.5,16.0,539.0,890.27,684.49
2016,1,20,13,15,623.5,138.5,1.4,16.0,466.0,776.4,603.82
2016,1,20,13,30,381.0,199.0,1.3,16.0,393.0,599.49,474.11
2016,1,20,13,45,278.0,204.0,1.25,16.0,342.5,517.47,412.79
2016,1,20,14,0,175.0,209.0,1.2,16.0,292.0,409.39,329.18
2016,1,20,14,15,196.0,195.0,1.2,16.0,282.5,419.0,338.83
2016,1,20,14,30,217.0,181.0,1.2,16.0,273.0,427.92,347.13
2016,1,20,14,45,211.0,167.0,1.2,16.0,251.0,409.24,333.29
2016,1,20,15,0,205.0,153.0,1.2,16.0,229.0,389.71,318.79
2016,1,20,15,15,199.0,136.5,1.3,15.5,203.5,365.65,301.38
2016,1,20,15,30,193.0,120.0,1.4,15.0,178.0,361.75,299.07
2016,1,20,15,45,179.5,103.0,1.55,15.0,151.0,327.43,271.53
2016,1,20,16,0,166.0,86.0,1.7,15.0,124.0,292.58,242.69
2016,1,20,16,15,146.0,68.5,1.75,15.0,96.0,250.51,206.52
2016,1,20,16,30,126.0,51.0,1.8,15.0,68.0,208.23,168.82
2016,1,20,16,45,63.0,35.0,1.9,15.0,43.5,115.29,85.63
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,17.53,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,7.47,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,9.44,0.0
2016,1,21,7,45,182.0,23.0,4.5,14.0,43.5,17.59,4.13
2016,1,21,8,0,364.0,34.0,4.5,14.0,75.0,28.08,18.12
2016,1,21,8,15,448.0,42.0,4.45,14.0,115.5,34.62,24.71
2016,1,21,8,30,532.0,50.0,4.4,14.0,156.0,41.24,30.98
2016,1,21,8,45,588.5,55.0,4.35,14.5,197.5,78.26,43.36
2016,1,21,9,0,645.0,60.0,4.3,15.0,239.0,129.88,76.52
2016,1,21,9,15,680.0,64.0,4.2,15.0,278.0,183.56,120.15
2016,1,21,9,30,715.0,68.0,4.1,15.0,317.0,243.06,172.52
2016,1,21,9,45,675.5,83.0,4.05,15.5,338.0,289.73,217.49
2016,1,21,10,0,636.0,98.0,4.0,16.0,359.0,333.17,258.64
2016,1,21,10,15,655.0,101.5,4.05,16.0,387.5,385.74,305.43
2016,1,21,10,30,674.0,105.0,4.1,16.0,416.0,439.47,352.18
2016,1,21,10,45,582.0,137.5,4.2,16.5,416.0,461.7,372.16
2016,1,21,11,0,490.0,170.0,4.3,17.0,416.0,467.38,377.69
2016,1,21,11,15,421.5,192.5,4.4,16.5,409.0,474.76,385.09
2016,1,21,11,30,353.0,215.0,4.5,16.0,402.0,461.06,375.37
2016,1,21,11,45,347.5,221.0,4.6,16.0,407.5,483.68,393.98
2016,1,21,12,0,342.0,227.0,4.7,16.0,413.0,505.04,411.28
2016,1,21,12,15,338.0,228.0,4.7,16.0,412.0,520.95,424.11
2016,1,21,12,30,334.0,229.0,4.7,16.0,411.0,535.5,435.8
2016,1,21,12,45,298.0,232.0,4.75,16.0,393.5,522.96,425.76
2016,1,21,13,0,262.0,235.0,4.8,16.0,376.0,507.43,413.34
2016,1,21,13,15,149.5,221.5,4.9,16.0,302.0,376.9,308.24
2016,1,21,13,30,37.0,208.0,5.0,16.0,228.0,239.92,194.63
2016,1,21,13,45,82.0,210.0,5.15,16.0,250.0,290.78,238.43
2016,1,21,14,0,127.0,212.0,5.3,16.0,272.0,365.81,300.97
2016,1,21,14,15,162.5,198.0,5.45,16.0,271.0,389.42,321.94
2016,1,21,14,30,198.0,184.0,5.6,16.0,270.0,412.69,342.79
2016,1,21,14,45,132.5,168.5,5.75,16.0,224.0,332.98,276.74
2016,1,21,15,0,67.0,153.0,5.9,16.0,178.0,231.65,191.74
2016,1,21,15,15,61.5,137.5,6.0,15.5,158.5,211.27,175.4
2016,1,21,15,30,56.0,122.0,6.1,15.0,139.0,190.86,158.59
2016,1,21,15,45,48.5,104.5,6.2,15.0,117.5,165.28,136.73
2016,1,21,16,0,41.0,87.0,6.3,15.0,96.0,139.57,114.38
2016,1,21,16,15,29.5,68.5,6.35,15.0,74.5,108.11,86.68
2016,1,21,16,30,18.0,50.0,6.4,15.0,53.0,75.99,58.22
2016,1,21,16,45,9.0,33.0,6.45,15.0,34.5,40.07,26.24
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,12.21,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,6.29,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
