Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,7.4,15.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,7.2,15.0,5.0,3.93,0.0
2016,1,22,7,45,0.0,19.0,7.05,15.0,19.0,14.51,2.86
2016,1,22,8,0,0.0,33.0,6.9,15.0,33.0,24.85,15.36
2016,1,22,8,15,0.0,51.0,6.95,15.0,51.0,37.71,27.3
2016,1,22,8,30,0.0,69.0,7.0,15.0,69.0,50.4,38.92
2016,1,22,8,45,6.0,86.0,7.1,15.0,87.5,63.67,48.41
2016,1,22,9,0,12.0,103.0,7.2,15.0,106.0,78.27,60.6
2016,1,22,9,15,17.0,118.0,7.25,15.0,123.5,92.26,72.28
2016,1,22,9,30,22.0,133.0,7.3,15.0,141.0,107.05,84.67
2016,1,22,9,45,39.5,151.5,7.4,15.0,167.5,132.72,105.91
2016,1,22,10,0,57.0,170.0,7.5,15.0,194.0,158.75,127.62
2016,1,22,10,15,28.5,145.5,7.5,15.0,157.5,130.93,104.89
2016,1,22,10,30,0.0,121.0,7.5,15.0,121.0,94.31,74.21
2016,1,22,10,45,0.0,73.0,7.5,15.5,73.0,56.06,41.8
2016,1,22,11,0,0.0,25.0,7.5,16.0,25.0,19.1,10.5
2016,1,22,11,15,0.0,91.0,7.55,16.0,91.0,70.15,53.44
2016,1,22,11,30,0.0,157.0,7.6,16.0,157.0,125.67,99.65
2016,1,22,11,45,0.0,125.5,7.65,16.0,125.5,98.85,77.27
2016,1,22,12,0,0.0,94.0,7.7,16.0,94.0,72.6,55.34
2016,1,22,12,15,1.0,135.0,7.45,15.5,135.5,108.29,85.29
2016,1,22,12,30,2.0,176.0,7.2,15.0,177.0,146.77,117.47
2016,1,22,12,45,6.0,183.0,7.0,15.0,186.5,157.93,126.88
2016,1,22,13,0,10.0,190.0,6.8,15.0,196.0,169.79,136.92
2016,1,22,13,15,6.5,181.0,6.55,15.0,185.0,159.31,128.18
2016,1,22,13,30,3.0,172.0,6.3,15.0,174.0,148.66,119.3
2016,1,22,13,45,1.5,149.0,6.05,15.0,150.0,125.78,100.34
2016,1,22,14,0,0.0,126.0,5.8,15.0,126.0,103.05,81.41
2016,1,22,14,15,38.5,155.5,5.7,15.0,172.0,189.93,155.9
2016,1,22,14,30,77.0,185.0,5.6,15.0,218.0,271.45,224.93
2016,1,22,14,45,41.5,159.5,5.5,15.0,177.0,207.78,171.13
2016,1,22,15,0,6.0,134.0,5.4,15.0,136.0,126.64,102.06
2016,1,22,15,15,3.0,120.0,5.4,15.0,121.0,111.55,89.4
2016,1,22,15,30,0.0,106.0,5.4,15.0,106.0,96.55,76.65
2016,1,22,15,45,0.0,90.0,5.45,15.0,90.0,81.95,64.23
2016,1,22,16,0,0.0,74.0,5.5,15.0,74.0,67.17,51.51
2016,1,22,16,15,0.0,57.5,5.5,15.0,57.5,51.37,37.79
2016,1,22,16,30,0.0,41.0,5.5,15.0,41.0,34.94,23.47
2016,1,22,16,45,0.0,27.0,5.55,15.0,27.0,21.16,11.16
2016,1,22,17,0,0.0,13.0,5.6,15.0,13.0,9.89,0.0
2016,1,22,17,15,0.0,6.5,5.55,15.0,6.5,5.11,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,6.5,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,13.0,12.0,6.8,13.0,12.0,9.44,0.0
2016,1,23,7,45,98.0,30.5,6.9,13.5,41.0,22.57,8.37
2016,1,23,8,0,183.0,49.0,7.0,14.0,70.0,35.93,24.9
2016,1,23,8,15,270.5,62.0,7.05,14.0,109.0,45.92,34.62
2016,1,23,8,30,358.0,75.0,7.1,14.0,148.0,55.52,43.63
2016,1,23,8,45,391.0,89.5,7.15,14.0,186.0,88.27,58.41
2016,1,23,9,0,424.0,104.0,7.2,14.0,224.0,132.58,88.99
2016,1,23,9,15,292.5,125.5,7.15,14.0,213.5,153.71,112.54
2016,1,23,9,30,161.0,147.0,7.1,14.0,203.0,157.22,122.21
2016,1,23,9,45,130.5,162.5,7.1,14.0,211.0,173.64,138.17
2016,1,23,10,0,100.0,178.0,7.1,14.0,219.0,180.8,145.73
2016,1,23,10,15,208.5,183.5,7.05,14.0,278.0,246.49,200.14
2016,1,23,10,30,317.0,189.0,7.0,14.0,337.0,327.25,267.74
2016,1,23,10,45,255.0,208.0,7.0,14.0,331.0,333.62,274.21
2016,1,23,11,0,193.0,227.0,7.0,14.0,325.0,321.92,265.06
2016,1,23,11,15,487.0,169.0,7.0,14.0,427.0,493.29,408.85
2016,1,23,11,30,781.0,111.0,7.0,14.0,529.0,672.53,556.37
2016,1,23,11,45,788.5,111.0,7.0,14.0,539.0,713.54,589.82
2016,1,23,12,0,796.0,111.0,7.0,14.0,549.0,755.91,623.29
2016,1,23,12,15,644.0,153.0,7.0,14.0,508.0,716.47,591.31
2016,1,23,12,30,492.0,195.0,7.0,14.0,467.0,651.14,537.84
2016,1,23,12,45,650.5,149.5,7.0,14.0,505.5,771.09,635.38
2016,1,23,13,0,809.0,104.0,7.0,14.0,544.0,880.14,719.25
2016,1,23,13,15,802.5,103.0,7.05,14.0,530.0,895.76,731.42
2016,1,23,13,30,796.0,102.0,7.1,14.0,516.0,907.82,741.44
2016,1,23,13,45,788.0,99.5,7.2,14.0,495.5,913.17,746.75
2016,1,23,14,0,780.0,97.0,7.3,14.0,475.0,914.9,749.47
2016,1,23,14,15,763.5,95.0,7.35,14.0,447.0,912.78,749.19
2016,1,23,14,30,747.0,93.0,7.4,14.0,419.0,900.13,740.93
2016,1,23,14,45,373.5,84.5,7.5,14.0,247.5,505.72,428.33
2016,1,23,15,0,0.0,76.0,7.6,14.0,76.0,58.88,44.67
2016,1,23,15,15,0.0,67.5,7.6,13.5,67.5,51.77,38.86
2016,1,23,15,30,0.0,59.0,7.6,13.0,59.0,45.2,33.31
2016,1,23,15,45,265.0,63.0,7.65,13.0,125.5,369.66,318.54
2016,1,23,16,0,530.0,67.0,7.7,13.0,192.0,631.18,534.03
2016,1,23,16,15,454.5,59.0,7.65,13.0,150.0,540.07,455.42
2016,1,23,16,30,379.0,51.0,7.6,13.0,108.0,449.99,375.8
2016,1,23,16,45,254.5,38.5,7.55,13.0,71.0,320.24,257.24
2016,1,23,17,0,130.0,26.0,7.5,13.0,34.0,181.98,70.81
2016,1,23,17,15,65.0,13.0,7.4,13.0,17.0,61.1,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,4.5,4.9,12.0,4.5,0.0,0.0
2016,1,24,7,30,0.0,9.0,4.8,12.0,9.0,7.08,0.0
2016,1,24,7,45,29.0,25.5,4.75,12.0,29.0,19.19,6.91
2016,1,24,8,0,58.0,42.0,4.7,12.0,49.0,31.02,21.02
2016,1,24,8,15,80.0,61.0,4.65,12.0,75.0,44.18,33.44
2016,1,24,8,30,102.0,80.0,4.6,12.0,101.0,57.08,45.41
2016,1,24,8,45,115.5,98.5,4.6,12.5,127.5,77.59,57.7
2016,1,24,9,0,129.0,117.0,4.6,13.0,154.0,103.19,77.18
2016,1,24,9,15,143.0,132.5,4.55,13.0,179.0,128.92,98.34
2016,1,24,9,30,157.0,148.0,4.5,13.0,204.0,156.64,122.03
2016,1,24,9,45,147.5,164.0,4.5,13.0,221.0,179.62,142.8
2016,1,24,10,0,138.0,180.0,4.5,13.0,238.0,201.76,162.58
2016,1,24,10,15,164.0,193.0,4.3,13.0,266.5,235.49,191.13
2016,1,24,10,30,190.0,206.0,4.1,13.0,295.0,272.34,222.16
2016,1,24,10,45,161.0,218.0,3.95,13.0,296.0,281.95,230.61
2016,1,24,11,0,132.0,230.0,3.8,13.0,297.0,288.55,236.13
2016,1,24,11,15,170.0,236.5,3.65,13.0,326.0,329.57,270.15
2016,1,24,11,30,208.0,243.0,3.5,13.0,355.0,374.13,306.71
2016,1,24,11,45,209.0,249.0,3.4,13.0,363.5,394.45,323.05
2016,1,24,12,0,210.0,255.0,3.3,13.0,372.0,414.57,339.14
2016,1,24,12,15,517.0,177.5,3.35,13.0,465.5,630.39,514.33
2016,1,24,12,30,824.0,100.0,3.4,13.0,559.0,833.52,668.4
2016,1,24,12,45,842.5,93.0,3.45,13.5,557.5,871.22,693.47
2016,1,24,13,0,861.0,86.0,3.5,14.0,556.0,906.43,717.92
2016,1,24,13,15,855.0,85.0,3.75,14.0,542.0,923.59,732.05
2016,1,24,13,30,849.0,84.0,4.0,14.0,528.0,937.1,743.83
2016,1,24,13,45,839.5,82.5,4.25,14.0,507.0,942.93,750.2
2016,1,24,14,0,830.0,81.0,4.5,14.0,486.0,944.99,754.85
2016,1,24,14,15,815.0,79.5,4.7,14.0,458.0,937.91,752.47
2016,1,24,14,30,800.0,78.0,4.9,14.0,430.0,927.13,747.38
2016,1,24,14,45,773.5,76.5,5.1,14.0,395.5,901.35,731.01
2016,1,24,15,0,747.0,75.0,5.3,14.0,361.0,872.19,711.75
2016,1,24,15,15,716.5,71.5,5.1,13.5,322.5,833.54,683.74
2016,1,24,15,30,686.0,68.0,4.9,13.0,284.0,800.51,659.34
2016,1,24,15,45,640.5,63.0,4.75,13.0,242.0,741.53,612.98
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,681.48,564.29
2016,1,24,16,15,525.0,51.0,4.35,12.5,157.5,595.84,493.9
2016,1,24,16,30,455.0,44.0,4.1,12.0,115.0,511.61,421.59
2016,1,24,16,45,344.0,33.5,3.95,12.0,76.5,390.96,313.03
2016,1,24,17,0,233.0,23.0,3.8,12.0,38.0,263.77,128.36
2016,1,24,17,15,116.5,11.5,3.65,12.0,19.0,100.34,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,76.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,152.0,12.0,0.6,12.0,16.0,9.44,0.0
2016,1,25,7,45,291.0,22.5,0.55,12.5,50.5,18.56,7.04
2016,1,25,8,0,430.0,33.0,0.5,13.0,85.0,27.5,18.07
2016,1,25,8,15,510.0,40.5,0.5,13.0,127.5,33.78,24.28
2016,1,25,8,30,590.0,48.0,0.5,13.0,170.0,40.12,30.29
2016,1,25,8,45,638.5,53.0,0.5,13.0,212.5,78.38,43.86
2016,1,25,9,0,687.0,58.0,0.5,13.0,255.0,131.65,76.73
2016,1,25,9,15,720.5,61.5,0.55,13.0,295.0,186.86,120.58
2016,1,25,9,30,754.0,65.0,0.6,13.0,335.0,245.83,171.7
2016,1,25,9,45,757.0,72.5,0.65,13.5,368.0,302.75,222.99
2016,1,25,10,0,760.0,80.0,0.7,14.0,401.0,359.34,273.23
2016,1,25,10,15,777.5,82.5,0.75,14.0,431.0,416.83,323.13
2016,1,25,10,30,795.0,85.0,0.8,14.0,461.0,475.07,372.24
2016,1,25,10,45,805.0,87.0,0.85,14.5,484.5,529.32,416.19
2016,1,25,11,0,815.0,89.0,0.9,15.0,508.0,582.95,458.24
2016,1,25,11,15,822.5,90.5,0.95,15.0,525.0,633.62,497.73
2016,1,25,11,30,830.0,92.0,1.0,15.0,542.0,682.91,535.28
2016,1,25,11,45,833.0,93.0,1.1,15.0,551.0,726.78,568.64
2016,1,25,12,0,836.0,94.0,1.2,15.0,560.0,768.42,598.5
2016,1,25,12,15,836.5,94.0,1.2,15.0,561.5,804.5,623.14
2016,1,25,12,30,837.0,94.0,1.2,15.0,563.0,837.77,645.77
2016,1,25,12,45,839.0,92.0,1.2,15.5,557.5,867.09,664.41
2016,1,25,13,0,841.0,90.0,1.2,16.0,552.0,893.34,680.94
2016,1,25,13,15,835.0,89.0,1.2,16.0,538.5,910.17,692.43
2016,1,25,13,30,829.0,88.0,1.2,16.0,525.0,923.4,701.76
2016,1,25,13,45,756.0,99.5,1.25,16.0,486.5,883.05,675.86
2016,1,25,14,0,683.0,111.0,1.3,16.0,448.0,845.37,652.15
2016,1,25,14,15,643.0,114.5,1.3,15.5,417.0,818.94,636.45
2016,1,25,14,30,603.0,118.0,1.3,15.0,386.0,788.68,617.71
2016,1,25,14,45,493.0,128.0,1.35,15.0,336.0,684.21,544.49
2016,1,25,15,0,383.0,138.0,1.4,15.0,286.0,589.5,475.44
2016,1,25,15,15,534.5,102.5,1.4,15.0,286.0,701.39,561.38
2016,1,25,15,30,686.0,67.0,1.4,15.0,286.0,799.62,631.54
2016,1,25,15,45,640.5,62.5,1.4,15.0,244.0,741.35,588.28
2016,1,25,16,0,595.0,58.0,1.4,15.0,202.0,682.01,544.19
2016,1,25,16,15,527.5,51.0,1.45,14.5,159.5,598.61,481.0
2016,1,25,16,30,460.0,44.0,1.5,14.0,117.0,516.53,415.11
2016,1,25,16,45,348.0,34.0,1.55,14.0,78.5,395.25,311.52
2016,1,25,17,0,236.0,24.0,1.6,14.0,40.0,269.76,147.63
2016,1,25,17,15,118.0,12.0,1.65,14.0,20.0,102.02,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,70.5,6.5,2.4,11.0,8.5,0.0,0.0
2016,1,26,7,30,141.0,13.0,2.5,11.0,17.0,10.23,0.0
2016,1,26,7,45,281.0,24.5,2.6,11.5,52.5,20.19,8.64
2016,1,26,8,0,421.0,36.0,2.7,12.0,88.0,29.91,20.22
2016,1,26,8,15,502.0,44.0,2.75,12.0,131.0,36.51,26.75
2016,1,26,8,30,583.0,52.0,2.8,12.0,174.0,43.16,33.07
2016,1,26,8,45,636.5,57.0,2.85,12.5,217.5,77.24,43.44
2016,1,26,9,0,690.0,62.0,2.9,13.0,261.0,134.4,79.36
2016,1,26,9,15,724.0,65.5,2.9,13.0,302.5,189.99,123.95
2016,1,26,9,30,758.0,69.0,2.9,13.0,344.0,249.42,176.31
2016,1,26,9,45,630.0,100.5,2.95,13.5,344.5,286.77,216.54
2016,1,26,10,0,502.0,132.0,3.0,14.0,345.0,305.12,238.87
2016,1,26,10,15,639.5,107.0,2.95,14.0,398.5,380.41,301.81
2016,1,26,10,30,777.0,82.0,2.9,14.0,452.0,462.91,370.51
2016,1,26,10,45,814.0,84.0,2.85,14.5,489.0,530.54,426.03
2016,1,26,11,0,851.0,86.0,2.8,15.0,526.0,600.45,481.67
2016,1,26,11,15,760.5,109.5,2.65,15.0,512.5,615.06,493.58
2016,1,26,11,30,670.0,133.0,2.5,15.0,499.0,618.04,495.9
2016,1,26,11,45,689.0,130.0,2.45,15.0,512.0,663.85,531.53
2016,1,26,12,0,708.0,127.0,2.4,15.0,525.0,708.97,565.68
2016,1,26,12,15,707.0,128.0,2.25,15.0,526.0,741.26,588.36
2016,1,26,12,30,706.0,129.0,2.1,15.0,527.0,771.03,608.57
2016,1,26,12,45,681.5,135.0,2.0,15.5,516.0,783.05,615.13
2016,1,26,13,0,657.0,141.0,1.9,16.0,505.0,790.95,618.93
2016,1,26,13,15,646.5,140.0,1.85,16.0,491.0,800.32,625.49
2016,1,26,13,30,636.0,139.0,1.8,16.0,477.0,806.43,629.83
2016,1,26,13,45,636.5,132.5,1.8,16.0,459.5,813.9,635.78
2016,1,26,14,0,637.0,126.0,1.8,16.0,442.0,818.36,639.72
2016,1,26,14,15,586.0,131.0,1.75,16.0,409.0,781.67,614.09
2016,1,26,14,30,535.0,136.0,1.7,16.0,376.0,732.57,579.73
2016,1,26,14,45,527.5,125.5,1.7,16.0,347.0,715.52,568.84
2016,1,26,15,0,520.0,115.0,1.7,16.0,318.0,695.93,555.64
2016,1,26,15,15,488.5,109.5,1.7,15.5,285.0,657.14,528.94
2016,1,26,15,30,457.0,104.0,1.7,15.0,252.0,616.99,500.59
2016,1,26,15,45,425.0,93.0,1.75,15.0,215.5,567.87,463.71
2016,1,26,16,0,393.0,82.0,1.8,15.0,179.0,518.18,424.94
2016,1,26,16,15,349.5,68.5,1.85,14.5,142.0,454.23,373.81
2016,1,26,16,30,306.0,55.0,1.9,14.0,105.0,391.3,320.94
2016,1,26,16,45,229.0,40.5,2.0,14.0,71.0,299.89,240.1
2016,1,26,17,0,152.0,26.0,2.1,14.0,37.0,204.26,122.46
2016,1,26,17,15,76.0,13.0,2.2,14.0,18.5,69.93,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,12.59,0.0
2016,1,27,7,45,152.0,29.0,3.8,12.5,48.0,21.88,10.24
2016,1,27,8,0,304.0,42.0,3.8,13.0,80.0,32.03,22.0
2016,1,27,8,15,371.0,54.0,3.6,13.0,119.0,41.1,30.7
2016,1,27,8,30,438.0,66.0,3.4,13.0,158.0,52.95,41.65
2016,1,27,8,45,483.0,75.0,3.25,13.0,198.0,82.7,52.47
2016,1,27,9,0,528.0,84.0,3.1,13.0,238.0,129.8,82.53
2016,1,27,9,15,578.0,84.5,2.85,13.5,276.0,176.59,118.85
2016,1,27,9,30,628.0,85.0,2.6,14.0,314.0,229.21,163.65
2016,1,27,9,45,690.5,80.0,2.4,14.5,355.5,286.15,213.13
2016,1,27,10,0,753.0,75.0,2.2,15.0,397.0,350.6,268.83
2016,1,27,10,15,707.0,94.0,1.95,15.0,413.5,396.01,310.32
2016,1,27,10,30,661.0,113.0,1.7,15.0,430.0,436.57,345.8
2016,1,27,10,45,756.0,98.5,1.5,15.0,478.5,513.26,407.2
2016,1,27,11,0,851.0,84.0,1.3,15.0,527.0,597.92,472.4
2016,1,27,11,15,858.5,85.0,1.15,15.0,544.0,649.94,511.25
2016,1,27,11,30,866.0,86.0,1.0,15.0,561.0,700.47,547.68
2016,1,27,11,45,871.0,86.0,0.85,15.5,571.0,746.37,577.75
2016,1,27,12,0,876.0,86.0,0.7,16.0,581.0,782.42,598.51
2016,1,27,12,15,728.5,128.0,0.6,16.0,541.0,758.57,579.87
2016,1,27,12,30,581.0,170.0,0.5,16.0,501.0,699.15,536.52
2016,1,27,12,45,492.0,194.5,0.4,16.0,472.5,670.86,514.9
2016,1,27,13,0,403.0,219.0,0.3,16.0,444.0,614.48,473.32
2016,1,27,13,15,499.0,186.0,0.25,16.0,457.5,704.03,538.65
2016,1,27,13,30,595.0,153.0,0.2,16.0,471.0,782.43,592.07
2016,1,27,13,45,514.5,167.5,0.2,16.0,435.0,725.57,552.5
2016,1,27,14,0,434.0,182.0,0.2,16.0,399.0,673.89,516.69
2016,1,27,14,15,473.0,162.5,0.25,16.0,386.5,697.57,536.8
2016,1,27,14,30,512.0,143.0,0.3,16.0,374.0,718.63,553.32
2016,1,27,14,45,630.0,105.5,0.35,16.0,369.0,804.41,613.81
2016,1,27,15,0,748.0,68.0,0.4,16.0,364.0,866.14,656.04
2016,1,27,15,15,704.5,70.5,0.45,16.0,326.5,822.6,627.67
2016,1,27,15,30,661.0,73.0,0.5,16.0,289.0,784.86,604.04
2016,1,27,15,45,627.0,66.0,0.55,16.0,248.5,734.41,570.28
2016,1,27,16,0,593.0,59.0,0.6,16.0,208.0,682.52,533.86
2016,1,27,16,15,531.0,52.5,0.65,15.5,165.5,604.73,477.18
2016,1,27,16,30,469.0,46.0,0.7,15.0,123.0,527.87,417.71
2016,1,27,16,45,375.5,35.5,0.8,15.0,84.5,421.15,329.57
2016,1,27,17,0,282.0,25.0,0.9,15.0,46.0,314.12,199.74
2016,1,27,17,15,141.0,12.5,1.05,15.0,23.0,120.74,0.0
2016,1,27,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,72.0,7.0,2.15,13.0,9.5,5.51,0.0
2016,1,28,7,30,144.0,14.0,2.0,13.0,19.0,11.02,0.0
2016,1,28,7,45,273.5,25.5,1.85,13.5,53.5,20.95,9.95
2016,1,28,8,0,403.0,37.0,1.7,14.0,88.0,30.58,20.75
2016,1,28,8,15,479.5,45.0,1.4,14.0,130.0,37.1,27.12
2016,1,28,8,30,556.0,53.0,1.1,14.0,172.0,43.66,33.31
2016,1,28,8,45,291.5,82.5,0.8,14.0,146.0,74.85,50.83
2016,1,28,9,0,27.0,112.0,0.5,14.0,120.0,86.25,66.84
2016,1,28,9,15,31.5,128.0,0.75,14.0,139.0,102.76,80.49
2016,1,28,9,30,36.0,144.0,1.0,14.0,158.0,120.17,95.0
2016,1,28,9,45,30.0,154.5,1.25,14.5,166.5,131.01,104.19
2016,1,28,10,0,24.0,165.0,1.5,15.0,175.0,136.9,109.09
2016,1,28,10,15,204.0,174.5,1.85,15.0,272.0,234.75,187.65
2016,1,28,10,30,384.0,184.0,2.2,15.0,369.0,351.95,282.14
2016,1,28,10,45,322.5,206.0,2.6,15.0,366.5,365.02,294.29
2016,1,28,11,0,261.0,228.0,3.0,15.0,364.0,371.66,300.72
2016,1,28,11,15,546.0,158.5,3.05,15.0,456.0,518.41,420.07
2016,1,28,11,30,831.0,89.0,3.1,15.0,548.0,679.52,547.19
2016,1,28,11,45,838.5,88.0,3.2,15.0,558.0,724.72,581.73
2016,1,28,12,0,846.0,87.0,3.3,15.0,568.0,767.97,613.63
2016,1,28,12,15,423.0,107.0,2.9,15.0,347.5,487.36,397.44
2016,1,28,12,30,0.0,127.0,2.5,15.0,127.0,100.41,78.03
2016,1,28,12,45,0.0,129.5,2.15,15.5,129.5,102.84,80.39
2016,1,28,13,0,0.0,132.0,1.8,16.0,132.0,105.38,82.34
2016,1,28,13,15,0.0,115.0,1.6,16.0,115.0,90.72,70.27
2016,1,28,13,30,0.0,98.0,1.4,16.0,98.0,76.19,58.3
2016,1,28,13,45,0.0,125.0,1.25,16.0,125.0,100.52,78.57
2016,1,28,14,0,0.0,152.0,1.1,16.0,152.0,127.38,100.73
2016,1,28,14,15,81.5,176.0,1.0,16.0,213.5,254.79,207.49
2016,1,28,14,30,163.0,200.0,0.9,16.0,275.0,395.34,319.44
2016,1,28,14,45,153.5,185.0,0.85,16.0,251.0,372.27,300.79
2016,1,28,15,0,144.0,170.0,0.8,16.0,227.0,348.51,282.73
2016,1,28,15,15,139.5,153.0,0.7,16.0,204.0,326.21,265.62
2016,1,28,15,30,135.0,136.0,0.6,16.0,181.0,303.29,247.71
2016,1,28,15,45,127.0,118.0,0.55,16.0,155.5,274.86,225.12
2016,1,28,16,0,119.0,100.0,0.5,16.0,130.0,245.98,201.61
2016,1,28,16,15,105.5,81.0,0.4,16.0,104.0,209.78,171.21
2016,1,28,16,30,92.0,62.0,0.3,16.0,78.0,173.05,139.64
2016,1,28,16,45,62.5,44.5,0.25,16.0,54.0,124.86,97.3
2016,1,28,17,0,33.0,27.0,0.2,16.0,30.0,74.26,46.3
2016,1,28,17,15,16.5,13.5,0.3,16.0,15.0,23.61,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,3.0,1.95,15.0,3.0,2.36,0.0
2016,1,29,7,30,0.0,6.0,2.0,15.0,6.0,4.72,0.0
2016,1,29,7,45,0.0,16.0,2.15,15.0,16.0,12.18,3.57
2016,1,29,8,0,0.0,26.0,2.3,15.0,26.0,19.83,11.46
2016,1,29,8,15,0.0,39.0,2.35,15.0,39.0,29.83,20.63
2016,1,29,8,30,0.0,52.0,2.4,15.0,52.0,39.51,29.49
2016,1,29,8,45,0.0,64.5,2.45,15.5,64.5,48.85,36.04
2016,1,29,9,0,0.0,77.0,2.5,16.0,77.0,58.4,44.12
2016,1,29,9,15,0.0,89.5,2.5,16.0,89.5,68.1,52.3
2016,1,29,9,30,0.0,102.0,2.5,16.0,102.0,77.95,60.53
2016,1,29,9,45,0.0,107.5,2.55,16.0,107.5,82.58,64.3
2016,1,29,10,0,0.0,113.0,2.6,16.0,113.0,87.18,68.02
2016,1,29,10,15,36.0,161.0,2.65,16.0,178.5,145.87,116.28
2016,1,29,10,30,72.0,209.0,2.7,16.0,244.0,208.32,167.26
2016,1,29,10,45,36.0,164.5,2.8,16.0,182.0,155.81,124.44
2016,1,29,11,0,0.0,120.0,2.9,16.0,120.0,93.53,72.74
2016,1,29,11,15,0.0,123.5,2.95,16.0,123.5,96.54,75.22
2016,1,29,11,30,0.0,127.0,3.0,16.0,127.0,99.6,77.67
2016,1,29,11,45,0.0,122.0,3.1,16.0,122.0,95.58,74.29
2016,1,29,12,0,0.0,117.0,3.2,16.0,117.0,91.53,70.91
2016,1,29,12,15,5.5,160.5,3.25,16.0,163.5,133.74,105.9
2016,1,29,12,30,11.0,204.0,3.3,16.0,210.0,179.22,143.19
2016,1,29,12,45,11.0,202.0,3.35,16.0,208.5,178.87,142.89
2016,1,29,13,0,11.0,200.0,3.4,16.0,207.0,178.59,142.77
2016,1,29,13,15,5.5,147.5,3.45,16.0,151.0,124.94,98.78
2016,1,29,13,30,0.0,95.0,3.5,16.0,95.0,73.59,56.14
2016,1,29,13,45,0.0,91.5,3.55,16.0,91.5,70.72,53.85
2016,1,29,14,0,0.0,88.0,3.6,16.0,88.0,67.85,51.53
2016,1,29,14,15,0.0,57.5,3.65,16.0,57.5,44.07,31.64
2016,1,29,14,30,0.0,27.0,3.7,16.0,27.0,20.61,11.86
2016,1,29,14,45,0.0,29.0,3.75,16.0,29.0,22.13,13.19
2016,1,29,15,0,0.0,31.0,3.8,16.0,31.0,23.65,14.52
2016,1,29,15,15,0.0,28.0,3.85,15.5,28.0,21.35,12.62
2016,1,29,15,30,0.0,25.0,3.9,15.0,25.0,19.04,10.69
2016,1,29,15,45,0.0,21.5,3.95,15.0,21.5,16.36,8.39
2016,1,29,16,0,0.0,18.0,4.0,15.0,18.0,13.68,6.07
2016,1,29,16,15,0.0,14.5,4.05,15.0,14.5,11.01,3.73
2016,1,29,16,30,0.0,11.0,4.1,15.0,11.0,8.34,1.38
2016,1,29,16,45,0.0,7.5,4.2,15.0,7.5,5.68,0.0
2016,1,29,17,0,0.0,4.0,4.3,15.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,4.4,15.0,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.0,7.5,5.9,12.0,11.0,5.9,0.0
2016,1,30,7,30,176.0,15.0,5.9,12.0,22.0,11.8,0.0
2016,1,30,7,45,311.5,25.0,5.95,12.0,58.5,20.62,10.42
2016,1,30,8,0,447.0,35.0,6.0,12.0,95.0,29.14,19.74
2016,1,30,8,15,523.0,42.0,5.95,12.0,138.0,35.0,25.49
2016,1,30,8,30,599.0,49.0,5.9,12.0,181.0,40.93,31.11
2016,1,30,8,45,648.5,53.5,5.9,12.0,224.5,74.52,42.52
2016,1,30,9,0,698.0,58.0,5.9,12.0,268.0,128.14,74.55
2016,1,30,9,15,730.5,61.0,5.85,12.0,309.0,183.58,118.99
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,242.66,171.7
2016,1,30,9,45,628.0,102.0,5.8,12.5,352.5,284.41,216.5
2016,1,30,10,0,493.0,140.0,5.8,13.0,355.0,306.1,242.11
2016,1,30,10,15,434.5,164.5,5.8,13.0,364.5,336.77,271.77
2016,1,30,10,30,376.0,189.0,5.8,13.0,374.0,351.57,286.93
2016,1,30,10,45,302.5,212.5,5.8,13.0,366.0,359.32,294.96
2016,1,30,11,0,229.0,236.0,5.8,13.0,358.0,347.99,286.33
2016,1,30,11,15,129.0,229.0,5.8,13.0,298.0,293.45,241.26
2016,1,30,11,30,29.0,222.0,5.8,13.0,238.0,214.49,174.69
2016,1,30,11,45,16.0,203.0,5.8,13.5,212.0,177.48,143.59
2016,1,30,12,0,3.0,184.0,5.8,14.0,186.0,151.82,121.72
2016,1,30,12,15,81.0,226.5,5.75,14.0,273.5,271.8,222.92
2016,1,30,12,30,159.0,269.0,5.7,14.0,361.0,408.19,334.99
2016,1,30,12,45,238.0,256.5,5.7,14.0,393.0,473.67,389.69
2016,1,30,13,0,317.0,244.0,5.7,14.0,425.0,563.98,463.27
2016,1,30,13,15,317.5,238.0,5.65,14.0,415.5,570.81,468.94
2016,1,30,13,30,318.0,232.0,5.6,14.0,406.0,576.24,473.86
2016,1,30,13,45,175.0,218.0,5.55,14.0,313.5,407.85,337.15
2016,1,30,14,0,32.0,204.0,5.5,14.0,221.0,234.28,191.51
2016,1,30,14,15,26.5,190.0,5.55,14.0,203.5,195.29,159.74
2016,1,30,14,30,21.0,176.0,5.6,14.0,186.0,177.9,145.41
2016,1,30,14,45,17.0,162.5,5.7,14.0,170.0,162.49,132.69
2016,1,30,15,0,13.0,149.0,5.8,14.0,154.0,147.09,119.88
2016,1,30,15,15,9.5,135.0,5.7,13.5,138.5,131.68,107.17
2016,1,30,15,30,6.0,121.0,5.6,13.0,123.0,116.4,94.39
2016,1,30,15,45,3.0,105.0,5.5,13.0,106.0,99.24,79.68
2016,1,30,16,0,0.0,89.0,5.4,13.0,89.0,82.1,64.83
2016,1,30,16,15,0.0,71.5,5.3,12.5,71.5,65.63,50.62
2016,1,30,16,30,0.0,54.0,5.2,12.0,54.0,48.65,35.79
2016,1,30,16,45,0.0,37.5,5.15,12.0,37.5,32.29,21.31
2016,1,30,17,0,0.0,21.0,5.1,12.0,21.0,16.03,6.33
2016,1,30,17,15,0.0,10.5,5.0,12.0,10.5,8.26,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,5.0,3.75,10.0,5.0,3.93,0.0
2016,1,31,7,30,0.0,10.0,3.8,10.0,10.0,7.6,0.0
2016,1,31,7,45,0.0,26.0,3.9,10.5,26.0,19.67,10.05
2016,1,31,8,0,0.0,42.0,4.0,11.0,42.0,31.29,21.79
2016,1,31,8,15,2.0,60.5,4.3,11.0,61.0,44.43,34.04
2016,1,31,8,30,4.0,79.0,4.6,11.0,80.0,57.42,46.07
2016,1,31,8,45,11.0,96.5,4.9,11.0,99.5,70.95,55.47
2016,1,31,9,0,18.0,114.0,5.2,11.0,119.0,86.31,68.25
2016,1,31,9,15,22.5,129.5,5.5,11.0,137.5,100.99,80.57
2016,1,31,9,30,27.0,145.0,5.8,11.0,156.0,118.31,95.23
2016,1,31,9,45,91.0,168.5,6.15,11.5,208.0,159.55,128.25
2016,1,31,10,0,155.0,192.0,6.5,12.0,260.0,214.95,173.98
2016,1,31,10,15,90.0,191.5,6.85,12.0,232.0,193.6,157.9
2016,1,31,10,30,25.0,191.0,7.2,12.0,204.0,162.86,132.7
2016,1,31,10,45,452.5,137.0,7.6,12.0,378.5,380.69,316.13
2016,1,31,11,0,880.0,83.0,8.0,12.0,553.0,612.22,509.11
2016,1,31,11,15,888.5,84.0,8.3,12.0,571.5,661.82,552.14
2016,1,31,11,30,897.0,85.0,8.6,12.0,590.0,713.88,596.7
2016,1,31,11,45,904.5,84.5,8.9,12.0,601.5,761.92,636.47
2016,1,31,12,0,912.0,84.0,9.2,12.0,613.0,807.87,673.15
2016,1,31,12,15,913.5,84.0,9.4,12.0,615.5,847.23,704.39
2016,1,31,12,30,915.0,84.0,9.6,12.0,618.0,883.65,733.39
2016,1,31,12,45,911.5,84.5,9.85,12.0,612.0,913.18,757.23
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,939.23,778.51
2016,1,31,13,15,746.0,124.0,10.3,12.0,545.5,876.18,729.97
2016,1,31,13,30,584.0,163.0,10.5,12.0,485.0,774.11,649.92
2016,1,31,13,45,721.5,125.5,10.7,12.0,508.0,890.15,743.85
2016,1,31,14,0,859.0,88.0,10.9,12.0,531.0,986.06,820.6
2016,1,31,14,15,844.5,86.0,11.0,11.5,502.0,979.49,818.27
2016,1,31,14,30,830.0,84.0,11.1,11.0,473.0,969.04,813.23
2016,1,31,14,45,587.5,119.5,11.25,11.0,385.0,780.18,663.38
2016,1,31,15,0,345.0,155.0,11.4,11.0,297.0,549.36,472.19
2016,1,31,15,15,321.0,145.5,11.45,11.0,267.5,515.65,444.73
2016,1,31,15,30,297.0,136.0,11.5,11.0,238.0,481.4,416.07
2016,1,31,15,45,270.0,120.5,11.55,11.0,204.0,435.06,376.7
2016,1,31,16,0,243.0,105.0,11.6,11.0,170.0,388.59,336.34
2016,1,31,16,15,213.5,87.5,11.7,11.0,136.5,336.71,290.35
2016,1,31,16,30,184.0,70.0,11.8,11.0,103.0,285.33,243.58
2016,1,31,16,45,131.0,52.0,12.0,11.0,72.0,213.39,177.46
2016,1,31,17,0,78.0,34.0,12.2,11.0,41.0,143.5,106.76
2016,1,31,17,15,39.0,17.0,12.3,11.0,20.5,57.97,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
