Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,135.5,8.5,9.45,10.0,14.5,6.69,0.0
2016,2,1,7,30,271.0,17.0,9.4,10.0,29.0,14.1,0.0
2016,2,1,7,45,408.5,26.0,9.35,10.5,69.5,23.71,13.52
2016,2,1,8,0,546.0,35.0,9.3,11.0,110.0,32.23,22.62
2016,2,1,8,15,618.5,41.0,9.2,11.0,156.5,37.86,28.19
2016,2,1,8,30,691.0,47.0,9.1,11.0,203.0,43.56,33.63
2016,2,1,8,45,737.5,50.5,9.0,11.5,249.0,74.34,41.14
2016,2,1,9,0,784.0,54.0,8.9,12.0,295.0,132.41,74.81
2016,2,1,9,15,814.0,57.0,8.7,12.0,338.0,192.84,123.28
2016,2,1,9,30,844.0,60.0,8.5,12.0,381.0,256.56,180.56
2016,2,1,9,45,852.0,66.0,8.35,12.0,417.5,319.54,240.24
2016,2,1,10,0,860.0,72.0,8.2,12.0,454.0,382.7,300.04
2016,2,1,10,15,875.0,74.0,8.05,12.0,486.0,444.86,357.93
2016,2,1,10,30,890.0,76.0,7.9,12.0,518.0,505.5,413.28
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.0,563.36,465.04
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,620.19,514.59
2016,2,1,11,15,912.0,81.0,7.55,12.0,585.5,673.45,559.95
2016,2,1,11,30,918.0,82.0,7.4,12.0,603.0,724.95,602.82
2016,2,1,11,45,911.5,86.0,7.3,12.5,611.0,768.59,636.38
2016,2,1,12,0,905.0,90.0,7.2,13.0,619.0,809.05,665.91
2016,2,1,12,15,905.0,90.5,7.05,13.0,620.5,847.68,694.88
2016,2,1,12,30,905.0,91.0,6.9,13.0,622.0,883.31,721.39
2016,2,1,12,45,900.5,91.0,6.8,13.0,615.5,911.27,742.21
2016,2,1,13,0,896.0,91.0,6.7,13.0,609.0,946.38,768.44
2016,2,1,13,15,890.0,90.5,6.7,13.0,594.5,965.71,783.33
2016,2,1,13,30,884.0,90.0,6.7,13.0,580.0,981.23,795.58
2016,2,1,13,45,875.0,88.0,6.75,13.0,558.5,988.11,801.84
2016,2,1,14,0,866.0,86.0,6.8,13.0,537.0,991.02,805.36
2016,2,1,14,15,852.0,84.5,6.8,13.0,508.0,985.67,802.59
2016,2,1,14,30,838.0,83.0,6.8,13.0,479.0,976.43,797.06
2016,2,1,14,45,828.0,77.5,6.85,13.0,445.5,962.33,788.18
2016,2,1,15,0,818.0,72.0,6.9,13.0,412.0,944.53,776.44
2016,2,1,15,15,791.0,69.0,6.75,12.5,371.5,909.65,751.92
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,871.8,724.58
2016,2,1,15,45,728.0,61.5,6.5,12.0,287.0,820.66,684.9
2016,2,1,16,0,692.0,57.0,6.4,12.0,243.0,767.54,642.32
2016,2,1,16,15,633.0,51.5,6.25,11.5,197.5,690.38,579.65
2016,2,1,16,30,574.0,46.0,6.1,11.0,152.0,623.6,522.36
2016,2,1,16,45,475.5,37.5,6.0,11.0,108.0,511.16,423.6
2016,2,1,17,0,377.0,29.0,5.9,11.0,64.0,404.36,312.46
2016,2,1,17,15,188.5,14.5,5.85,11.0,32.0,200.57,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,2.75,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,5.31,0.0
2016,2,2,7,45,0.0,17.5,3.5,10.5,17.5,13.32,5.29
2016,2,2,8,0,0.0,28.0,3.5,11.0,28.0,21.36,13.17
2016,2,2,8,15,0.0,41.0,3.5,11.0,41.0,31.36,22.46
2016,2,2,8,30,0.0,54.0,3.5,11.0,54.0,41.06,31.44
2016,2,2,8,45,0.0,67.0,3.55,11.0,67.0,50.73,38.36
2016,2,2,9,0,0.0,80.0,3.6,11.0,80.0,60.62,46.94
2016,2,2,9,15,0.0,92.0,3.55,11.0,92.0,69.94,54.93
2016,2,2,9,30,0.0,104.0,3.5,11.0,104.0,79.4,62.94
2016,2,2,9,45,8.0,135.0,3.45,11.0,139.0,105.9,85.17
2016,2,2,10,0,16.0,166.0,3.4,11.0,174.0,134.2,108.82
2016,2,2,10,15,119.5,192.5,3.4,11.0,252.5,212.9,173.53
2016,2,2,10,30,223.0,219.0,3.4,11.0,331.0,295.36,241.56
2016,2,2,10,45,514.5,159.5,3.4,11.5,434.0,433.5,354.39
2016,2,2,11,0,806.0,100.0,3.4,12.0,537.0,585.44,476.47
2016,2,2,11,15,814.5,101.5,3.45,12.0,555.0,637.2,518.39
2016,2,2,11,30,823.0,103.0,3.5,12.0,573.0,687.7,558.95
2016,2,2,11,45,832.5,102.0,3.55,12.0,584.5,734.84,596.26
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,780.2,630.09
2016,2,2,12,15,844.0,101.0,3.7,12.0,598.5,818.57,658.57
2016,2,2,12,30,846.0,101.0,3.8,12.0,601.0,854.18,685.04
2016,2,2,12,45,857.5,96.0,3.95,12.0,598.5,889.55,711.62
2016,2,2,13,0,869.0,91.0,4.1,12.0,596.0,922.14,736.24
2016,2,2,13,15,864.5,90.0,4.1,12.0,583.0,941.65,750.64
2016,2,2,13,30,860.0,89.0,4.1,12.0,570.0,957.49,762.63
2016,2,2,13,45,858.5,85.5,4.2,12.0,550.5,969.4,772.53
2016,2,2,14,0,857.0,82.0,4.3,12.0,531.0,977.58,780.35
2016,2,2,14,15,844.5,80.5,4.2,12.0,503.0,973.64,777.7
2016,2,2,14,30,832.0,79.0,4.1,12.0,475.0,965.89,772.94
2016,2,2,14,45,821.5,74.5,4.1,12.5,442.0,952.51,763.32
2016,2,2,15,0,811.0,70.0,4.1,13.0,409.0,935.5,751.1
2016,2,2,15,15,785.0,67.0,4.0,12.5,369.5,901.69,728.59
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,864.94,703.45
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,816.33,667.53
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,765.75,628.81
2016,2,2,16,15,634.5,50.0,3.7,12.0,198.5,690.74,569.18
2016,2,2,16,30,577.0,45.0,3.6,12.0,153.0,625.16,514.15
2016,2,2,16,45,486.0,37.0,3.55,12.0,110.0,519.74,424.31
2016,2,2,17,0,395.0,29.0,3.5,12.0,67.0,419.43,323.98
2016,2,2,17,15,197.5,14.5,3.45,11.5,33.5,209.26,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,99.0,9.5,2.7,10.0,14.5,7.47,0.0
2016,2,3,7,30,198.0,19.0,2.7,10.0,29.0,15.6,0.0
2016,2,3,7,45,316.0,30.5,2.75,10.5,66.5,25.12,15.2
2016,2,3,8,0,434.0,42.0,2.8,11.0,104.0,34.67,24.93
2016,2,3,8,15,508.0,49.5,2.85,11.0,148.0,40.73,30.86
2016,2,3,8,30,582.0,57.0,2.9,11.0,192.0,46.85,36.67
2016,2,3,8,45,421.5,89.5,3.0,11.5,198.5,82.36,55.95
2016,2,3,9,0,261.0,122.0,3.1,12.0,205.0,119.04,85.51
2016,2,3,9,15,279.0,136.0,3.15,12.0,235.0,153.6,113.19
2016,2,3,9,30,297.0,150.0,3.2,12.0,265.0,190.6,144.91
2016,2,3,9,45,394.5,148.0,3.3,12.5,316.5,245.85,189.9
2016,2,3,10,0,492.0,146.0,3.4,13.0,368.0,308.53,242.14
2016,2,3,10,15,648.5,118.5,3.4,13.0,432.5,389.7,309.55
2016,2,3,10,30,805.0,91.0,3.4,13.0,497.0,480.68,385.18
2016,2,3,10,45,817.0,93.0,3.4,13.0,522.0,537.39,433.58
2016,2,3,11,0,829.0,95.0,3.4,13.0,547.0,593.7,480.45
2016,2,3,11,15,837.0,96.0,3.4,13.0,565.0,645.78,522.87
2016,2,3,11,30,845.0,97.0,3.4,13.0,583.0,696.48,563.22
2016,2,3,11,45,611.5,169.5,3.4,13.5,524.5,644.24,520.21
2016,2,3,12,0,378.0,242.0,3.4,14.0,466.0,543.0,439.07
2016,2,3,12,15,250.0,259.0,3.4,14.0,407.5,477.05,386.34
2016,2,3,12,30,122.0,276.0,3.4,14.0,349.0,382.18,309.35
2016,2,3,12,45,175.5,271.5,3.4,14.0,375.0,433.33,351.88
2016,2,3,13,0,229.0,267.0,3.4,14.0,401.0,487.1,395.59
2016,2,3,13,15,314.0,244.5,3.4,14.0,424.0,573.66,464.87
2016,2,3,13,30,399.0,222.0,3.4,14.0,447.0,640.79,518.67
2016,2,3,13,45,234.0,225.5,3.4,14.0,356.5,495.93,403.62
2016,2,3,14,0,69.0,229.0,3.4,14.0,266.0,299.06,243.85
2016,2,3,14,15,198.0,211.0,3.35,13.5,308.5,434.13,358.19
2016,2,3,14,30,327.0,193.0,3.3,13.0,351.0,570.87,469.82
2016,2,3,14,45,190.5,183.5,3.3,13.0,274.0,403.4,334.7
2016,2,3,15,0,54.0,174.0,3.3,13.0,197.0,237.43,196.18
2016,2,3,15,15,48.5,158.0,3.25,13.0,177.0,216.79,179.72
2016,2,3,15,30,43.0,142.0,3.2,13.0,157.0,196.11,162.65
2016,2,3,15,45,37.0,124.0,3.15,13.0,136.0,171.94,142.39
2016,2,3,16,0,31.0,106.0,3.1,13.0,115.0,147.68,121.73
2016,2,3,16,15,22.0,87.5,3.1,12.5,93.0,119.71,97.63
2016,2,3,16,30,13.0,69.0,3.1,12.0,71.0,79.54,62.78
2016,2,3,16,45,6.5,50.0,3.15,12.0,51.0,54.56,40.56
2016,2,3,17,0,0.0,31.0,3.2,12.0,31.0,28.19,16.88
2016,2,3,17,15,0.0,15.5,3.2,12.0,15.5,11.82,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,99.5,10.0,2.85,11.0,15.0,7.87,0.0
2016,2,4,7,30,199.0,20.0,2.9,11.0,30.0,16.42,0.0
2016,2,4,7,45,322.5,31.0,2.95,11.5,68.5,25.52,15.66
2016,2,4,8,0,446.0,42.0,3.0,12.0,107.0,34.71,24.9
2016,2,4,8,15,519.5,49.0,2.9,12.0,151.5,40.4,30.47
2016,2,4,8,30,593.0,56.0,2.8,12.0,196.0,46.16,35.92
2016,2,4,8,45,637.5,62.0,2.7,12.5,240.0,73.15,43.39
2016,2,4,9,0,682.0,68.0,2.6,13.0,284.0,127.43,74.62
2016,2,4,9,15,654.0,80.5,2.5,13.0,311.0,180.28,118.36
2016,2,4,9,30,626.0,93.0,2.4,13.0,338.0,229.63,163.74
2016,2,4,9,45,711.0,86.5,2.35,13.5,390.0,292.33,217.18
2016,2,4,10,0,796.0,80.0,2.3,14.0,442.0,365.55,279.7
2016,2,4,10,15,812.5,82.0,2.25,14.0,473.5,424.96,332.34
2016,2,4,10,30,829.0,84.0,2.2,14.0,505.0,484.98,384.01
2016,2,4,10,45,839.5,86.0,2.15,14.0,530.0,542.15,431.91
2016,2,4,11,0,850.0,88.0,2.1,14.0,555.0,598.71,477.78
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.0,651.46,519.11
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,702.73,558.02
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,748.82,590.56
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,792.59,619.04
2016,2,4,12,15,872.5,91.0,1.5,15.0,613.0,822.25,637.13
2016,2,4,12,30,873.0,91.0,1.3,15.0,615.0,856.78,658.17
2016,2,4,12,45,871.5,90.5,1.15,15.0,609.5,885.96,675.58
2016,2,4,13,0,870.0,90.0,1.0,15.0,604.0,922.53,697.56
2016,2,4,13,15,864.5,89.5,0.9,15.0,590.0,941.84,708.45
2016,2,4,13,30,859.0,89.0,0.8,15.0,576.0,957.43,717.05
2016,2,4,13,45,846.0,89.0,0.7,15.0,554.0,962.58,718.86
2016,2,4,14,0,833.0,89.0,0.6,15.0,532.0,963.79,718.32
2016,2,4,14,15,768.0,96.0,0.5,15.0,488.0,917.62,687.04
2016,2,4,14,30,703.0,103.0,0.4,15.0,444.0,874.86,658.64
2016,2,4,14,45,619.0,114.5,0.35,15.5,399.0,807.92,613.53
2016,2,4,15,0,535.0,126.0,0.3,16.0,354.0,727.1,558.45
2016,2,4,15,15,490.0,120.0,0.4,15.5,314.0,673.95,525.92
2016,2,4,15,30,445.0,114.0,0.5,15.0,274.0,619.56,490.67
2016,2,4,15,45,412.5,104.5,0.6,15.0,238.0,571.97,457.99
2016,2,4,16,0,380.0,95.0,0.7,15.0,202.0,523.87,423.28
2016,2,4,16,15,446.0,74.0,0.75,14.5,177.5,550.27,443.64
2016,2,4,16,30,512.0,53.0,0.8,14.0,153.0,578.18,462.12
2016,2,4,16,45,425.5,43.0,0.9,14.0,111.0,475.44,379.34
2016,2,4,17,0,339.0,33.0,1.0,14.0,69.0,377.38,291.33
2016,2,4,17,15,169.5,16.5,1.05,14.0,34.5,193.79,49.45
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.5,3.5,10.0,16.5,8.26,0.0
2016,2,5,7,30,203.0,21.0,3.5,10.0,33.0,17.25,0.0
2016,2,5,7,45,327.0,32.5,3.5,10.5,72.5,26.76,16.95
2016,2,5,8,0,451.0,44.0,3.5,11.0,112.0,36.34,26.49
2016,2,5,8,15,525.5,52.0,3.35,11.0,158.0,42.79,32.76
2016,2,5,8,30,600.0,60.0,3.2,11.0,204.0,49.29,38.89
2016,2,5,8,45,650.5,65.0,3.1,11.5,249.5,75.26,45.44
2016,2,5,9,0,701.0,70.0,3.0,12.0,295.0,130.3,76.65
2016,2,5,9,15,734.0,74.0,2.9,12.5,338.0,190.81,123.88
2016,2,5,9,30,767.0,78.0,2.8,13.0,381.0,251.65,176.51
2016,2,5,9,45,796.0,79.5,2.7,13.5,420.0,312.65,231.18
2016,2,5,10,0,825.0,81.0,2.6,14.0,459.0,376.29,287.79
2016,2,5,10,15,841.0,83.0,2.35,14.0,491.5,437.32,341.61
2016,2,5,10,30,857.0,85.0,2.1,14.0,524.0,498.85,393.93
2016,2,5,10,45,867.0,87.0,1.85,14.5,549.5,557.43,441.07
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,615.28,485.3
2016,2,5,11,15,883.5,90.0,1.3,15.0,593.0,668.89,524.64
2016,2,5,11,30,890.0,91.0,1.0,15.0,611.0,720.85,560.41
2016,2,5,11,45,890.5,93.0,0.7,15.0,620.5,767.63,589.67
2016,2,5,12,0,891.0,95.0,0.4,15.0,630.0,811.81,613.7
2016,2,5,12,15,891.0,95.5,0.45,15.0,631.5,851.14,640.09
2016,2,5,12,30,891.0,96.0,0.5,15.0,633.0,887.44,664.5
2016,2,5,12,45,885.5,96.5,0.55,15.5,626.5,915.7,682.41
2016,2,5,13,0,880.0,97.0,0.6,16.0,620.0,940.32,698.09
2016,2,5,13,15,874.0,96.0,0.85,16.0,605.5,958.99,715.59
2016,2,5,13,30,868.0,95.0,1.1,16.0,591.0,973.85,730.56
2016,2,5,13,45,860.5,93.0,1.4,16.0,569.5,982.18,741.92
2016,2,5,14,0,853.0,91.0,1.7,16.0,548.0,986.62,750.39
2016,2,5,14,15,839.5,89.0,1.85,16.0,519.5,981.19,749.94
2016,2,5,14,30,826.0,87.0,2.0,16.0,491.0,971.87,746.94
2016,2,5,14,45,728.5,95.5,2.2,16.0,434.0,894.65,697.3
2016,2,5,15,0,631.0,104.0,2.4,16.0,377.0,807.86,639.46
2016,2,5,15,15,693.5,87.0,2.2,15.5,360.5,845.89,668.46
2016,2,5,15,30,756.0,70.0,2.0,15.0,344.0,871.61,686.84
2016,2,5,15,45,722.5,65.5,1.8,15.0,300.5,822.88,650.5
2016,2,5,16,0,689.0,61.0,1.6,15.0,257.0,772.05,612.31
2016,2,5,16,15,634.0,55.5,1.5,14.5,211.0,707.31,564.38
2016,2,5,16,30,579.0,50.0,1.4,14.0,165.0,634.87,508.14
2016,2,5,16,45,482.5,42.0,1.3,14.0,120.5,523.97,418.66
2016,2,5,17,0,386.0,34.0,1.2,14.0,76.0,417.79,324.27
2016,2,5,17,15,193.0,17.0,1.3,14.0,38.0,215.05,81.71
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,129.0,10.5,3.45,11.0,18.0,8.26,0.0
2016,2,6,7,30,258.0,21.0,3.5,11.0,36.0,17.35,0.7
2016,2,6,7,45,372.5,31.0,3.55,11.5,76.0,25.67,16.11
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,34.09,24.45
2016,2,6,8,15,556.5,48.0,3.5,12.0,161.5,39.87,30.04
2016,2,6,8,30,626.0,55.0,3.4,12.0,207.0,45.69,35.52
2016,2,6,8,45,671.0,59.5,3.35,12.5,252.0,74.9,44.88
2016,2,6,9,0,716.0,64.0,3.3,13.0,297.0,129.68,75.32
2016,2,6,9,15,746.5,67.5,3.15,13.0,339.0,186.76,119.71
2016,2,6,9,30,777.0,71.0,3.0,13.0,381.0,247.3,172.55
2016,2,6,9,45,797.5,74.0,2.9,13.5,418.0,307.65,227.16
2016,2,6,10,0,818.0,77.0,2.8,14.0,455.0,369.65,282.84
2016,2,6,10,15,833.0,79.0,2.55,14.0,486.5,429.82,336.19
2016,2,6,10,30,848.0,81.0,2.3,14.0,518.0,490.39,388.06
2016,2,6,10,45,861.0,81.0,2.1,14.5,543.5,548.02,435.08
2016,2,6,11,0,874.0,81.0,1.9,15.0,569.0,601.53,477.04
2016,2,6,11,15,880.5,82.0,1.8,15.0,586.5,653.87,517.78
2016,2,6,11,30,887.0,83.0,1.7,15.0,604.0,704.6,555.95
2016,2,6,11,45,891.5,83.0,1.6,15.5,614.0,750.94,587.76
2016,2,6,12,0,896.0,83.0,1.5,16.0,624.0,795.0,616.0
2016,2,6,12,15,896.5,83.0,1.6,16.0,626.0,833.32,643.18
2016,2,6,12,30,897.0,83.0,1.7,16.0,628.0,868.67,668.33
2016,2,6,12,45,663.5,157.5,1.8,16.5,559.0,792.36,614.72
2016,2,6,13,0,430.0,232.0,1.9,17.0,490.0,672.37,525.55
2016,2,6,13,15,526.0,195.5,1.95,17.0,503.5,740.02,578.97
2016,2,6,13,30,622.0,159.0,2.0,17.0,517.0,817.63,635.8
2016,2,6,13,45,746.0,117.5,2.1,17.0,532.0,906.66,698.8
2016,2,6,14,0,870.0,76.0,2.2,17.0,547.0,972.86,745.27
2016,2,6,14,15,751.0,100.5,2.25,17.0,492.0,906.94,700.93
2016,2,6,14,30,632.0,125.0,2.3,17.0,437.0,831.18,650.1
2016,2,6,14,45,645.0,112.0,2.4,17.0,411.0,831.94,653.44
2016,2,6,15,0,658.0,99.0,2.5,17.0,385.0,829.11,653.5
2016,2,6,15,15,538.5,110.5,2.45,16.5,330.5,720.6,576.61
2016,2,6,15,30,419.0,122.0,2.4,16.0,276.0,604.51,491.96
2016,2,6,15,45,399.0,109.0,2.4,16.0,241.0,564.87,462.88
2016,2,6,16,0,379.0,96.0,2.4,16.0,206.0,524.09,431.39
2016,2,6,16,15,482.0,71.0,2.45,15.5,185.5,586.27,479.79
2016,2,6,16,30,585.0,46.0,2.5,15.0,165.0,634.71,514.22
2016,2,6,16,45,498.5,38.5,2.55,15.0,121.5,533.13,430.33
2016,2,6,17,0,412.0,31.0,2.6,15.0,78.0,436.14,343.04
2016,2,6,17,15,206.0,15.5,2.65,15.0,39.0,223.83,106.36
2016,2,6,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,152.5,10.0,2.9,13.0,19.5,7.87,0.0
2016,2,7,7,30,305.0,20.0,2.9,13.0,39.0,16.6,2.03
2016,2,7,7,45,424.5,29.0,2.95,13.5,81.0,24.25,14.89
2016,2,7,8,0,544.0,38.0,3.0,14.0,123.0,34.78,24.89
2016,2,7,8,15,611.0,43.5,3.0,14.0,169.5,39.9,29.85
2016,2,7,8,30,678.0,49.0,3.0,14.0,216.0,45.1,34.72
2016,2,7,8,45,723.0,52.5,3.0,14.5,262.0,70.56,40.11
2016,2,7,9,0,768.0,56.0,3.0,15.0,308.0,127.76,71.04
2016,2,7,9,15,796.5,59.0,2.9,15.0,351.0,187.27,116.94
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,249.92,171.38
2016,2,7,9,45,848.0,63.0,2.7,15.5,432.5,313.2,228.18
2016,2,7,10,0,871.0,64.0,2.6,16.0,471.0,376.29,284.54
2016,2,7,10,15,885.5,65.5,2.5,16.0,503.5,437.79,339.08
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,499.49,392.09
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.0,558.41,440.53
2016,2,7,11,0,915.0,72.0,2.3,17.0,586.0,616.27,486.32
2016,2,7,11,15,921.5,72.5,2.25,17.0,604.0,670.07,528.5
2016,2,7,11,30,928.0,73.0,2.2,17.0,622.0,722.14,568.14
2016,2,7,11,45,929.5,74.5,2.2,17.5,632.0,769.65,601.22
2016,2,7,12,0,931.0,76.0,2.2,18.0,642.0,814.57,631.17
2016,2,7,12,15,932.0,76.0,2.2,18.0,644.5,854.6,658.6
2016,2,7,12,30,933.0,76.0,2.2,18.0,647.0,891.58,683.81
2016,2,7,12,45,933.5,75.0,2.2,18.5,641.5,923.72,704.31
2016,2,7,13,0,934.0,74.0,2.2,19.0,636.0,952.46,722.45
2016,2,7,13,15,929.5,73.0,2.2,19.0,622.5,972.96,736.46
2016,2,7,13,30,925.0,72.0,2.2,19.0,609.0,989.6,748.09
2016,2,7,13,45,916.0,72.0,2.25,19.0,587.5,999.25,755.8
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,1004.93,761.11
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,1002.22,760.44
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,995.61,757.38
2016,2,7,14,45,866.0,67.5,2.3,19.0,473.5,978.69,747.46
2016,2,7,15,0,848.0,66.0,2.3,19.0,438.0,958.23,735.22
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.0,939.15,724.67
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,905.1,703.37
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,855.89,669.99
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,804.62,633.99
2016,2,7,16,15,678.5,50.0,2.25,17.5,222.0,734.19,583.67
2016,2,7,16,30,627.0,45.0,2.3,17.0,175.0,663.43,530.12
2016,2,7,16,45,539.5,38.5,2.35,17.0,129.5,559.76,447.06
2016,2,7,17,0,452.0,32.0,2.4,17.0,84.0,470.86,367.86
2016,2,7,17,15,295.5,21.0,2.45,16.5,48.5,306.87,167.16
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,113.12,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,12.0,5.35,13.0,20.0,9.44,0.0
2016,2,8,7,30,245.0,24.0,5.4,13.0,40.0,19.8,5.1
2016,2,8,7,45,364.0,34.5,5.45,13.5,81.5,28.47,18.56
2016,2,8,8,0,483.0,45.0,5.5,14.0,123.0,37.24,27.05
2016,2,8,8,15,555.0,52.0,5.35,14.0,169.5,42.94,32.54
2016,2,8,8,30,627.0,59.0,5.2,14.0,216.0,48.71,37.92
2016,2,8,8,45,672.5,64.0,5.1,14.5,261.5,73.27,43.75
2016,2,8,9,0,718.0,69.0,5.0,15.0,307.0,132.76,77.49
2016,2,8,9,15,749.5,72.5,4.7,15.5,350.0,190.31,121.56
2016,2,8,9,30,781.0,76.0,4.4,16.0,393.0,251.48,174.15
2016,2,8,9,45,828.0,71.5,4.1,16.5,436.0,313.39,228.8
2016,2,8,10,0,875.0,67.0,3.8,17.0,479.0,380.14,287.56
2016,2,8,10,15,889.0,68.5,3.6,17.0,511.5,441.82,342.49
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,503.64,395.87
2016,2,8,10,45,912.5,71.0,3.25,17.5,569.5,562.43,444.42
2016,2,8,11,0,922.0,72.0,3.1,18.0,595.0,620.3,490.39
2016,2,8,11,15,928.0,73.0,2.95,18.0,613.0,674.75,533.06
2016,2,8,11,30,934.0,74.0,2.8,18.0,631.0,727.41,573.03
2016,2,8,11,45,936.5,75.0,2.7,18.5,641.0,775.48,606.17
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,820.99,636.03
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.0,860.99,662.78
2016,2,8,12,30,940.0,76.0,2.4,19.0,655.0,897.88,687.11
2016,2,8,12,45,938.0,75.5,2.35,19.0,649.0,928.7,707.56
2016,2,8,13,0,936.0,75.0,2.3,19.0,643.0,955.94,725.58
2016,2,8,13,15,931.5,74.5,2.3,19.0,629.0,977.18,740.12
2016,2,8,13,30,927.0,74.0,2.3,19.0,615.0,994.56,752.26
2016,2,8,13,45,918.0,73.5,2.3,19.5,593.5,1003.67,757.6
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,1008.78,760.51
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,1006.12,759.31
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,999.55,755.73
2016,2,8,14,45,868.5,68.5,2.2,20.0,479.5,983.15,746.26
2016,2,8,15,0,851.0,67.0,2.2,20.0,444.0,963.18,734.47
2016,2,8,15,15,828.0,64.5,2.1,19.5,403.5,944.61,723.82
2016,2,8,15,30,805.0,62.0,2.0,19.0,363.0,910.98,702.5
2016,2,8,15,45,771.5,58.5,1.95,19.0,318.5,862.91,669.86
2016,2,8,16,0,738.0,55.0,1.9,19.0,274.0,812.71,634.69
2016,2,8,16,15,687.0,50.5,1.85,19.0,227.0,743.17,583.99
2016,2,8,16,30,636.0,46.0,1.8,19.0,180.0,673.18,530.49
2016,2,8,16,45,553.0,39.0,1.8,19.0,134.0,572.5,451.27
2016,2,8,17,0,470.0,32.0,1.8,19.0,88.0,474.72,367.73
2016,2,8,17,15,314.5,21.5,1.8,18.5,51.5,324.88,192.41
2016,2,8,17,30,159.0,11.0,1.8,18.0,15.0,129.11,0.0
2016,2,8,17,45,79.5,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,148.5,11.5,1.95,14.5,22.0,9.05,0.0
2016,2,9,7,30,297.0,23.0,2.0,15.0,44.0,19.05,5.87
2016,2,9,7,45,411.0,33.0,2.15,15.5,86.5,27.42,17.65
2016,2,9,8,0,525.0,43.0,2.3,16.0,129.0,35.88,25.72
2016,2,9,8,15,594.0,49.5,2.4,16.0,176.5,41.31,30.89
2016,2,9,8,30,663.0,56.0,2.5,16.0,224.0,50.7,39.41
2016,2,9,8,45,501.0,88.0,2.6,16.0,229.0,84.41,56.46
2016,2,9,9,0,339.0,120.0,2.7,16.0,234.0,124.56,85.75
2016,2,9,9,15,552.0,94.0,2.6,16.0,308.0,171.04,113.67
2016,2,9,9,30,765.0,68.0,2.5,16.0,382.0,240.33,164.94
2016,2,9,9,45,649.5,107.0,2.4,16.5,391.0,289.2,213.4
2016,2,9,10,0,534.0,146.0,2.3,17.0,400.0,320.77,245.69
2016,2,9,10,15,583.5,141.5,2.15,17.0,436.0,379.93,295.43
2016,2,9,10,30,633.0,137.0,2.0,17.0,472.0,439.03,344.23
2016,2,9,10,45,628.5,146.5,1.85,17.5,492.0,486.15,382.01
2016,2,9,11,0,624.0,156.0,1.7,18.0,512.0,531.65,417.05
2016,2,9,11,15,630.5,160.0,1.65,18.0,529.0,577.44,452.41
2016,2,9,11,30,637.0,164.0,1.6,18.0,546.0,622.29,486.14
2016,2,9,11,45,779.5,126.0,1.6,18.0,601.5,724.03,562.21
2016,2,9,12,0,922.0,88.0,1.6,18.0,657.0,821.13,630.33
2016,2,9,12,15,922.5,88.0,1.6,18.0,659.0,860.79,656.35
2016,2,9,12,30,923.0,88.0,1.6,18.0,661.0,897.38,680.76
2016,2,9,12,45,921.0,87.5,1.65,18.0,655.0,927.97,701.73
2016,2,9,13,0,919.0,87.0,1.7,18.0,649.0,955.04,720.48
2016,2,9,13,15,914.0,86.5,1.75,18.0,635.0,975.69,735.08
2016,2,9,13,30,909.0,86.0,1.8,18.0,621.0,992.52,747.37
2016,2,9,13,45,701.0,140.0,1.9,18.0,544.0,890.12,680.17
2016,2,9,14,0,493.0,194.0,2.0,18.0,467.0,746.95,581.55
2016,2,9,14,15,456.5,191.0,2.0,17.5,433.5,715.54,561.87
2016,2,9,14,30,420.0,188.0,2.0,17.0,400.0,681.38,538.82
2016,2,9,14,45,349.5,185.5,2.0,17.0,354.0,587.55,470.01
2016,2,9,15,0,279.0,183.0,2.0,17.0,308.0,517.6,417.19
2016,2,9,15,15,210.5,171.0,1.9,16.5,260.5,413.77,337.58
2016,2,9,15,30,142.0,159.0,1.8,16.0,213.0,334.34,274.42
2016,2,9,15,45,132.0,141.5,1.7,16.0,187.0,305.3,251.65
2016,2,9,16,0,122.0,124.0,1.6,16.0,161.0,276.05,227.99
2016,2,9,16,15,110.0,104.0,1.5,15.5,133.5,240.68,199.11
2016,2,9,16,30,98.0,84.0,1.4,15.0,106.0,205.0,169.12
2016,2,9,16,45,80.0,64.0,1.35,15.0,79.0,163.61,133.08
2016,2,9,17,0,62.0,44.0,1.3,15.0,52.0,121.53,95.36
2016,2,9,17,15,31.0,26.5,1.3,15.0,30.5,70.25,41.62
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.0,12.5,3.35,14.0,22.5,9.83,0.0
2016,2,10,7,30,270.0,25.0,3.3,14.0,45.0,20.63,7.94
2016,2,10,7,45,381.0,36.0,3.25,14.5,87.5,29.71,19.77
2016,2,10,8,0,492.0,47.0,3.2,15.0,130.0,38.84,28.45
2016,2,10,8,15,560.0,54.0,3.05,15.0,176.5,44.48,33.85
2016,2,10,8,30,628.0,61.0,2.9,15.0,223.0,50.18,39.12
2016,2,10,8,45,671.0,66.5,2.75,15.0,269.0,73.85,44.78
2016,2,10,9,0,714.0,72.0,2.6,15.0,315.0,129.97,75.3
2016,2,10,9,15,745.0,76.0,2.4,15.0,358.5,191.44,122.39
2016,2,10,9,30,776.0,80.0,2.2,15.0,402.0,252.8,174.94
2016,2,10,9,45,800.0,82.5,2.05,15.5,440.5,314.11,229.23
2016,2,10,10,0,824.0,85.0,1.9,16.0,479.0,377.51,284.8
2016,2,10,10,15,839.5,87.0,1.9,16.0,511.5,438.72,338.35
2016,2,10,10,30,855.0,89.0,1.9,16.0,544.0,500.39,390.73
2016,2,10,10,45,866.0,90.5,1.9,16.5,570.0,559.35,438.64
2016,2,10,11,0,877.0,92.0,1.9,17.0,596.0,617.69,484.35
2016,2,10,11,15,884.0,93.0,1.9,17.0,614.0,672.05,526.6
2016,2,10,11,30,891.0,94.0,1.9,17.0,632.0,718.84,562.39
2016,2,10,11,45,897.5,93.0,1.9,17.5,643.0,766.34,596.03
2016,2,10,12,0,904.0,92.0,1.9,18.0,654.0,811.65,626.02
2016,2,10,12,15,905.0,92.5,1.9,18.0,656.5,851.68,653.21
2016,2,10,12,30,906.0,93.0,1.9,18.0,659.0,888.75,678.25
2016,2,10,12,45,904.5,92.0,1.9,18.5,653.0,918.82,697.15
2016,2,10,13,0,903.0,91.0,1.9,19.0,647.0,945.43,713.73
2016,2,10,13,15,898.0,90.5,1.85,19.0,633.0,965.78,726.91
2016,2,10,13,30,893.0,90.0,1.8,19.0,619.0,982.38,737.72
2016,2,10,13,45,881.0,90.0,1.8,19.0,597.0,1001.08,750.75
2016,2,10,14,0,869.0,90.0,1.8,19.0,575.0,1003.92,753.43
2016,2,10,14,15,786.5,100.0,1.8,19.0,522.5,943.99,714.63
2016,2,10,14,30,704.0,110.0,1.8,19.0,470.0,887.14,678.01
2016,2,10,14,45,550.5,137.5,1.85,19.0,407.5,756.6,589.29
2016,2,10,15,0,397.0,165.0,1.9,19.0,345.0,637.19,503.79
2016,2,10,15,15,456.0,138.5,1.85,18.5,327.0,664.15,528.17
2016,2,10,15,30,515.0,112.0,1.8,18.0,309.0,686.18,545.83
2016,2,10,15,45,476.0,106.0,1.75,18.0,271.0,635.52,508.66
2016,2,10,16,0,437.0,100.0,1.7,18.0,233.0,584.39,470.76
2016,2,10,16,15,400.5,87.0,1.65,18.0,193.5,525.99,425.95
2016,2,10,16,30,364.0,74.0,1.6,18.0,154.0,467.92,379.58
2016,2,10,16,45,312.5,58.5,1.6,18.0,115.5,393.9,318.71
2016,2,10,17,0,261.0,43.0,1.6,18.0,77.0,322.3,256.04
2016,2,10,17,15,130.5,28.5,1.55,17.5,45.5,189.51,125.97
2016,2,10,17,30,0.0,14.0,1.5,17.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,1.5,17.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,128.5,13.0,1.25,14.0,22.5,10.23,0.0
2016,2,11,7,30,257.0,26.0,1.2,14.0,45.0,21.39,9.36
2016,2,11,7,45,352.0,38.0,1.2,14.5,85.5,31.17,21.16
2016,2,11,8,0,447.0,50.0,1.2,15.0,126.0,40.9,30.34
2016,2,11,8,15,509.5,58.0,1.15,15.0,171.0,47.11,36.23
2016,2,11,8,30,572.0,66.0,1.1,15.0,216.0,53.33,41.95
2016,2,11,8,45,625.0,67.0,1.05,15.5,259.0,71.92,44.16
2016,2,11,9,0,678.0,68.0,1.0,16.0,302.0,122.62,70.24
2016,2,11,9,15,662.5,82.0,1.05,16.0,334.5,178.87,114.72
2016,2,11,9,30,647.0,96.0,1.1,16.0,367.0,233.26,162.54
2016,2,11,9,45,554.5,131.5,1.15,16.5,378.5,276.25,204.26
2016,2,11,10,0,462.0,167.0,1.2,17.0,390.0,311.45,237.94
2016,2,11,10,15,432.5,187.0,1.3,17.0,406.5,349.26,271.24
2016,2,11,10,30,403.0,207.0,1.4,17.0,423.0,375.03,294.12
2016,2,11,10,45,317.5,235.0,1.5,17.0,410.0,382.12,301.51
2016,2,11,11,0,232.0,263.0,1.6,17.0,397.0,369.2,292.36
2016,2,11,11,15,350.0,245.0,1.6,17.0,455.0,456.82,361.48
2016,2,11,11,30,468.0,227.0,1.6,17.0,513.0,557.79,438.7
2016,2,11,11,45,456.0,238.5,1.6,17.0,520.5,587.97,460.66
2016,2,11,12,0,444.0,250.0,1.6,17.0,528.0,615.86,481.12
2016,2,11,12,15,298.0,274.0,1.55,17.0,460.5,528.48,414.47
2016,2,11,12,30,152.0,298.0,1.5,17.0,393.0,426.79,335.77
2016,2,11,12,45,205.0,290.5,1.45,17.0,418.0,476.03,375.15
2016,2,11,13,0,258.0,283.0,1.4,17.0,443.0,548.96,430.15
2016,2,11,13,15,243.5,278.5,1.4,17.0,427.0,520.71,409.29
2016,2,11,13,30,229.0,274.0,1.4,17.0,411.0,512.21,403.43
2016,2,11,13,45,170.0,265.0,1.4,17.0,365.0,453.16,358.34
