Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,140.0,12.0,5.85,13.0,22.0,109.75,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,4.3,12.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,4.2,13.0,14.0,11.02,0.0
2016,2,22,7,15,222.0,24.5,4.15,13.0,51.5,20.07,7.22
2016,2,22,7,30,444.0,35.0,4.1,13.0,89.0,29.21,19.48
2016,2,22,7,45,528.5,43.0,4.05,13.0,137.0,35.87,26.1
2016,2,22,8,0,613.0,51.0,4.0,13.0,185.0,42.61,32.48
2016,2,22,8,15,667.0,56.5,3.9,13.0,234.5,51.1,40.29
2016,2,22,8,30,721.0,62.0,3.8,13.0,284.0,56.02,44.74
2016,2,22,8,45,689.5,73.5,3.7,13.5,313.5,74.96,47.88
2016,2,22,9,0,658.0,85.0,3.6,14.0,343.0,129.9,78.17
2016,2,22,9,15,585.5,116.0,3.6,14.0,364.5,189.21,127.75
2016,2,22,9,30,513.0,147.0,3.6,14.0,386.0,235.32,171.11
2016,2,22,9,45,696.5,113.5,3.6,14.5,467.5,304.79,225.76
2016,2,22,10,0,880.0,80.0,3.6,15.0,549.0,392.09,297.21
2016,2,22,10,15,892.5,82.0,3.45,15.0,582.0,455.04,353.18
2016,2,22,10,30,905.0,84.0,3.3,15.0,615.0,517.93,407.48
2016,2,22,10,45,914.0,85.0,3.2,15.5,641.5,577.72,456.88
2016,2,22,11,0,923.0,86.0,3.1,16.0,668.0,636.47,503.62
2016,2,22,11,15,733.0,153.5,3.1,16.0,623.5,636.67,504.18
2016,2,22,11,30,543.0,221.0,3.1,16.0,579.0,602.71,477.97
2016,2,22,11,45,742.5,155.0,3.1,16.5,652.5,727.18,573.73
2016,2,22,12,0,942.0,89.0,3.1,17.0,726.0,841.73,656.41
2016,2,22,12,15,943.0,89.0,3.15,17.0,728.5,883.1,684.9
2016,2,22,12,30,944.0,89.0,3.2,17.0,731.0,921.3,711.67
2016,2,22,12,45,939.0,90.0,3.3,17.0,724.5,951.93,733.53
2016,2,22,13,0,934.0,91.0,3.4,17.0,718.0,978.78,752.92
2016,2,22,13,15,930.5,90.5,3.45,17.0,703.5,1001.48,769.24
2016,2,22,13,30,927.0,90.0,3.5,17.0,689.0,1020.3,783.06
2016,2,22,13,45,920.5,88.5,3.55,17.0,667.0,1031.03,791.53
2016,2,22,14,0,914.0,87.0,3.6,17.0,645.0,1037.68,797.47
2016,2,22,14,15,904.0,85.5,3.6,17.0,616.0,1036.73,798.04
2016,2,22,14,30,894.0,84.0,3.6,17.0,587.0,1031.76,796.09
2016,2,22,14,45,775.0,102.0,3.65,17.0,518.0,948.44,739.96
2016,2,22,15,0,656.0,120.0,3.7,17.0,449.0,857.01,677.23
2016,2,22,15,15,668.5,105.5,3.6,17.0,417.0,848.87,673.09
2016,2,22,15,30,681.0,91.0,3.5,17.0,385.0,836.69,665.37
2016,2,22,15,45,641.5,90.5,3.45,17.0,343.5,788.27,631.17
2016,2,22,16,0,602.0,90.0,3.4,17.0,302.0,737.92,595.0
2016,2,22,16,15,569.5,80.5,3.35,16.5,258.0,681.91,554.44
2016,2,22,16,30,537.0,71.0,3.3,16.0,214.0,625.05,511.47
2016,2,22,16,45,474.0,62.0,3.3,15.5,169.0,541.58,445.53
2016,2,22,17,0,411.0,53.0,3.3,15.0,124.0,460.08,377.87
2016,2,22,17,15,321.5,39.5,3.3,15.0,83.5,356.25,287.03
2016,2,22,17,30,232.0,26.0,3.3,15.0,43.0,253.1,158.2
2016,2,22,17,45,116.0,13.0,3.3,15.0,21.5,93.28,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,14.5,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,10.23,0.0
2016,2,23,7,15,165.5,27.0,0.95,15.0,48.0,20.48,8.55
2016,2,23,7,30,331.0,41.0,1.0,15.0,83.0,33.54,23.18
2016,2,23,7,45,406.5,52.5,1.1,15.0,127.0,42.58,31.85
2016,2,23,8,0,482.0,64.0,1.2,15.0,171.0,51.52,40.15
2016,2,23,8,15,530.0,72.5,1.3,15.0,216.5,57.73,45.86
2016,2,23,8,30,578.0,81.0,1.4,15.0,262.0,63.86,51.34
2016,2,23,8,45,630.0,81.0,1.5,15.5,306.5,78.16,51.14
2016,2,23,9,0,682.0,81.0,1.6,16.0,351.0,129.12,75.79
2016,2,23,9,15,709.0,85.0,1.6,16.0,393.5,185.46,117.77
2016,2,23,9,30,736.0,89.0,1.6,16.0,436.0,248.05,170.58
2016,2,23,9,45,822.5,84.5,1.6,16.5,502.5,320.11,230.63
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,402.56,299.22
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,467.31,354.98
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,531.97,408.86
2016,2,23,10,45,942.0,85.5,1.45,17.5,663.5,593.38,457.51
2016,2,23,11,0,950.0,87.0,1.4,18.0,690.0,653.62,503.26
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.0,710.33,545.21
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,765.07,584.15
2016,2,23,11,45,961.0,90.5,1.1,18.5,737.5,814.03,615.38
2016,2,23,12,0,961.0,92.0,1.0,19.0,747.0,860.1,642.76
2016,2,23,12,15,961.5,92.0,0.85,19.0,749.0,901.91,666.99
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,940.45,688.39
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.0,972.88,706.42
2016,2,23,13,0,957.0,92.0,0.5,19.0,737.0,1001.56,721.91
2016,2,23,13,15,952.0,91.0,0.55,19.0,722.0,1022.87,736.37
2016,2,23,13,30,947.0,90.0,0.6,19.0,707.0,1040.12,748.59
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.0,1050.39,757.97
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,1056.49,765.02
2016,2,23,14,15,918.5,87.5,1.0,19.0,630.0,1054.18,769.24
2016,2,23,14,30,907.0,86.0,1.2,19.0,599.0,1047.76,770.75
2016,2,23,14,45,891.0,83.5,1.45,19.0,562.0,1031.48,766.54
2016,2,23,15,0,875.0,81.0,1.7,19.0,525.0,1023.83,767.51
2016,2,23,15,15,853.5,78.5,1.85,18.5,482.0,994.18,753.36
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,961.12,736.55
2016,2,23,15,45,797.5,73.0,2.15,17.5,390.5,911.5,707.49
2016,2,23,16,0,763.0,70.0,2.3,17.0,342.0,859.51,675.49
2016,2,23,16,15,718.5,65.0,2.4,16.5,292.0,793.73,631.34
2016,2,23,16,30,674.0,60.0,2.5,16.0,242.0,735.17,590.16
2016,2,23,16,45,595.5,54.5,2.6,16.0,190.5,638.84,516.59
2016,2,23,17,0,517.0,49.0,2.7,16.0,139.0,545.11,441.06
2016,2,23,17,15,403.0,37.5,2.8,15.5,94.0,419.7,336.04
2016,2,23,17,30,289.0,26.0,2.9,15.0,49.0,298.75,197.82
2016,2,23,17,45,144.5,13.0,3.05,15.0,24.5,113.61,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,11.8,0.0
2016,2,24,7,15,186.5,27.5,1.6,12.0,51.5,20.93,9.88
2016,2,24,7,30,373.0,40.0,1.7,12.0,88.0,32.86,22.99
2016,2,24,7,45,462.0,49.0,1.8,12.5,135.5,40.09,30.02
2016,2,24,8,0,551.0,58.0,1.9,13.0,183.0,47.38,36.82
2016,2,24,8,15,605.5,64.5,1.85,13.5,232.0,52.43,41.43
2016,2,24,8,30,660.0,71.0,1.8,14.0,281.0,57.48,45.88
2016,2,24,8,45,699.5,75.5,1.8,14.5,329.0,76.41,48.86
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,138.2,81.39
2016,2,24,9,15,633.5,113.5,1.65,15.0,388.0,194.88,129.18
2016,2,24,9,30,528.0,147.0,1.5,15.0,399.0,238.49,171.27
2016,2,24,9,45,678.5,120.0,1.35,15.5,470.5,304.59,223.01
2016,2,24,10,0,829.0,93.0,1.2,16.0,542.0,384.75,287.17
2016,2,24,10,15,842.5,95.0,1.05,16.0,575.0,446.36,339.42
2016,2,24,10,30,856.0,97.0,0.9,16.0,608.0,508.2,389.81
2016,2,24,10,45,865.0,98.5,0.75,16.5,633.5,567.08,434.94
2016,2,24,11,0,874.0,100.0,0.6,17.0,659.0,625.09,477.01
2016,2,24,11,15,880.0,101.0,0.6,17.0,677.0,674.48,513.93
2016,2,24,11,30,886.0,102.0,0.6,17.0,695.0,726.08,551.23
2016,2,24,11,45,888.5,103.0,0.65,17.5,705.0,773.14,583.63
2016,2,24,12,0,891.0,104.0,0.7,18.0,715.0,817.71,612.39
2016,2,24,12,15,891.0,104.0,0.85,18.0,717.0,856.53,639.98
2016,2,24,12,30,891.0,104.0,1.0,18.0,719.0,892.27,665.61
2016,2,24,12,45,898.5,99.5,1.15,18.0,715.0,926.7,690.43
2016,2,24,13,0,906.0,95.0,1.3,18.0,711.0,958.0,713.26
2016,2,24,13,15,901.5,94.0,1.4,18.0,696.5,978.52,728.37
2016,2,24,13,30,897.0,93.0,1.5,18.0,682.0,995.19,741.24
2016,2,24,13,45,890.0,91.5,1.65,18.0,660.0,1004.91,750.52
2016,2,24,14,0,883.0,90.0,1.8,18.0,638.0,1010.65,757.38
2016,2,24,14,15,872.0,88.5,1.85,17.5,608.0,1008.39,759.15
2016,2,24,14,30,861.0,87.0,1.9,17.0,578.0,1015.07,767.14
2016,2,24,14,45,844.0,85.0,2.0,17.0,542.0,998.23,758.7
2016,2,24,15,0,827.0,83.0,2.1,17.0,506.0,977.65,747.94
2016,2,24,15,15,805.5,80.5,2.15,17.0,464.5,948.32,730.5
2016,2,24,15,30,784.0,78.0,2.2,17.0,423.0,915.76,710.63
2016,2,24,15,45,751.5,74.5,2.25,17.0,376.5,868.17,679.73
2016,2,24,16,0,719.0,71.0,2.3,17.0,330.0,818.34,646.42
2016,2,24,16,15,676.0,66.0,2.3,16.5,281.5,762.17,607.99
2016,2,24,16,30,633.0,61.0,2.3,16.0,233.0,698.95,562.45
2016,2,24,16,45,565.0,54.0,2.35,15.5,184.5,611.03,495.83
2016,2,24,17,0,497.0,47.0,2.4,15.0,136.0,525.55,427.3
2016,2,24,17,15,390.5,36.5,2.45,14.5,92.0,408.19,328.76
2016,2,24,17,30,284.0,26.0,2.5,14.0,48.0,297.05,205.89
2016,2,24,17,45,142.0,13.0,2.65,14.0,24.0,111.74,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.0,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,84.0,13.0,0.5,14.0,16.0,10.23,0.0
2016,2,25,7,15,208.5,28.5,0.55,14.0,52.5,21.75,11.09
2016,2,25,7,30,333.0,44.0,0.6,14.0,89.0,35.88,25.55
2016,2,25,7,45,412.5,55.0,0.65,14.0,134.5,44.47,33.78
2016,2,25,8,0,492.0,66.0,0.7,14.0,180.0,53.01,41.72
2016,2,25,8,15,547.5,73.5,0.7,14.0,228.0,58.51,46.78
2016,2,25,8,30,603.0,81.0,0.7,14.0,276.0,64.01,51.68
2016,2,25,8,45,642.5,86.5,0.75,14.5,322.5,82.26,54.67
2016,2,25,9,0,682.0,92.0,0.8,15.0,369.0,137.12,82.53
2016,2,25,9,15,595.5,122.5,0.75,15.5,384.0,195.3,130.35
2016,2,25,9,30,509.0,153.0,0.7,16.0,399.0,238.4,170.27
2016,2,25,9,45,407.0,192.0,0.7,16.5,398.5,275.79,206.07
2016,2,25,10,0,305.0,231.0,0.7,17.0,398.0,296.32,226.71
2016,2,25,10,15,476.5,194.5,0.65,17.0,473.0,370.44,283.57
2016,2,25,10,30,648.0,158.0,0.6,17.0,548.0,461.86,353.48
2016,2,25,10,45,572.5,194.5,0.6,17.0,549.5,490.17,376.55
2016,2,25,11,0,497.0,231.0,0.6,17.0,551.0,514.81,395.82
2016,2,25,11,15,575.0,209.0,0.6,17.0,589.5,578.73,444.05
2016,2,25,11,30,653.0,187.0,0.6,17.0,628.0,654.38,499.07
2016,2,25,11,45,656.0,189.0,0.65,17.5,637.5,695.41,527.54
2016,2,25,12,0,659.0,191.0,0.7,18.0,647.0,734.6,554.58
2016,2,25,12,15,757.5,152.5,0.8,18.0,677.5,810.83,609.61
2016,2,25,12,30,856.0,114.0,0.9,18.0,708.0,883.29,658.44
2016,2,25,12,45,862.0,110.0,1.0,18.5,704.0,916.63,679.93
2016,2,25,13,0,868.0,106.0,1.1,19.0,700.0,935.1,692.26
2016,2,25,13,15,863.5,105.5,1.15,19.0,686.0,967.7,714.53
2016,2,25,13,30,859.0,105.0,1.2,19.0,672.0,984.8,726.66
2016,2,25,13,45,849.5,104.5,1.3,19.0,650.0,993.1,734.35
2016,2,25,14,0,840.0,104.0,1.4,19.0,628.0,997.39,739.71
2016,2,25,14,15,829.0,102.0,1.55,18.5,599.0,994.4,742.67
2016,2,25,14,30,818.0,100.0,1.7,18.0,570.0,987.5,743.13
2016,2,25,14,45,798.5,98.5,1.85,18.0,534.0,968.69,734.23
2016,2,25,15,0,779.0,97.0,2.0,18.0,498.0,946.22,722.76
2016,2,25,15,15,756.5,93.5,2.15,17.5,457.0,914.9,706.26
2016,2,25,15,30,734.0,90.0,2.3,17.0,416.0,887.93,692.33
2016,2,25,15,45,705.5,85.0,2.5,17.0,371.5,843.41,664.39
2016,2,25,16,0,677.0,80.0,2.7,17.0,327.0,796.8,633.91
2016,2,25,16,15,633.0,74.0,2.7,16.5,279.0,732.63,588.96
2016,2,25,16,30,589.0,68.0,2.7,16.0,231.0,668.02,541.77
2016,2,25,16,45,529.5,59.5,2.7,15.5,183.5,586.74,479.2
2016,2,25,17,0,470.0,51.0,2.7,15.0,136.0,507.32,414.7
2016,2,25,17,15,365.0,39.5,2.6,15.0,93.0,390.8,315.81
2016,2,25,17,30,260.0,28.0,2.5,15.0,50.0,282.7,201.56
2016,2,25,17,45,130.0,14.0,2.4,15.0,25.0,103.86,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.75,14.0,6.0,4.72,0.0
2016,2,26,7,0,0.0,12.0,0.8,14.0,12.0,9.44,0.0
2016,2,26,7,15,33.5,31.0,0.9,14.0,36.0,23.18,12.72
2016,2,26,7,30,67.0,50.0,1.0,14.0,60.0,36.68,26.31
2016,2,26,7,45,87.0,71.5,1.1,14.5,89.0,51.39,39.82
2016,2,26,8,0,107.0,93.0,1.2,15.0,118.0,65.78,52.81
2016,2,26,8,15,120.5,114.5,1.3,15.0,149.0,79.77,65.33
2016,2,26,8,30,134.0,136.0,1.4,15.0,180.0,93.42,77.32
2016,2,26,8,45,145.5,155.0,1.55,15.5,209.5,109.91,85.11
2016,2,26,9,0,157.0,174.0,1.7,16.0,239.0,138.07,103.99
2016,2,26,9,15,252.5,182.5,1.7,16.0,299.5,175.74,129.66
2016,2,26,9,30,348.0,191.0,1.7,16.0,360.0,226.06,167.58
2016,2,26,9,45,481.5,170.5,1.7,16.0,424.5,281.65,210.55
2016,2,26,10,0,615.0,150.0,1.7,16.0,489.0,353.73,268.41
2016,2,26,10,15,623.5,158.0,1.65,16.0,519.0,407.18,314.0
2016,2,26,10,30,632.0,166.0,1.6,16.0,549.0,460.85,358.54
2016,2,26,10,45,367.0,234.0,1.55,16.0,458.5,403.54,317.36
2016,2,26,11,0,102.0,302.0,1.5,16.0,368.0,311.33,245.56
2016,2,26,11,15,198.0,305.5,1.5,16.0,438.5,397.14,313.6
2016,2,26,11,30,294.0,309.0,1.5,16.0,509.0,495.73,389.09
2016,2,26,11,45,311.5,310.0,1.5,16.0,524.5,530.45,414.95
2016,2,26,12,0,329.0,311.0,1.5,16.0,540.0,565.7,441.41
2016,2,26,12,15,367.5,301.5,1.55,16.0,558.0,608.24,473.81
2016,2,26,12,30,406.0,292.0,1.6,16.0,576.0,651.93,506.76
2016,2,26,12,45,436.0,278.5,1.7,16.5,581.0,703.77,544.16
2016,2,26,13,0,466.0,265.0,1.8,17.0,586.0,737.81,568.95
2016,2,26,13,15,470.5,257.5,1.9,16.5,576.0,752.51,581.81
2016,2,26,13,30,475.0,250.0,2.0,16.0,566.0,764.94,593.36
2016,2,26,13,45,430.5,254.0,2.1,16.0,533.5,738.31,574.91
2016,2,26,14,0,386.0,258.0,2.2,16.0,501.0,685.87,538.39
2016,2,26,14,15,383.0,245.5,2.25,16.0,477.0,676.92,533.8
2016,2,26,14,30,380.0,233.0,2.3,16.0,453.0,665.88,527.34
2016,2,26,14,45,369.0,219.0,2.4,16.0,422.0,642.82,512.14
2016,2,26,15,0,358.0,205.0,2.5,16.0,391.0,617.85,495.41
2016,2,26,15,15,236.5,199.0,2.6,16.0,318.0,489.73,396.64
2016,2,26,15,30,115.0,193.0,2.7,16.0,245.0,340.26,277.64
2016,2,26,15,45,109.5,173.5,2.85,16.0,218.5,313.88,257.93
2016,2,26,16,0,104.0,154.0,3.0,16.0,192.0,287.07,236.97
2016,2,26,16,15,95.5,133.0,3.0,15.5,164.0,254.85,211.32
2016,2,26,16,30,87.0,112.0,3.0,15.0,136.0,222.36,184.75
2016,2,26,16,45,74.0,90.5,3.05,15.0,108.5,184.79,152.72
2016,2,26,17,0,61.0,69.0,3.1,15.0,81.0,146.97,119.74
2016,2,26,17,15,33.5,49.0,2.85,14.5,55.5,85.34,66.16
2016,2,26,17,30,6.0,29.0,2.6,14.0,30.0,32.29,18.74
2016,2,26,17,45,3.0,14.5,2.35,14.0,15.0,13.55,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,2.55,13.0,9.5,7.47,0.0
2016,2,27,7,0,0.0,19.0,2.5,13.0,19.0,14.11,0.0
2016,2,27,7,15,119.0,34.0,2.5,13.0,51.0,25.4,14.98
2016,2,27,7,30,238.0,49.0,2.5,13.0,83.0,36.64,26.43
2016,2,27,7,45,286.0,65.5,2.55,13.5,123.0,48.43,37.39
2016,2,27,8,0,334.0,82.0,2.6,14.0,163.0,59.94,47.88
2016,2,27,8,15,361.5,97.5,2.6,14.0,203.0,70.28,57.22
2016,2,27,8,30,389.0,113.0,2.6,14.0,243.0,80.3,66.1
2016,2,27,8,45,410.5,126.5,2.65,14.5,281.5,98.87,72.24
2016,2,27,9,0,432.0,140.0,2.7,15.0,320.0,143.06,97.67
2016,2,27,9,15,426.0,159.0,2.7,15.0,352.5,189.55,134.1
2016,2,27,9,30,420.0,178.0,2.7,15.0,385.0,235.64,173.65
2016,2,27,9,45,638.0,131.0,2.7,15.5,473.0,301.25,222.83
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,386.83,291.01
2016,2,27,10,15,868.5,85.5,2.65,16.0,593.5,448.99,345.63
2016,2,27,10,30,881.0,87.0,2.6,16.0,626.0,510.24,398.04
2016,2,27,10,45,888.0,89.5,2.55,16.0,651.5,569.16,446.98
2016,2,27,11,0,895.0,92.0,2.5,16.0,677.0,626.93,493.41
2016,2,27,11,15,900.5,92.5,2.5,16.0,695.0,680.44,535.52
2016,2,27,11,30,906.0,93.0,2.5,16.0,713.0,732.09,575.14
2016,2,27,11,45,909.0,94.0,2.5,16.0,723.0,780.3,610.41
2016,2,27,12,0,912.0,95.0,2.5,16.0,733.0,826.01,642.25
2016,2,27,12,15,913.0,95.0,2.6,16.0,735.5,866.31,670.83
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,903.53,697.26
2016,2,27,12,45,906.0,97.5,2.8,16.0,730.5,932.13,717.74
2016,2,27,13,0,898.0,100.0,2.9,16.0,723.0,956.91,735.75
2016,2,27,13,15,701.5,169.5,2.95,16.0,650.0,890.96,690.49
2016,2,27,13,30,505.0,239.0,3.0,16.0,577.0,782.66,612.17
2016,2,27,13,45,694.0,166.5,3.15,16.0,615.0,916.54,712.86
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,1015.94,782.96
2016,2,27,14,15,872.5,92.5,3.3,16.0,623.5,1014.15,782.06
2016,2,27,14,30,862.0,91.0,3.3,16.0,594.0,1021.48,788.57
2016,2,27,14,45,670.0,135.5,3.35,16.0,512.0,889.58,697.93
2016,2,27,15,0,478.0,180.0,3.4,16.0,430.0,734.86,587.18
2016,2,27,15,15,472.0,165.0,3.45,16.0,395.5,710.23,571.9
2016,2,27,15,30,466.0,150.0,3.5,16.0,361.0,683.16,553.66
2016,2,27,15,45,606.0,110.5,3.55,16.0,354.5,776.94,626.06
2016,2,27,16,0,746.0,71.0,3.6,16.0,348.0,843.87,676.43
2016,2,27,16,15,704.5,66.0,3.65,15.5,299.0,781.2,631.88
2016,2,27,16,30,663.0,61.0,3.7,15.0,250.0,725.0,591.2
2016,2,27,16,45,604.0,54.0,3.8,15.0,200.5,643.9,528.03
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,564.62,462.97
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,448.02,364.89
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,339.43,255.35
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,164.32,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,3.65,12.5,11.0,8.65,0.0
2016,2,28,7,0,0.0,22.0,3.7,13.0,22.0,16.16,0.0
2016,2,28,7,15,118.5,38.0,3.7,13.0,55.5,28.14,17.57
2016,2,28,7,30,237.0,54.0,3.7,13.0,89.0,40.13,29.55
2016,2,28,7,45,287.0,70.5,3.7,13.5,129.5,51.85,40.45
2016,2,28,8,0,337.0,87.0,3.7,14.0,170.0,63.31,50.89
2016,2,28,8,15,389.5,95.5,3.6,14.0,211.5,69.28,56.34
2016,2,28,8,30,442.0,104.0,3.5,14.0,253.0,75.2,61.59
2016,2,28,8,45,569.0,93.5,3.45,14.5,314.5,84.37,57.6
2016,2,28,9,0,696.0,83.0,3.4,15.0,376.0,131.61,77.59
2016,2,28,9,15,453.0,149.5,3.3,15.0,348.0,187.33,131.19
2016,2,28,9,30,210.0,216.0,3.2,15.0,320.0,209.63,160.7
2016,2,28,9,45,261.0,226.5,3.15,15.0,366.5,253.87,196.45
2016,2,28,10,0,312.0,237.0,3.1,15.0,413.0,302.78,236.56
2016,2,28,10,15,232.0,262.0,3.0,15.0,397.0,308.47,244.07
2016,2,28,10,30,152.0,287.0,2.9,15.0,381.0,309.14,246.07
2016,2,28,10,45,254.0,284.5,2.85,15.5,449.0,384.85,305.97
2016,2,28,11,0,356.0,282.0,2.8,16.0,517.0,464.01,367.82
2016,2,28,11,15,308.5,301.5,2.8,16.0,509.0,475.94,376.98
2016,2,28,11,30,261.0,321.0,2.8,16.0,501.0,482.94,382.1
2016,2,28,11,45,276.0,323.0,2.85,16.0,515.5,515.49,407.61
2016,2,28,12,0,291.0,325.0,2.9,16.0,530.0,548.5,433.14
2016,2,28,12,15,312.0,321.0,2.95,16.0,541.5,580.84,458.25
2016,2,28,12,30,333.0,317.0,3.0,16.0,553.0,613.41,483.42
2016,2,28,12,45,380.5,301.5,3.05,16.0,569.0,657.89,518.07
2016,2,28,13,0,428.0,286.0,3.1,16.0,585.0,722.76,566.91
2016,2,28,13,15,277.5,303.0,3.15,16.0,495.5,594.48,469.49
2016,2,28,13,30,127.0,320.0,3.2,16.0,406.0,455.12,361.16
2016,2,28,13,45,301.0,278.0,3.25,16.0,472.5,612.73,487.42
2016,2,28,14,0,475.0,236.0,3.3,16.0,539.0,774.33,610.98
2016,2,28,14,15,422.0,238.0,3.3,16.0,498.0,731.09,578.16
2016,2,28,14,30,369.0,240.0,3.3,16.0,457.0,662.05,527.84
2016,2,28,14,45,552.5,178.0,3.35,16.0,480.5,807.02,641.06
2016,2,28,15,0,736.0,116.0,3.4,16.0,504.0,933.28,732.57
2016,2,28,15,15,511.0,150.5,3.45,16.0,410.0,731.71,586.96
2016,2,28,15,30,286.0,185.0,3.5,16.0,316.0,522.28,425.88
2016,2,28,15,45,386.5,149.0,3.6,16.0,306.0,598.37,489.96
2016,2,28,16,0,487.0,113.0,3.7,16.0,296.0,644.46,528.05
2016,2,28,16,15,435.5,106.5,3.8,15.5,253.5,578.67,478.58
2016,2,28,16,30,384.0,100.0,3.9,15.0,211.0,513.99,428.53
2016,2,28,16,45,337.5,85.0,4.05,15.0,168.5,444.17,371.35
2016,2,28,17,0,291.0,70.0,4.2,15.0,126.0,376.39,313.55
2016,2,28,17,15,218.5,52.5,4.25,15.0,87.5,286.93,235.15
2016,2,28,17,30,146.0,35.0,4.3,15.0,49.0,203.31,153.6
2016,2,28,17,45,73.0,17.5,4.4,15.0,24.5,87.79,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.0,9.5,2.8,12.5,15.0,7.47,0.0
2016,2,29,7,0,204.0,19.0,2.8,13.0,30.0,15.53,0.0
2016,2,29,7,15,333.0,30.5,2.8,13.0,71.5,25.06,15.54
2016,2,29,7,30,462.0,42.0,2.8,13.0,113.0,34.69,24.94
2016,2,29,7,45,542.5,49.0,2.8,13.5,162.5,40.47,30.46
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,46.35,35.87
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,54.6,43.31
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,58.96,47.16
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,78.17,49.46
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,137.76,78.82
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.0,198.85,124.53
2016,2,29,9,30,836.0,78.0,2.2,15.0,497.0,262.41,178.94
2016,2,29,9,45,850.0,81.5,2.05,15.5,535.5,326.34,235.67
2016,2,29,10,0,864.0,85.0,1.9,16.0,574.0,392.07,293.24
2016,2,29,10,15,876.0,86.5,1.75,16.0,607.0,453.74,346.65
2016,2,29,10,30,888.0,88.0,1.6,16.0,640.0,515.28,398.03
2016,2,29,10,45,895.5,89.5,1.45,16.5,665.5,574.02,444.4
2016,2,29,11,0,903.0,91.0,1.3,17.0,691.0,631.6,487.69
2016,2,29,11,15,909.0,92.0,1.15,17.5,709.0,686.34,526.85
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,739.25,562.82
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.0,787.14,592.66
2016,2,29,12,0,923.0,92.0,0.7,19.0,747.0,832.49,618.57
2016,2,29,12,15,923.5,92.0,0.75,19.0,749.0,872.74,645.12
2016,2,29,12,30,924.0,92.0,0.8,19.0,751.0,909.81,669.6
2016,2,29,12,45,926.0,90.0,0.9,19.0,745.5,942.74,692.38
2016,2,29,13,0,928.0,88.0,1.0,19.0,740.0,972.2,713.05
2016,2,29,13,15,924.0,87.5,1.1,19.0,725.0,994.03,728.98
2016,2,29,13,30,920.0,87.0,1.2,19.0,710.0,1011.94,742.65
2016,2,29,13,45,758.5,139.0,1.35,19.5,642.5,949.86,704.24
2016,2,29,14,0,597.0,191.0,1.5,20.0,575.0,857.02,645.06
2016,2,29,14,15,612.0,176.0,1.5,20.0,553.5,865.67,653.02
2016,2,29,14,30,627.0,161.0,1.5,20.0,532.0,870.9,657.65
2016,2,29,14,45,729.5,123.5,1.5,20.0,530.0,935.73,702.42
2016,2,29,15,0,832.0,86.0,1.5,20.0,528.0,986.28,736.64
2016,2,29,15,15,811.0,83.5,1.55,19.5,486.0,957.13,720.65
2016,2,29,15,30,790.0,81.0,1.6,19.0,444.0,924.72,703.17
2016,2,29,15,45,752.0,79.5,1.65,19.0,396.5,873.83,671.26
2016,2,29,16,0,714.0,78.0,1.7,19.0,349.0,827.81,641.99
2016,2,29,16,15,672.0,72.5,1.7,18.5,300.0,765.1,600.34
2016,2,29,16,30,630.0,67.0,1.7,18.0,251.0,701.81,556.53
2016,2,29,16,45,563.5,60.5,1.7,18.0,201.5,615.65,492.36
2016,2,29,17,0,497.0,54.0,1.7,18.0,152.0,531.63,426.66
2016,2,29,17,15,397.5,43.0,1.7,18.0,106.5,418.89,335.08
2016,2,29,17,30,298.0,32.0,1.7,18.0,61.0,313.72,239.56
2016,2,29,17,45,149.0,16.0,1.7,18.0,30.5,156.99,0.0
2016,2,29,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,118.5,10.0,1.9,14.5,17.0,7.87,0.0
2016,3,1,7,0,237.0,20.0,2.1,15.0,34.0,16.41,1.74
2016,3,1,7,15,365.5,31.5,2.25,15.0,77.5,26.0,16.36
2016,3,1,7,30,494.0,43.0,2.4,15.0,121.0,35.67,25.64
2016,3,1,7,45,567.0,50.5,2.55,15.0,171.0,41.83,31.5
2016,3,1,8,0,640.0,58.0,2.7,15.0,221.0,48.02,37.22
2016,3,1,8,15,386.0,100.0,2.6,15.0,204.5,72.07,58.61
2016,3,1,8,30,132.0,142.0,2.5,15.0,188.0,97.5,80.93
2016,3,1,8,45,202.0,157.5,2.45,15.5,239.5,114.05,87.65
2016,3,1,9,0,272.0,173.0,2.4,16.0,291.0,148.38,107.83
2016,3,1,9,15,558.0,127.0,2.4,16.0,399.5,191.76,129.34
2016,3,1,9,30,844.0,81.0,2.4,16.0,508.0,266.91,181.65
2016,3,1,9,45,867.0,80.5,2.4,16.5,548.5,332.8,239.68
2016,3,1,10,0,890.0,80.0,2.4,17.0,589.0,397.49,296.61
2016,3,1,10,15,901.5,81.5,2.4,17.0,622.0,460.43,351.74
2016,3,1,10,30,913.0,83.0,2.4,17.0,655.0,523.15,405.05
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.0,583.3,454.73
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,642.34,501.96
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.0,698.06,545.04
2016,3,1,11,30,941.0,87.0,2.3,17.0,743.0,751.83,585.41
2016,3,1,11,45,945.5,86.5,2.25,17.0,754.0,801.16,620.23
2016,3,1,12,0,950.0,86.0,2.2,17.0,765.0,847.93,651.84
2016,3,1,12,15,951.0,86.0,2.15,17.0,767.0,889.54,679.53
2016,3,1,12,30,952.0,86.0,2.1,17.0,769.0,927.92,704.8
2016,3,1,12,45,952.0,85.5,2.1,17.0,763.0,961.46,727.2
2016,3,1,13,0,952.0,85.0,2.1,17.0,757.0,991.38,747.21
2016,3,1,13,15,948.5,84.0,2.1,17.0,742.5,1013.63,762.18
2016,3,1,13,30,945.0,83.0,2.1,17.0,728.0,1031.86,774.69
2016,3,1,13,45,937.0,83.0,2.1,17.0,705.5,1042.73,782.53
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,1049.43,787.89
2016,3,1,14,15,919.0,81.5,2.15,17.0,652.5,1048.12,788.86
2016,3,1,14,30,909.0,80.0,2.2,17.0,622.0,1042.68,787.35
2016,3,1,14,45,895.0,78.5,2.3,17.0,585.0,1029.13,781.22
2016,3,1,15,0,881.0,77.0,2.4,17.0,548.0,1011.74,772.6
2016,3,1,15,15,861.5,74.5,2.4,16.5,505.5,983.84,757.12
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,964.52,747.49
2016,3,1,15,45,816.0,69.0,2.45,16.0,416.0,922.75,721.01
2016,3,1,16,0,790.0,66.0,2.5,16.0,369.0,878.38,692.19
2016,3,1,16,15,751.0,61.5,2.4,15.5,318.5,817.59,650.56
2016,3,1,16,30,712.0,57.0,2.3,15.0,268.0,755.68,606.59
2016,3,1,16,45,653.0,51.5,2.25,15.0,216.5,674.34,545.12
2016,3,1,17,0,594.0,46.0,2.2,15.0,165.0,594.18,481.5
2016,3,1,17,15,495.0,38.0,2.1,14.5,117.5,489.87,395.99
2016,3,1,17,30,396.0,30.0,2.0,14.0,70.0,385.23,300.19
2016,3,1,17,45,198.0,15.0,1.95,14.0,35.0,191.24,21.78
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.5,2.25,13.5,10.5,8.26,0.0
2016,3,2,7,0,0.0,21.0,2.4,14.0,21.0,15.9,3.34
2016,3,2,7,15,29.5,40.0,2.45,14.0,45.0,29.72,19.76
2016,3,2,7,30,59.0,59.0,2.5,14.0,69.0,43.01,32.25
2016,3,2,7,45,71.5,80.5,2.55,14.5,96.5,57.53,45.49
2016,3,2,8,0,84.0,102.0,2.6,15.0,124.0,71.69,58.18
2016,3,2,8,15,93.5,123.0,2.5,15.0,152.0,85.18,70.15
2016,3,2,8,30,103.0,144.0,2.4,15.0,180.0,98.31,81.61
2016,3,2,8,45,172.0,162.0,2.3,15.5,232.5,115.62,89.36
2016,3,2,9,0,241.0,180.0,2.2,16.0,285.0,149.56,109.95
2016,3,2,9,15,350.0,179.0,2.15,16.0,349.0,189.34,136.31
2016,3,2,9,30,459.0,178.0,2.1,16.0,413.0,244.22,177.8
2016,3,2,9,45,452.0,196.0,2.1,16.0,442.0,291.18,218.83
2016,3,2,10,0,445.0,214.0,2.1,16.0,471.0,337.31,258.87
2016,3,2,10,15,408.5,238.0,2.1,16.0,484.0,374.61,291.46
2016,3,2,10,30,372.0,262.0,2.1,16.0,497.0,400.93,314.33
2016,3,2,10,45,343.0,281.5,2.15,16.5,504.5,429.2,337.12
2016,3,2,11,0,314.0,301.0,2.2,17.0,512.0,454.2,356.47
2016,3,2,11,15,340.0,303.0,2.25,17.0,537.0,496.41,389.54
2016,3,2,11,30,366.0,305.0,2.3,17.0,562.0,540.3,423.41
2016,3,2,11,45,299.5,324.5,2.4,17.0,537.0,532.82,417.33
2016,3,2,12,0,233.0,344.0,2.5,17.0,512.0,503.0,394.59
2016,3,2,12,15,261.0,339.5,2.5,17.0,528.0,554.91,434.26
2016,3,2,12,30,289.0,335.0,2.5,17.0,544.0,591.62,462.12
2016,3,2,12,45,309.0,327.5,2.55,17.0,548.5,618.61,482.92
2016,3,2,13,0,329.0,320.0,2.6,17.0,553.0,645.21,503.47
2016,3,2,13,15,319.5,319.0,2.55,17.0,542.0,649.89,506.83
2016,3,2,13,30,310.0,318.0,2.5,17.0,531.0,652.72,509.01
2016,3,2,13,45,177.5,296.5,2.5,17.0,418.0,484.22,382.05
2016,3,2,14,0,45.0,275.0,2.5,17.0,305.0,309.49,245.02
2016,3,2,14,15,111.0,276.0,2.45,16.5,344.5,407.43,325.07
2016,3,2,14,30,177.0,277.0,2.4,16.0,384.0,482.43,385.49
2016,3,2,14,45,118.0,253.0,2.4,16.0,322.5,398.76,319.85
2016,3,2,15,0,59.0,229.0,2.4,16.0,261.0,290.36,233.93
2016,3,2,15,15,55.0,210.5,2.4,16.0,238.5,268.91,217.74
2016,3,2,15,30,51.0,192.0,2.4,16.0,216.0,247.2,200.86
2016,3,2,15,45,149.0,173.0,2.45,16.0,233.0,346.68,285.24
2016,3,2,16,0,247.0,154.0,2.5,16.0,250.0,441.07,363.28
2016,3,2,16,15,223.0,137.5,2.5,15.5,215.5,395.95,327.86
2016,3,2,16,30,199.0,121.0,2.5,15.0,181.0,351.29,292.49
2016,3,2,16,45,179.0,100.0,2.55,15.0,146.0,304.02,253.54
2016,3,2,17,0,159.0,79.0,2.6,15.0,111.0,256.94,213.41
2016,3,2,17,15,121.0,58.5,2.55,14.5,79.0,196.53,160.78
2016,3,2,17,30,83.0,38.0,2.5,14.0,47.0,137.42,106.65
2016,3,2,17,45,41.5,19.0,2.45,14.0,23.5,57.66,11.15
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
