Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,1.5,14.5,6.0,4.72,0.0
2016,3,3,7,0,0.0,12.0,1.4,15.0,12.0,9.12,0.23
2016,3,3,7,15,0.0,25.0,1.55,15.0,25.0,19.07,10.71
2016,3,3,7,30,0.0,38.0,1.7,15.0,38.0,29.05,19.96
2016,3,3,7,45,0.0,54.0,1.85,15.0,54.0,40.96,30.81
2016,3,3,8,0,0.0,70.0,2.0,15.0,70.0,52.62,41.34
2016,3,3,8,15,0.0,86.0,2.0,15.0,86.0,64.18,51.63
2016,3,3,8,30,0.0,102.0,2.0,15.0,102.0,75.64,61.67
2016,3,3,8,45,30.5,142.0,2.05,15.5,155.5,101.23,79.53
2016,3,3,9,0,61.0,182.0,2.1,16.0,209.0,134.64,104.82
2016,3,3,9,15,63.0,201.0,2.05,16.0,231.0,155.58,121.3
2016,3,3,9,30,65.0,220.0,2.0,16.0,253.0,177.17,138.74
2016,3,3,9,45,157.5,239.5,2.0,16.5,328.5,229.06,177.67
2016,3,3,10,0,250.0,259.0,2.0,17.0,404.0,295.9,229.28
2016,3,3,10,15,183.5,277.5,2.05,17.0,387.5,298.93,233.93
2016,3,3,10,30,117.0,296.0,2.1,17.0,371.0,298.0,234.39
2016,3,3,10,45,126.0,309.5,2.2,17.0,392.5,326.43,257.1
2016,3,3,11,0,135.0,323.0,2.3,17.0,414.0,356.04,280.44
2016,3,3,11,15,179.0,330.5,2.4,17.0,455.0,404.26,318.41
2016,3,3,11,30,223.0,338.0,2.5,17.0,496.0,456.71,359.36
2016,3,3,11,45,228.0,338.0,2.65,17.0,501.5,476.98,375.31
2016,3,3,12,0,233.0,338.0,2.8,17.0,507.0,496.85,391.06
2016,3,3,12,15,252.5,339.5,2.75,16.5,523.0,547.38,429.99
2016,3,3,12,30,272.0,341.0,2.7,16.0,539.0,582.36,457.17
2016,3,3,12,45,277.0,337.0,2.65,16.0,537.0,598.97,469.67
2016,3,3,13,0,282.0,333.0,2.6,16.0,535.0,614.52,481.48
2016,3,3,13,15,288.0,321.5,2.4,16.0,524.5,621.88,486.84
2016,3,3,13,30,294.0,310.0,2.2,16.0,514.0,627.76,491.13
2016,3,3,13,45,239.5,309.5,2.05,16.0,472.0,559.99,440.2
2016,3,3,14,0,185.0,309.0,1.9,16.0,430.0,513.25,404.33
2016,3,3,14,15,172.5,294.5,1.75,16.0,403.5,491.15,388.05
2016,3,3,14,30,160.0,280.0,1.6,16.0,377.0,467.85,370.65
2016,3,3,14,45,83.5,231.5,1.5,16.0,282.0,312.55,250.17
2016,3,3,15,0,7.0,183.0,1.4,16.0,187.0,163.26,129.42
2016,3,3,15,15,60.0,194.0,1.4,16.0,222.5,252.73,204.68
2016,3,3,15,30,113.0,205.0,1.4,16.0,258.0,348.05,281.99
2016,3,3,15,45,56.5,162.0,1.4,16.0,188.5,218.84,177.73
2016,3,3,16,0,0.0,119.0,1.4,16.0,119.0,101.1,79.52
2016,3,3,16,15,0.0,102.5,1.4,16.0,102.5,86.71,67.87
2016,3,3,16,30,0.0,86.0,1.4,16.0,86.0,72.21,55.76
2016,3,3,16,45,0.0,69.5,1.4,16.0,69.5,57.57,43.34
2016,3,3,17,0,0.0,53.0,1.4,16.0,53.0,42.7,30.55
2016,3,3,17,15,0.0,37.5,1.4,15.5,37.5,28.68,18.42
2016,3,3,17,30,0.0,22.0,1.4,15.0,22.0,16.77,7.94
2016,3,3,17,45,0.0,11.0,1.45,15.0,11.0,8.36,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,11.0,1.45,14.5,11.0,8.65,0.0
2016,3,4,7,0,0.0,22.0,1.6,15.0,22.0,16.74,6.12
2016,3,4,7,15,14.5,42.0,1.75,15.0,44.5,31.18,21.19
2016,3,4,7,30,29.0,62.0,1.9,15.0,67.0,45.21,34.18
2016,3,4,7,45,41.0,83.0,2.05,15.0,93.0,59.61,47.31
2016,3,4,8,0,53.0,104.0,2.2,15.0,119.0,73.77,60.04
2016,3,4,8,15,61.5,125.0,2.3,15.0,145.5,87.64,72.31
2016,3,4,8,30,70.0,146.0,2.4,15.0,172.0,101.26,84.15
2016,3,4,8,45,35.0,144.5,2.55,15.5,157.5,103.01,80.91
2016,3,4,9,0,0.0,143.0,2.7,16.0,143.0,105.68,83.31
2016,3,4,9,15,0.0,107.0,2.8,16.0,107.0,81.48,62.96
2016,3,4,9,30,0.0,71.0,2.9,16.0,71.0,54.53,40.31
2016,3,4,9,45,0.0,75.5,3.05,16.0,75.5,58.04,43.15
2016,3,4,10,0,0.0,80.0,3.2,16.0,80.0,61.56,45.96
2016,3,4,10,15,5.0,147.0,3.2,16.0,150.5,115.18,90.11
2016,3,4,10,30,10.0,214.0,3.2,16.0,221.0,170.22,134.72
2016,3,4,10,45,5.0,184.5,3.2,16.0,188.0,145.93,114.79
2016,3,4,11,0,0.0,155.0,3.2,16.0,155.0,120.46,93.91
2016,3,4,11,15,2.5,178.0,3.25,16.0,180.0,140.83,110.47
2016,3,4,11,30,5.0,201.0,3.3,16.0,205.0,161.93,127.49
2016,3,4,11,45,2.5,170.5,3.35,16.0,172.5,135.9,106.27
2016,3,4,12,0,0.0,140.0,3.4,16.0,140.0,109.5,84.73
2016,3,4,12,15,1.5,162.5,3.4,16.0,164.0,129.44,101.03
2016,3,4,12,30,3.0,185.0,3.4,16.0,188.0,150.03,117.75
2016,3,4,12,45,1.5,134.0,3.4,16.0,135.5,106.49,82.33
2016,3,4,13,0,0.0,83.0,3.4,16.0,83.0,64.06,47.53
2016,3,4,13,15,0.0,81.5,3.25,16.0,81.5,62.88,46.62
2016,3,4,13,30,0.0,80.0,3.1,16.0,80.0,61.7,45.69
2016,3,4,13,45,0.0,62.0,3.0,16.0,62.0,47.72,34.17
2016,3,4,14,0,0.0,44.0,2.9,16.0,44.0,33.8,22.64
2016,3,4,14,15,0.0,49.0,2.9,16.0,49.0,37.64,25.89
2016,3,4,14,30,0.0,54.0,2.9,16.0,54.0,41.47,29.15
2016,3,4,14,45,0.0,80.5,2.9,16.0,80.5,61.94,46.32
2016,3,4,15,0,0.0,107.0,2.9,16.0,107.0,84.0,64.8
2016,3,4,15,15,0.0,105.0,3.0,16.0,105.0,82.71,63.88
2016,3,4,15,30,0.0,103.0,3.1,16.0,103.0,81.58,63.13
2016,3,4,15,45,0.0,73.5,3.25,16.0,73.5,56.42,42.17
2016,3,4,16,0,0.0,44.0,3.4,16.0,44.0,33.63,23.0
2016,3,4,16,15,0.0,38.0,3.55,15.5,38.0,29.01,19.17
2016,3,4,16,30,0.0,32.0,3.7,15.0,32.0,24.4,15.29
2016,3,4,16,45,0.0,25.5,3.85,15.0,25.5,19.41,10.99
2016,3,4,17,0,0.0,19.0,4.0,15.0,19.0,14.44,6.66
2016,3,4,17,15,0.0,13.5,4.1,15.0,13.5,10.24,2.97
2016,3,4,17,30,0.0,8.0,4.2,15.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,4.3,15.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,12.5,5.45,15.5,12.5,9.83,0.0
2016,3,5,7,0,0.0,25.0,5.8,16.0,25.0,18.87,8.32
2016,3,5,7,15,29.0,45.5,6.05,16.0,50.5,33.61,23.22
2016,3,5,7,30,58.0,66.0,6.3,16.0,76.0,47.7,36.22
2016,3,5,7,45,74.5,87.5,6.55,16.0,105.0,62.14,49.36
2016,3,5,8,0,91.0,109.0,6.8,16.0,134.0,76.25,62.03
2016,3,5,8,15,102.0,130.0,6.7,16.0,163.5,89.66,73.89
2016,3,5,8,30,113.0,151.0,6.6,16.0,193.0,102.74,85.25
2016,3,5,8,45,56.5,127.0,6.5,16.0,148.0,93.39,72.48
2016,3,5,9,0,0.0,103.0,6.4,16.0,103.0,78.11,60.36
2016,3,5,9,15,11.5,151.5,6.45,16.0,158.0,115.11,90.57
2016,3,5,9,30,23.0,200.0,6.5,16.0,213.0,154.16,122.23
2016,3,5,9,45,11.5,152.5,6.55,16.0,159.0,119.44,93.81
2016,3,5,10,0,0.0,105.0,6.6,16.0,105.0,80.78,61.92
2016,3,5,10,15,0.0,118.0,6.75,16.0,118.0,90.86,70.16
2016,3,5,10,30,0.0,131.0,6.9,16.0,131.0,101.09,78.47
2016,3,5,10,45,0.0,105.0,7.1,16.5,105.0,81.08,61.7
2016,3,5,11,0,0.0,79.0,7.3,17.0,79.0,60.91,44.87
2016,3,5,11,15,0.0,92.5,7.45,17.0,92.5,71.42,53.49
2016,3,5,11,30,0.0,106.0,7.6,17.0,106.0,82.06,62.19
2016,3,5,11,45,12.0,194.5,7.75,17.0,203.5,162.63,128.27
2016,3,5,12,0,24.0,283.0,7.9,17.0,301.0,248.45,197.74
2016,3,5,12,15,30.5,295.0,8.2,16.5,318.0,283.88,226.74
2016,3,5,12,30,37.0,307.0,8.5,16.0,335.0,305.63,244.94
2016,3,5,12,45,22.0,259.0,8.85,16.0,275.5,232.45,185.81
2016,3,5,13,0,7.0,211.0,9.2,16.0,216.0,177.58,140.91
2016,3,5,13,15,6.5,207.0,9.7,16.0,212.0,174.59,138.64
2016,3,5,13,30,6.0,203.0,10.2,16.0,208.0,171.56,136.31
2016,3,5,13,45,3.0,110.0,10.7,16.0,112.5,88.69,68.21
2016,3,5,14,0,0.0,17.0,11.2,16.0,17.0,13.03,5.23
2016,3,5,14,15,0.0,18.0,11.5,16.0,18.0,13.79,5.89
2016,3,5,14,30,0.0,19.0,11.8,16.0,19.0,14.55,6.54
2016,3,5,14,45,0.0,29.0,12.15,16.0,29.0,22.21,13.01
2016,3,5,15,0,0.0,39.0,12.5,16.0,39.0,29.87,19.5
2016,3,5,15,15,0.0,36.5,12.7,16.0,36.5,27.93,17.92
2016,3,5,15,30,0.0,34.0,12.9,16.0,34.0,25.99,16.34
2016,3,5,15,45,0.0,23.0,13.1,16.0,23.0,17.54,9.24
2016,3,5,16,0,0.0,12.0,13.3,16.0,12.0,9.13,2.11
2016,3,5,16,15,0.0,10.5,13.3,16.0,10.5,7.98,1.15
2016,3,5,16,30,0.0,9.0,13.3,16.0,9.0,6.83,0.17
2016,3,5,16,45,0.0,7.0,13.3,16.0,7.0,5.31,0.0
2016,3,5,17,0,0.0,5.0,13.3,16.0,5.0,3.79,0.0
2016,3,5,17,15,0.0,3.5,13.1,15.5,3.5,2.65,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.51,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.75,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,63.5,17.5,6.2,13.5,22.5,13.77,0.0
2016,3,6,7,0,127.0,35.0,6.1,14.0,45.0,25.96,14.51
2016,3,6,7,15,239.5,51.0,6.05,14.0,88.5,38.04,27.37
2016,3,6,7,30,352.0,67.0,6.0,14.0,132.0,50.0,38.6
2016,3,6,7,45,423.5,79.0,5.95,14.0,180.5,58.85,46.87
2016,3,6,8,0,495.0,91.0,5.9,14.0,229.0,67.64,54.88
2016,3,6,8,15,547.0,98.5,5.9,14.0,279.0,76.11,62.42
2016,3,6,8,30,599.0,106.0,5.9,14.0,329.0,80.98,66.64
2016,3,6,8,45,633.5,113.0,5.95,14.5,376.5,100.47,69.6
2016,3,6,9,0,668.0,120.0,6.0,15.0,424.0,156.08,98.82
2016,3,6,9,15,694.5,124.5,5.9,15.0,467.5,213.0,141.77
2016,3,6,9,30,721.0,129.0,5.8,15.0,511.0,273.09,193.23
2016,3,6,9,45,744.5,130.5,5.75,15.0,550.5,332.82,246.79
2016,3,6,10,0,768.0,132.0,5.7,15.0,590.0,394.63,302.32
2016,3,6,10,15,782.0,134.5,5.5,15.0,622.5,455.03,355.93
2016,3,6,10,30,796.0,137.0,5.3,15.0,655.0,516.19,408.72
2016,3,6,10,45,812.0,136.0,5.15,15.0,681.5,574.31,457.76
2016,3,6,11,0,828.0,135.0,5.0,15.0,708.0,632.32,505.31
2016,3,6,11,15,834.0,136.0,4.95,15.0,726.0,685.19,547.91
2016,3,6,11,30,840.0,137.0,4.9,15.0,744.0,736.41,588.2
2016,3,6,11,45,843.0,138.0,4.9,15.0,753.5,783.47,624.73
2016,3,6,12,0,846.0,139.0,4.9,15.0,763.0,828.12,658.19
2016,3,6,12,15,846.0,139.0,5.0,15.0,764.0,866.69,686.67
2016,3,6,12,30,846.0,139.0,5.1,15.0,765.0,902.17,712.95
2016,3,6,12,45,861.0,130.0,5.25,15.0,762.0,938.76,740.42
2016,3,6,13,0,876.0,121.0,5.4,15.0,759.0,972.33,765.78
2016,3,6,13,15,871.0,120.0,5.55,15.0,743.5,992.34,781.55
2016,3,6,13,30,866.0,119.0,5.7,15.0,728.0,1008.41,794.75
2016,3,6,13,45,754.0,153.0,5.9,15.0,671.5,960.65,762.24
2016,3,6,14,0,642.0,187.0,6.1,15.0,615.0,897.72,718.34
2016,3,6,14,15,621.5,183.0,6.25,15.0,582.5,881.6,708.52
2016,3,6,14,30,601.0,179.0,6.4,15.0,550.0,861.94,695.83
2016,3,6,14,45,395.5,214.5,6.55,15.0,453.0,684.8,558.63
2016,3,6,15,0,190.0,250.0,6.7,15.0,356.0,470.87,386.83
2016,3,6,15,15,111.0,219.5,6.8,14.5,280.5,357.15,294.92
2016,3,6,15,30,32.0,189.0,6.9,14.0,205.0,221.34,181.75
2016,3,6,15,45,66.0,178.5,7.0,14.0,207.0,247.29,205.56
2016,3,6,16,0,100.0,168.0,7.1,14.0,209.0,272.45,228.46
2016,3,6,16,15,86.0,148.5,7.15,14.0,180.0,238.79,200.32
2016,3,6,16,30,72.0,129.0,7.2,14.0,151.0,205.58,172.16
2016,3,6,16,45,54.5,106.5,7.3,14.0,121.5,165.17,137.29
2016,3,6,17,0,37.0,84.0,7.4,14.0,92.0,125.13,102.2
2016,3,6,17,15,20.0,61.5,7.5,14.0,66.0,85.58,67.22
2016,3,6,17,30,3.0,39.0,7.6,14.0,40.0,38.27,25.87
2016,3,6,17,45,1.5,19.5,7.7,14.0,20.0,15.95,4.01
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,5.0,6.1,12.0,5.0,3.78,0.0
2016,3,7,7,0,0.0,10.0,6.2,12.0,10.0,7.58,0.45
2016,3,7,7,15,0.0,19.5,6.45,12.0,19.5,14.83,7.37
2016,3,7,7,30,0.0,29.0,6.7,12.0,29.0,22.1,14.11
2016,3,7,7,45,0.0,39.5,6.95,12.0,39.5,30.16,21.54
2016,3,7,8,0,0.0,50.0,7.2,12.0,50.0,38.25,28.91
2016,3,7,8,15,0.0,60.5,7.3,12.0,60.5,46.35,36.21
2016,3,7,8,30,0.0,71.0,7.4,12.0,71.0,54.48,43.43
2016,3,7,8,45,0.0,72.0,7.5,12.0,72.0,55.26,41.92
2016,3,7,9,0,0.0,73.0,7.6,12.0,73.0,56.05,42.47
2016,3,7,9,15,258.0,124.0,7.55,12.0,262.0,135.8,98.36
2016,3,7,9,30,516.0,175.0,7.5,12.0,451.0,255.37,189.19
2016,3,7,9,45,633.0,156.0,7.5,12.0,519.5,319.16,242.47
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,392.25,305.44
2016,3,7,10,15,379.5,175.0,7.55,12.0,403.5,312.64,251.05
2016,3,7,10,30,9.0,213.0,7.6,12.0,219.0,168.79,135.9
2016,3,7,10,45,324.5,207.5,7.65,12.0,433.5,366.0,299.57
2016,3,7,11,0,640.0,202.0,7.7,12.0,648.0,579.49,474.18
2016,3,7,11,15,602.0,222.5,7.85,12.0,650.5,612.31,501.58
2016,3,7,11,30,564.0,243.0,8.0,12.0,653.0,636.03,521.49
2016,3,7,11,45,729.0,177.5,8.15,12.0,714.5,739.69,607.47
2016,3,7,12,0,894.0,112.0,8.3,12.0,776.0,830.78,681.28
2016,3,7,12,15,707.0,190.0,8.5,12.0,716.0,806.65,661.58
2016,3,7,12,30,520.0,268.0,8.7,12.0,656.0,743.52,609.27
2016,3,7,12,45,568.0,248.0,8.9,12.0,668.0,791.2,649.07
2016,3,7,13,0,616.0,228.0,9.1,12.0,680.0,845.39,693.42
2016,3,7,13,15,730.5,178.0,9.25,12.0,703.5,927.2,758.99
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,997.6,813.83
2016,3,7,13,45,620.5,203.0,9.6,12.5,635.5,879.96,723.09
2016,3,7,14,0,396.0,278.0,9.8,13.0,544.0,713.28,587.48
2016,3,7,14,15,279.5,284.0,9.9,13.0,467.5,610.03,503.78
2016,3,7,14,30,163.0,290.0,10.0,13.0,391.0,479.66,396.62
2016,3,7,14,45,89.0,245.5,10.1,13.0,300.5,332.05,275.12
2016,3,7,15,0,15.0,201.0,10.2,13.0,210.0,188.43,153.74
2016,3,7,15,15,268.0,176.5,10.2,13.0,308.0,486.13,410.7
2016,3,7,15,30,521.0,152.0,10.2,13.0,406.0,735.38,619.46
2016,3,7,15,45,265.5,148.0,10.2,13.0,277.0,447.57,380.64
2016,3,7,16,0,10.0,144.0,10.2,13.0,148.0,136.58,111.39
2016,3,7,16,15,5.0,126.0,10.2,13.0,128.0,116.12,94.13
2016,3,7,16,30,0.0,108.0,10.2,13.0,108.0,95.85,76.72
2016,3,7,16,45,0.0,88.0,10.2,13.0,88.0,77.7,61.14
2016,3,7,17,0,0.0,68.0,10.2,13.0,68.0,59.16,45.04
2016,3,7,17,15,0.0,49.0,10.25,13.0,49.0,41.31,29.39
2016,3,7,17,30,0.0,30.0,10.3,13.0,30.0,22.93,13.3
2016,3,7,17,45,0.0,17.0,10.4,13.0,17.0,12.95,2.74
2016,3,7,18,0,0.0,4.0,10.5,13.0,4.0,3.15,0.0
2016,3,7,18,15,0.0,2.0,10.45,12.5,2.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,135.5,16.5,5.1,11.5,29.0,12.63,0.0
2016,3,8,7,0,271.0,33.0,5.1,12.0,58.0,27.05,16.59
2016,3,8,7,15,381.0,44.0,5.0,12.0,104.0,35.92,25.95
2016,3,8,7,30,491.0,55.0,4.9,12.0,150.0,44.86,34.47
2016,3,8,7,45,553.5,63.5,4.8,12.5,200.5,51.41,40.57
2016,3,8,8,0,616.0,72.0,4.7,13.0,251.0,57.92,46.43
2016,3,8,8,15,659.5,77.5,4.6,13.0,301.5,61.93,50.0
2016,3,8,8,30,703.0,83.0,4.5,13.0,352.0,65.93,53.47
2016,3,8,8,45,730.5,88.5,4.4,13.5,399.5,87.09,56.65
2016,3,8,9,0,758.0,94.0,4.3,14.0,447.0,146.91,87.59
2016,3,8,9,15,779.0,97.5,4.1,14.0,490.5,211.81,137.12
2016,3,8,9,30,800.0,101.0,3.9,14.0,534.0,274.11,190.85
2016,3,8,9,45,623.5,164.5,3.75,14.0,516.5,322.79,241.56
2016,3,8,10,0,447.0,228.0,3.6,14.0,499.0,347.82,270.04
2016,3,8,10,15,541.0,206.5,3.5,14.0,551.5,406.18,318.45
2016,3,8,10,30,635.0,185.0,3.4,14.0,604.0,477.71,377.12
2016,3,8,10,45,750.5,148.5,3.35,14.0,662.0,552.5,438.06
2016,3,8,11,0,866.0,112.0,3.3,14.0,720.0,634.66,503.91
2016,3,8,11,15,870.0,113.0,3.15,14.0,736.5,682.24,541.47
2016,3,8,11,30,874.0,114.0,3.0,14.0,753.0,732.12,579.6
2016,3,8,11,45,627.0,219.5,2.9,14.0,681.0,700.95,552.76
2016,3,8,12,0,380.0,325.0,2.8,14.0,609.0,615.03,485.04
2016,3,8,12,15,203.0,309.0,2.75,14.0,461.0,457.1,363.92
2016,3,8,12,30,26.0,293.0,2.7,14.0,313.0,263.41,209.16
2016,3,8,12,45,454.0,201.5,2.7,14.0,537.0,640.68,512.33
2016,3,8,13,0,882.0,110.0,2.7,14.0,761.0,953.69,737.89
2016,3,8,13,15,535.5,226.5,2.9,14.0,619.5,780.28,612.19
2016,3,8,13,30,189.0,343.0,3.1,14.0,478.0,534.34,423.69
2016,3,8,13,45,240.5,324.0,3.35,14.0,490.0,573.86,458.05
2016,3,8,14,0,292.0,305.0,3.6,14.0,502.0,637.85,508.8
2016,3,8,14,15,196.5,295.5,3.6,14.0,426.0,513.0,412.33
2016,3,8,14,30,101.0,286.0,3.6,14.0,350.0,386.06,311.97
2016,3,8,14,45,73.0,259.5,3.6,14.0,304.0,331.57,269.05
2016,3,8,15,0,45.0,233.0,3.6,14.0,258.0,276.47,224.63
2016,3,8,15,15,72.5,223.0,3.4,13.5,260.5,297.54,243.96
2016,3,8,15,30,100.0,213.0,3.2,13.0,263.0,318.25,262.79
2016,3,8,15,45,50.0,138.5,3.05,13.0,163.5,180.96,149.29
2016,3,8,16,0,0.0,64.0,2.9,13.0,64.0,49.06,36.44
2016,3,8,16,15,0.0,55.5,2.7,13.0,55.5,42.49,30.97
2016,3,8,16,30,0.0,47.0,2.5,13.0,47.0,35.93,25.39
2016,3,8,16,45,0.0,38.5,2.4,13.0,38.5,29.39,19.74
2016,3,8,17,0,0.0,30.0,2.3,13.0,30.0,22.86,14.03
2016,3,8,17,15,0.0,22.0,1.85,12.5,22.0,16.73,8.65
2016,3,8,17,30,0.0,14.0,1.4,12.0,14.0,10.63,3.23
2016,3,8,17,45,0.0,8.0,0.95,12.0,8.0,6.06,0.0
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.57,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,9.52,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,19.09,10.2
2016,3,9,7,15,0.0,45.0,3.9,14.0,45.0,33.66,23.84
2016,3,9,7,30,0.0,65.0,3.8,14.0,65.0,47.93,36.96
2016,3,9,7,45,4.5,85.5,3.7,14.0,87.0,62.41,50.13
2016,3,9,8,0,9.0,106.0,3.6,14.0,109.0,76.78,63.01
2016,3,9,8,15,15.0,125.0,3.4,14.0,131.0,90.12,74.77
2016,3,9,8,30,21.0,144.0,3.2,14.0,153.0,103.36,86.26
2016,3,9,8,45,67.5,174.0,3.05,14.5,205.5,122.02,96.43
2016,3,9,9,0,114.0,204.0,2.9,15.0,258.0,152.4,117.55
2016,3,9,9,15,72.0,209.0,2.8,15.0,244.5,162.58,126.95
2016,3,9,9,30,30.0,214.0,2.7,15.0,231.0,164.79,130.39
2016,3,9,9,45,155.0,242.0,2.65,15.0,336.0,229.58,179.18
2016,3,9,10,0,280.0,270.0,2.6,15.0,441.0,313.73,244.63
2016,3,9,10,15,205.5,292.0,2.6,15.0,421.0,318.13,250.59
2016,3,9,10,30,131.0,314.0,2.6,15.0,401.0,317.14,251.11
2016,3,9,10,45,157.0,327.0,2.6,15.5,435.5,355.49,281.17
2016,3,9,11,0,183.0,340.0,2.6,16.0,470.0,396.82,313.1
2016,3,9,11,15,181.0,349.0,2.65,16.0,480.0,419.25,330.63
2016,3,9,11,30,179.0,358.0,2.7,16.0,490.0,441.23,347.7
2016,3,9,11,45,217.0,358.5,2.75,16.0,520.5,485.02,382.0
2016,3,9,12,0,255.0,359.0,2.8,16.0,551.0,547.22,429.53
2016,3,9,12,15,167.5,356.0,2.85,16.0,482.0,472.1,371.53
2016,3,9,12,30,80.0,353.0,2.9,16.0,413.0,386.37,304.57
2016,3,9,12,45,52.0,319.0,2.95,16.5,358.5,334.1,263.58
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,259.14,204.17
2016,3,9,13,15,20.0,269.5,3.0,17.0,285.0,243.39,192.02
2016,3,9,13,30,16.0,254.0,3.0,17.0,266.0,227.19,179.31
2016,3,9,13,45,58.0,285.5,3.05,17.0,325.5,325.26,258.42
2016,3,9,14,0,100.0,317.0,3.1,17.0,385.0,407.77,323.81
2016,3,9,14,15,113.5,304.5,3.1,17.0,378.5,413.54,329.09
2016,3,9,14,30,127.0,292.0,3.1,17.0,372.0,443.51,353.12
2016,3,9,14,45,152.5,274.5,3.1,17.0,365.0,454.63,363.41
2016,3,9,15,0,178.0,257.0,3.1,17.0,358.0,464.69,373.05
2016,3,9,15,15,101.0,222.5,3.1,16.5,279.0,324.95,263.28
2016,3,9,15,30,24.0,188.0,3.1,16.0,200.0,189.62,152.86
2016,3,9,15,45,20.0,169.5,3.1,16.0,179.0,169.43,136.85
2016,3,9,16,0,16.0,151.0,3.1,16.0,158.0,149.26,120.46
2016,3,9,16,15,10.5,132.5,3.05,15.5,137.0,127.78,102.87
2016,3,9,16,30,5.0,114.0,3.0,15.0,116.0,106.5,85.13
2016,3,9,16,45,2.5,94.5,2.95,15.0,95.5,86.82,68.43
2016,3,9,17,0,0.0,75.0,2.9,15.0,75.0,67.0,51.35
2016,3,9,17,15,0.0,55.0,2.9,15.0,55.0,48.17,35.02
2016,3,9,17,30,0.0,35.0,2.9,15.0,35.0,28.39,17.82
2016,3,9,17,45,0.0,20.5,2.9,15.0,20.5,15.65,5.39
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,136.0,17.5,5.7,14.5,31.5,13.4,0.0
2016,3,10,7,0,272.0,35.0,5.8,15.0,63.0,28.56,18.22
2016,3,10,7,15,375.0,46.5,5.8,15.0,109.0,37.76,27.35
2016,3,10,7,30,478.0,58.0,5.8,15.0,155.0,46.97,35.98
2016,3,10,7,45,539.0,66.0,5.85,15.0,204.5,53.02,41.62
2016,3,10,8,0,600.0,74.0,5.9,15.0,254.0,59.06,47.07
2016,3,10,8,15,652.5,73.0,6.0,15.0,301.5,58.48,46.52
2016,3,10,8,30,705.0,72.0,6.1,15.0,349.0,62.99,50.41
2016,3,10,8,45,491.5,133.5,6.25,15.5,338.5,106.54,76.21
2016,3,10,9,0,278.0,195.0,6.4,16.0,328.0,162.84,119.47
2016,3,10,9,15,307.0,210.0,6.4,16.0,369.5,202.39,149.33
2016,3,10,9,30,336.0,225.0,6.4,16.0,411.0,245.89,184.98
2016,3,10,9,45,189.0,240.0,6.4,16.0,346.0,238.42,185.76
2016,3,10,10,0,42.0,255.0,6.4,16.0,281.0,209.48,166.5
2016,3,10,10,15,36.0,261.0,6.35,16.0,284.0,217.73,173.33
2016,3,10,10,30,30.0,267.0,6.3,16.0,287.0,225.09,179.27
2016,3,10,10,45,73.5,303.0,6.3,16.0,355.0,282.88,225.9
2016,3,10,11,0,117.0,339.0,6.3,16.0,423.0,356.04,284.55
2016,3,10,11,15,108.5,346.0,6.2,16.0,425.0,358.26,286.27
2016,3,10,11,30,100.0,353.0,6.1,16.0,427.0,368.48,294.27
2016,3,10,11,45,100.5,356.0,6.0,16.5,431.5,380.87,303.53
2016,3,10,12,0,101.0,359.0,5.9,17.0,436.0,393.04,312.53
2016,3,10,12,15,152.0,364.5,5.75,17.0,480.0,466.8,371.09
2016,3,10,12,30,203.0,370.0,5.6,17.0,524.0,528.49,419.7
2016,3,10,12,45,125.5,347.5,5.45,17.0,442.5,448.69,356.28
2016,3,10,13,0,48.0,325.0,5.3,17.0,361.0,341.33,270.65
2016,3,10,13,15,24.0,197.5,5.1,16.5,215.5,196.41,155.87
2016,3,10,13,30,0.0,70.0,4.9,16.0,70.0,53.98,39.17
2016,3,10,13,45,23.0,180.5,4.75,16.0,196.5,182.85,145.89
2016,3,10,14,0,46.0,291.0,4.6,16.0,323.0,323.36,258.94
2016,3,10,14,15,23.0,200.0,4.45,16.0,216.0,206.17,164.7
2016,3,10,14,30,0.0,109.0,4.3,16.0,109.0,85.05,65.16
2016,3,10,14,45,0.5,140.0,4.2,16.0,140.5,112.91,88.43
2016,3,10,15,0,1.0,171.0,4.1,16.0,172.0,143.4,113.72
2016,3,10,15,15,0.5,90.0,4.1,16.0,90.5,69.88,53.08
2016,3,10,15,30,0.0,9.0,4.1,16.0,9.0,6.86,0.16
2016,3,10,15,45,0.0,12.0,4.15,16.0,12.0,9.14,2.12
2016,3,10,16,0,0.0,15.0,4.2,16.0,15.0,11.42,4.08
2016,3,10,16,15,0.0,13.0,4.25,15.5,13.0,9.89,2.81
2016,3,10,16,30,0.0,11.0,4.3,15.0,11.0,8.36,1.52
2016,3,10,16,45,0.0,9.0,4.4,15.0,9.0,6.83,0.2
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.3,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,3.78,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.27,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.13,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.38,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.75,0.0
2016,3,11,7,15,0.0,1.5,10.45,14.0,1.5,1.13,0.0
2016,3,11,7,30,0.0,2.0,10.2,14.0,2.0,1.51,0.0
2016,3,11,7,45,0.0,3.0,9.95,14.0,3.0,2.27,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.03,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,3.8,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.56,0.0
2016,3,11,8,45,4.5,86.5,9.45,14.5,88.5,66.32,50.74
2016,3,11,9,0,9.0,167.0,9.4,15.0,171.0,123.19,97.97
2016,3,11,9,15,4.5,142.0,9.3,15.0,144.0,107.53,84.74
2016,3,11,9,30,0.0,117.0,9.2,15.0,117.0,89.35,69.53
2016,3,11,9,45,227.0,175.5,9.1,15.0,316.5,204.85,158.51
2016,3,11,10,0,454.0,234.0,9.0,15.0,516.0,354.5,277.71
2016,3,11,10,15,242.0,251.5,9.15,15.0,403.0,307.18,245.21
2016,3,11,10,30,30.0,269.0,9.3,15.0,290.0,226.47,181.48
2016,3,11,10,45,113.5,307.5,9.45,15.0,388.5,315.59,254.28
2016,3,11,11,0,197.0,346.0,9.6,15.0,487.0,409.51,330.8
2016,3,11,11,15,383.0,298.5,9.15,15.0,581.0,517.97,420.19
2016,3,11,11,30,569.0,251.0,8.7,15.0,675.0,646.04,524.14
2016,3,11,11,45,459.5,297.0,8.3,15.0,642.0,638.18,516.03
2016,3,11,12,0,350.0,343.0,7.9,15.0,609.0,606.83,489.41
2016,3,11,12,15,193.0,330.0,7.95,15.0,476.5,467.58,377.93
2016,3,11,12,30,36.0,317.0,8.0,15.0,344.0,311.87,249.98
2016,3,11,12,45,173.0,332.0,8.1,15.0,462.0,475.6,385.07
2016,3,11,13,0,310.0,347.0,8.2,15.0,580.0,650.68,525.52
2016,3,11,13,15,347.5,329.5,8.2,14.5,585.5,682.93,552.97
2016,3,11,13,30,385.0,312.0,8.2,14.0,591.0,714.59,580.46
2016,3,11,13,45,638.0,205.0,8.25,14.0,650.5,898.26,729.29
2016,3,11,14,0,891.0,98.0,8.3,14.0,710.0,1026.89,826.86
2016,3,11,14,15,454.0,164.5,8.4,14.0,476.0,675.96,557.56
2016,3,11,14,30,17.0,231.0,8.5,14.0,242.0,214.03,172.96
2016,3,11,14,45,241.5,219.0,8.6,14.0,358.0,503.39,417.88
2016,3,11,15,0,466.0,207.0,8.7,14.0,474.0,746.73,617.53
2016,3,11,15,15,270.5,211.0,8.95,13.5,363.0,528.34,441.12
2016,3,11,15,30,75.0,215.0,9.2,13.0,252.0,293.21,243.99
2016,3,11,15,45,37.5,163.0,9.45,13.0,181.5,196.37,162.63
2016,3,11,16,0,0.0,111.0,9.7,13.0,111.0,90.91,72.12
2016,3,11,16,15,0.0,96.5,9.8,13.0,96.5,78.51,61.76
2016,3,11,16,30,0.0,82.0,9.9,13.0,82.0,66.07,51.21
2016,3,11,16,45,0.0,67.0,10.05,13.0,67.0,53.06,40.05
2016,3,11,17,0,0.0,52.0,10.2,13.0,52.0,39.96,28.67
2016,3,11,17,15,0.0,38.0,10.2,12.5,38.0,29.04,19.13
2016,3,11,17,30,0.0,24.0,10.2,12.0,24.0,18.28,9.67
2016,3,11,17,45,0.0,13.5,10.25,12.0,13.5,10.26,2.05
2016,3,11,18,0,0.0,3.0,10.3,12.0,3.0,2.36,0.0
2016,3,11,18,15,0.0,1.5,10.25,12.0,1.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,5.0,13.0,7.5,5.68,0.0
2016,3,12,7,0,0.0,15.0,5.2,13.0,15.0,11.39,4.11
2016,3,12,7,15,0.0,26.0,5.4,13.0,26.0,19.81,11.88
2016,3,12,7,30,0.0,37.0,5.6,13.0,37.0,28.25,19.65
2016,3,12,7,45,0.0,49.5,5.85,13.5,49.5,37.87,28.36
2016,3,12,8,0,0.0,62.0,6.1,14.0,62.0,47.52,36.97
2016,3,12,8,15,0.0,74.0,6.2,14.0,74.0,56.56,44.98
2016,3,12,8,30,0.0,86.0,6.3,14.0,86.0,65.41,52.74
2016,3,12,8,45,23.0,141.5,6.45,14.0,152.5,101.76,80.44
2016,3,12,9,0,46.0,197.0,6.6,14.0,219.0,143.16,113.36
2016,3,12,9,15,23.0,154.5,6.65,14.0,165.5,118.41,93.24
2016,3,12,9,30,0.0,112.0,6.7,14.0,112.0,85.68,66.67
2016,3,12,9,45,0.0,139.0,6.8,14.0,139.0,106.06,83.53
2016,3,12,10,0,0.0,166.0,6.9,14.0,166.0,126.77,100.52
2016,3,12,10,15,0.0,148.0,6.9,14.0,148.0,113.76,89.53
2016,3,12,10,30,0.0,130.0,6.9,14.0,130.0,100.29,78.21
2016,3,12,10,45,3.5,173.0,6.95,14.5,175.5,135.86,107.31
2016,3,12,11,0,7.0,216.0,7.0,15.0,221.0,172.63,137.08
2016,3,12,11,15,18.5,259.0,7.0,15.0,273.0,216.06,172.43
2016,3,12,11,30,30.0,302.0,7.0,15.0,325.0,273.56,218.87
2016,3,12,11,45,37.5,316.0,7.05,15.0,345.0,296.52,237.38
2016,3,12,12,0,45.0,330.0,7.1,15.0,365.0,320.63,256.84
2016,3,12,12,15,29.0,292.0,7.1,15.0,314.5,277.32,221.86
2016,3,12,12,30,13.0,254.0,7.1,15.0,264.0,216.99,172.91
2016,3,12,12,45,8.0,219.0,7.1,15.0,225.0,183.62,145.83
2016,3,12,13,0,3.0,184.0,7.1,15.0,186.0,149.84,118.23
2016,3,12,13,15,17.0,239.0,7.1,15.0,251.5,212.15,169.66
2016,3,12,13,30,31.0,294.0,7.1,15.0,317.0,301.54,242.31
2016,3,12,13,45,15.5,181.0,7.1,15.0,192.5,161.56,128.7
2016,3,12,14,0,0.0,68.0,7.1,15.0,68.0,52.38,38.12
2016,3,12,14,15,0.5,124.0,7.0,15.0,124.5,98.06,76.2
2016,3,12,14,30,1.0,180.0,6.9,15.0,181.0,148.74,118.22
2016,3,12,14,45,0.5,162.5,6.85,15.0,163.0,133.16,105.56
2016,3,12,15,0,0.0,145.0,6.8,15.0,145.0,117.55,92.85
2016,3,12,15,15,3.0,158.0,6.7,15.0,159.5,134.17,107.08
2016,3,12,15,30,6.0,171.0,6.6,15.0,174.0,152.45,122.72
2016,3,12,15,45,3.0,106.0,6.55,15.0,107.5,87.46,68.55
2016,3,12,16,0,0.0,41.0,6.5,15.0,41.0,31.34,21.08
2016,3,12,16,15,0.0,35.5,6.45,14.5,35.5,27.1,17.57
2016,3,12,16,30,0.0,30.0,6.4,14.0,30.0,22.87,14.02
2016,3,12,16,45,0.0,24.5,6.35,14.0,24.5,18.65,10.4
2016,3,12,17,0,0.0,19.0,6.3,14.0,19.0,14.44,6.74
2016,3,12,17,15,0.0,14.0,6.2,14.0,14.0,10.62,3.38
2016,3,12,17,30,0.0,9.0,6.1,14.0,9.0,6.82,0.03
2016,3,12,17,45,0.0,5.0,6.05,14.0,5.0,3.78,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.79,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.39,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,5.15,14.5,5.0,3.78,0.0
2016,3,13,7,0,0.0,10.0,5.2,15.0,10.0,7.58,0.83
2016,3,13,7,15,0.0,16.5,5.25,15.0,16.5,12.53,5.38
2016,3,13,7,30,0.0,23.0,5.3,15.0,23.0,17.5,9.93
2016,3,13,7,45,0.0,30.0,5.4,15.0,30.0,22.86,14.8
