Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,8,0,0.0,37.0,5.5,15.0,37.0,28.23,19.62
2016,3,13,8,15,0.0,44.5,5.55,15.0,44.5,34.01,24.74
2016,3,13,8,30,0.0,52.0,5.6,15.0,52.0,39.8,29.82
2016,3,13,8,45,1.0,105.5,5.65,15.0,106.0,79.59,61.85
2016,3,13,9,0,2.0,159.0,5.7,15.0,160.0,117.33,93.16
2016,3,13,9,15,1.0,122.5,5.7,15.0,123.0,93.1,72.71
2016,3,13,9,30,0.0,86.0,5.7,15.0,86.0,66.2,50.09
2016,3,13,9,45,2.0,139.5,5.7,15.0,141.0,107.05,83.92
2016,3,13,10,0,4.0,193.0,5.7,15.0,196.0,148.33,117.71
2016,3,13,10,15,2.0,148.5,5.6,15.0,150.0,114.99,90.09
2016,3,13,10,30,0.0,104.0,5.5,15.0,104.0,80.26,61.29
2016,3,13,10,45,2.0,149.5,5.4,15.0,151.5,116.74,91.3
2016,3,13,11,0,4.0,195.0,5.3,15.0,199.0,154.17,121.79
2016,3,13,11,15,4.0,193.5,5.3,15.0,197.5,153.83,121.37
2016,3,13,11,30,4.0,192.0,5.3,15.0,196.0,153.41,120.96
2016,3,13,11,45,6.5,211.5,5.3,15.0,217.5,171.96,136.03
2016,3,13,12,0,9.0,231.0,5.3,15.0,239.0,191.14,151.57
2016,3,13,12,15,4.5,195.0,5.25,15.0,199.5,158.45,124.94
2016,3,13,12,30,0.0,159.0,5.2,15.0,160.0,125.32,97.84
2016,3,13,12,45,7.5,209.5,5.2,15.0,216.0,174.92,138.55
2016,3,13,13,0,15.0,260.0,5.2,15.0,272.0,227.22,181.03
2016,3,13,13,15,7.5,188.5,5.2,15.0,194.5,158.54,125.35
2016,3,13,13,30,0.0,117.0,5.2,15.0,117.0,91.38,70.22
2016,3,13,13,45,6.5,177.5,5.25,15.0,182.5,149.42,118.29
2016,3,13,14,0,13.0,238.0,5.3,15.0,248.0,211.98,169.56
2016,3,13,14,15,14.5,234.5,5.35,15.0,245.0,212.08,169.94
2016,3,13,14,30,16.0,231.0,5.4,15.0,242.0,212.37,170.59
2016,3,13,14,45,18.5,224.5,5.45,15.0,236.0,210.94,169.94
2016,3,13,15,0,21.0,218.0,5.5,15.0,230.0,209.69,169.48
2016,3,13,15,15,10.5,155.5,5.45,15.0,161.5,139.13,111.39
2016,3,13,15,30,0.0,93.0,5.4,15.0,93.0,72.14,55.3
2016,3,13,15,45,0.0,114.0,5.4,15.0,114.0,91.9,72.13
2016,3,13,16,0,0.0,135.0,5.4,15.0,135.0,114.92,91.68
2016,3,13,16,15,0.0,117.5,5.5,15.0,117.5,99.73,79.13
2016,3,13,16,30,0.0,100.0,5.6,15.0,100.0,84.45,66.37
2016,3,13,16,45,0.0,82.0,5.7,15.0,82.0,68.49,52.87
2016,3,13,17,0,0.0,64.0,5.8,15.0,64.0,52.33,39.0
2016,3,13,17,15,0.0,47.5,5.7,15.0,47.5,37.56,26.17
2016,3,13,17,30,0.0,31.0,5.6,15.0,31.0,23.67,14.07
2016,3,13,17,45,0.0,18.0,5.6,15.0,18.0,13.71,4.9
2016,3,13,18,0,0.0,5.0,5.6,15.0,5.0,3.78,0.0
2016,3,13,18,15,0.0,2.5,5.45,15.0,2.5,1.97,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,5.55,13.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,5.5,13.0,9.0,7.08,0.0
2016,3,14,6,45,71.5,28.0,5.5,13.0,37.0,20.91,8.87
2016,3,14,7,0,143.0,47.0,5.5,13.0,65.0,34.68,24.34
2016,3,14,7,15,202.5,66.0,5.45,13.0,104.5,48.24,37.1
2016,3,14,7,30,262.0,85.0,5.4,13.0,144.0,61.63,49.48
2016,3,14,7,45,288.5,105.0,5.35,13.0,185.0,75.03,61.67
2016,3,14,8,0,315.0,125.0,5.3,13.0,226.0,88.06,73.31
2016,3,14,8,15,364.5,132.5,5.2,13.0,268.5,91.75,76.46
2016,3,14,8,30,414.0,140.0,5.1,13.0,311.0,96.38,80.37
2016,3,14,8,45,502.5,136.5,5.05,13.5,368.5,109.43,78.39
2016,3,14,9,0,591.0,133.0,5.0,14.0,426.0,157.75,102.95
2016,3,14,9,15,536.0,166.0,4.9,14.0,450.0,213.09,148.7
2016,3,14,9,30,481.0,199.0,4.8,14.0,474.0,263.89,194.76
2016,3,14,9,45,443.0,226.0,4.75,14.0,492.5,309.14,236.13
2016,3,14,10,0,405.0,253.0,4.7,14.0,511.0,346.57,270.4
2016,3,14,10,15,452.0,250.0,4.65,14.0,551.0,400.65,315.77
2016,3,14,10,30,499.0,247.0,4.6,14.0,591.0,456.0,361.84
2016,3,14,10,45,420.0,286.0,4.55,14.5,582.5,479.58,381.44
2016,3,14,11,0,341.0,325.0,4.5,15.0,574.0,486.85,387.1
2016,3,14,11,15,325.0,337.5,4.55,15.0,579.5,512.45,407.7
2016,3,14,11,30,309.0,350.0,4.6,15.0,585.0,535.96,426.18
2016,3,14,11,45,437.0,307.0,4.65,15.0,643.5,629.01,499.99
2016,3,14,12,0,565.0,264.0,4.7,15.0,702.0,719.73,571.11
2016,3,14,12,15,538.5,274.0,4.7,15.0,691.5,736.61,583.36
2016,3,14,12,30,512.0,284.0,4.7,15.0,681.0,749.6,592.93
2016,3,14,12,45,491.5,289.5,4.75,15.0,668.0,760.0,600.95
2016,3,14,13,0,471.0,295.0,4.8,15.0,655.0,767.02,606.47
2016,3,14,13,15,500.0,276.5,4.9,15.0,651.5,794.81,629.1
2016,3,14,13,30,529.0,258.0,5.0,15.0,648.0,820.66,650.28
2016,3,14,13,45,585.0,228.5,5.15,15.0,647.5,859.46,682.16
2016,3,14,14,0,641.0,199.0,5.3,15.0,647.0,905.91,718.87
2016,3,14,14,15,668.5,188.0,5.4,15.0,637.5,931.36,738.94
2016,3,14,14,30,696.0,177.0,5.5,15.0,628.0,953.5,756.93
2016,3,14,14,45,692.0,166.5,5.65,15.0,593.5,940.33,749.69
2016,3,14,15,0,688.0,156.0,5.8,15.0,559.0,923.55,740.03
2016,3,14,15,15,681.0,135.0,5.9,14.5,509.5,888.36,717.74
2016,3,14,15,30,674.0,114.0,6.0,14.0,460.0,848.88,691.92
2016,3,14,15,45,637.5,119.5,6.1,14.0,422.0,809.27,664.24
2016,3,14,16,0,601.0,125.0,6.2,14.0,384.0,766.68,633.73
2016,3,14,16,15,557.5,117.0,6.15,14.0,334.0,693.56,578.0
2016,3,14,16,30,514.0,109.0,6.1,14.0,284.0,630.07,528.68
2016,3,14,16,45,464.5,96.5,6.1,14.0,235.0,556.37,469.65
2016,3,14,17,0,415.0,84.0,6.1,14.0,186.0,484.54,410.1
2016,3,14,17,15,328.0,70.0,6.1,13.5,138.5,383.8,323.9
2016,3,14,17,30,241.0,56.0,6.1,13.0,91.0,289.98,240.7
2016,3,14,17,45,120.5,37.0,6.1,13.0,54.5,157.68,120.25
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,16.23,0.0
2016,3,14,18,15,0.0,9.0,6.1,13.0,9.0,7.08,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.5,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,46.0,11.0,4.7,12.0,12.0,8.65,0.0
2016,3,15,6,45,184.5,27.0,4.75,12.5,48.0,20.56,9.63
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,35.03,24.78
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,43.28,32.78
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,51.53,40.53
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,56.43,45.08
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,61.39,49.53
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,64.93,52.6
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,68.46,55.6
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,96.07,62.55
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,155.42,93.05
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,216.56,139.77
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,279.78,194.71
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.0,342.61,251.2
2016,3,15,10,0,859.0,101.0,4.7,15.0,651.0,406.62,308.49
2016,3,15,10,15,869.5,102.5,4.7,15.0,683.0,468.61,363.77
2016,3,15,10,30,880.0,104.0,4.7,15.0,715.0,529.24,416.55
2016,3,15,10,45,888.5,105.0,4.75,15.0,740.0,587.75,466.34
2016,3,15,11,0,897.0,106.0,4.8,15.0,765.0,645.15,513.92
2016,3,15,11,15,901.5,106.5,4.85,15.0,782.0,698.12,556.96
2016,3,15,11,30,906.0,107.0,4.9,15.0,799.0,749.06,597.49
2016,3,15,11,45,909.0,107.0,4.95,15.5,808.0,796.15,632.48
2016,3,15,12,0,912.0,107.0,5.0,16.0,817.0,840.63,663.69
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.0,880.2,692.42
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,916.58,718.82
2016,3,15,12,45,913.5,105.0,5.2,16.0,812.0,947.58,741.73
2016,3,15,13,0,914.0,103.0,5.3,16.0,805.0,975.02,762.21
2016,3,15,13,15,910.0,102.5,5.35,16.0,789.5,996.04,777.91
2016,3,15,13,30,906.0,102.0,5.4,16.0,774.0,1013.14,791.01
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.0,1023.61,799.99
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,1030.02,806.3
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,1028.36,807.09
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,1022.68,805.2
2016,3,15,14,45,864.5,92.5,5.95,16.0,630.0,1008.81,797.91
2016,3,15,15,0,852.0,90.0,6.1,16.0,593.0,1004.06,797.35
2016,3,15,15,15,834.5,87.5,6.2,16.0,550.0,977.43,780.52
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,947.4,761.17
2016,3,15,15,45,793.0,81.5,6.45,16.0,459.5,906.62,733.78
2016,3,15,16,0,769.0,78.0,6.6,16.0,412.0,863.23,703.91
2016,3,15,16,15,734.5,74.0,6.6,15.5,361.5,807.21,664.25
2016,3,15,16,30,700.0,70.0,6.6,15.0,311.0,755.97,627.13
2016,3,15,16,45,650.5,64.0,6.65,15.0,259.0,682.92,570.19
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,610.88,511.82
2016,3,15,17,15,520.5,50.0,6.7,14.5,157.0,513.44,430.76
2016,3,15,17,30,440.0,42.0,6.7,14.0,107.0,421.06,350.07
2016,3,15,17,45,306.0,29.5,6.7,13.5,66.0,292.84,229.77
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,158.63,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,57.88,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,42.5,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,85.0,13.0,2.0,12.0,15.0,10.23,0.0
2016,3,16,6,45,232.5,27.0,2.0,12.5,53.0,22.0,11.48
2016,3,16,7,0,380.0,41.0,2.0,13.0,91.0,33.61,23.69
2016,3,16,7,15,470.0,50.0,2.05,13.0,140.5,40.82,30.7
2016,3,16,7,30,560.0,59.0,2.1,13.0,190.0,48.1,37.53
2016,3,16,7,45,618.0,65.5,2.15,13.5,243.0,53.17,42.11
2016,3,16,8,0,676.0,72.0,2.2,14.0,296.0,58.26,46.55
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.5,61.62,49.45
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,70.27,56.96
2016,3,16,8,45,781.0,84.5,2.5,14.5,448.0,93.67,59.44
2016,3,16,9,0,809.0,88.0,2.6,15.0,497.0,154.84,90.84
2016,3,16,9,15,829.0,90.5,2.6,15.0,541.5,217.23,138.07
2016,3,16,9,30,849.0,93.0,2.6,15.0,586.0,281.65,193.4
2016,3,16,9,45,863.5,95.5,2.6,15.5,625.0,346.14,250.59
2016,3,16,10,0,878.0,98.0,2.6,16.0,664.0,412.61,308.87
2016,3,16,10,15,888.5,99.5,2.65,16.0,696.5,474.66,363.15
2016,3,16,10,30,899.0,101.0,2.7,16.0,729.0,536.32,415.6
2016,3,16,10,45,906.5,102.0,2.8,16.5,754.0,595.27,463.75
2016,3,16,11,0,914.0,103.0,2.9,17.0,779.0,652.95,509.36
2016,3,16,11,15,918.5,104.0,2.95,17.0,796.5,707.15,551.84
2016,3,16,11,30,923.0,105.0,3.0,17.0,814.0,759.29,591.77
2016,3,16,11,45,926.0,105.0,3.1,17.0,823.0,807.08,627.22
2016,3,16,12,0,929.0,105.0,3.2,17.0,832.0,852.2,659.19
2016,3,16,12,15,929.0,105.0,3.25,17.0,832.5,891.93,686.95
2016,3,16,12,30,929.0,105.0,3.3,17.0,833.0,928.37,712.37
2016,3,16,12,45,931.5,102.0,3.35,17.5,827.0,960.58,733.48
2016,3,16,13,0,934.0,99.0,3.4,18.0,821.0,989.21,752.13
2016,3,16,13,15,930.0,98.5,3.45,18.0,804.5,1010.58,767.33
2016,3,16,13,30,926.0,98.0,3.5,18.0,788.0,1027.94,780.0
2016,3,16,13,45,920.0,96.5,3.55,18.0,764.5,1038.14,788.03
2016,3,16,14,0,914.0,95.0,3.6,18.0,741.0,1044.19,793.49
2016,3,16,14,15,904.0,93.5,3.65,18.0,709.5,1042.03,793.61
2016,3,16,14,30,894.0,92.0,3.7,18.0,678.0,1035.77,791.17
2016,3,16,14,45,880.5,90.0,3.75,18.0,640.0,1021.34,783.32
2016,3,16,15,0,867.0,88.0,3.8,18.0,602.0,1003.07,772.98
2016,3,16,15,15,849.0,85.5,3.85,17.5,558.5,988.53,766.75
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,957.75,749.05
2016,3,16,15,45,806.0,79.5,3.95,17.0,466.5,915.7,721.74
2016,3,16,16,0,781.0,76.0,4.0,17.0,418.0,871.06,692.13
2016,3,16,16,15,746.5,72.0,4.1,16.5,367.0,814.75,654.65
2016,3,16,16,30,712.0,68.0,4.2,16.0,316.0,757.11,614.81
2016,3,16,16,45,662.0,62.5,4.3,16.0,263.5,689.51,564.6
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,617.39,508.56
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,521.18,431.23
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,429.96,353.73
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,301.35,236.11
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,168.47,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,61.86,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.0,7.0,3.15,13.0,9.5,5.51,0.0
2016,3,17,6,30,150.0,14.0,3.2,13.0,19.0,11.02,0.0
2016,3,17,6,45,297.0,26.0,3.3,13.5,59.0,21.35,11.42
2016,3,17,7,0,444.0,38.0,3.4,14.0,99.0,31.48,21.8
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.0,38.49,28.53
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,45.55,35.11
2016,3,17,7,45,665.5,60.5,2.9,14.5,254.0,50.03,39.15
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,58.98,46.99
2016,3,17,8,15,754.0,70.5,2.45,15.0,359.5,62.74,50.22
2016,3,17,8,30,790.0,75.0,2.1,15.0,412.0,66.47,53.36
2016,3,17,8,45,815.0,78.0,1.8,15.5,461.0,90.78,55.9
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,153.4,87.77
2016,3,17,9,15,858.0,83.5,1.4,16.5,555.0,217.33,135.55
2016,3,17,9,30,876.0,86.0,1.3,17.0,600.0,286.65,193.67
2016,3,17,9,45,889.0,88.5,1.25,17.5,638.5,351.23,249.78
2016,3,17,10,0,902.0,91.0,1.2,18.0,677.0,416.27,305.53
2016,3,17,10,15,911.5,92.5,1.15,18.0,709.5,479.17,358.65
2016,3,17,10,30,921.0,94.0,1.1,18.0,742.0,541.52,409.43
2016,3,17,10,45,927.0,95.5,1.1,18.5,767.0,601.15,455.81
2016,3,17,11,0,933.0,97.0,1.1,19.0,792.0,659.31,499.31
2016,3,17,11,15,937.5,97.5,1.15,19.0,809.0,713.89,540.23
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,766.32,578.6
2016,3,17,11,45,943.5,98.5,1.25,19.5,834.5,814.14,610.74
2016,3,17,12,0,945.0,99.0,1.3,20.0,843.0,859.1,639.52
2016,3,17,12,15,945.0,99.0,1.35,20.0,843.5,899.28,666.15
2016,3,17,12,30,945.0,99.0,1.4,20.0,844.0,936.11,690.55
2016,3,17,12,45,943.0,98.5,1.5,20.0,836.0,967.13,711.91
2016,3,17,13,0,941.0,98.0,1.6,20.0,828.0,994.36,730.97
2016,3,17,13,15,937.0,97.5,1.65,19.5,812.0,1015.81,747.13
2016,3,17,13,30,933.0,97.0,1.7,19.0,796.0,1033.23,760.94
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.0,1043.01,769.38
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,1048.61,775.35
2016,3,17,14,15,909.0,93.5,1.95,19.0,716.5,1046.42,775.78
2016,3,17,14,30,899.0,92.0,2.0,19.0,685.0,1040.1,773.78
2016,3,17,14,45,885.5,90.0,2.05,19.0,646.5,1025.59,766.58
2016,3,17,15,0,872.0,88.0,2.1,19.0,608.0,1007.23,756.99
2016,3,17,15,15,854.0,85.5,2.15,19.0,564.5,992.56,749.92
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,961.66,731.87
2016,3,17,15,45,810.5,80.0,2.25,19.0,472.5,919.63,706.09
2016,3,17,16,0,785.0,77.0,2.3,19.0,424.0,875.01,678.06
2016,3,17,16,15,751.0,73.0,2.35,18.5,372.5,819.03,642.41
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,761.67,604.43
2016,3,17,16,45,665.5,63.5,2.45,17.5,268.0,692.65,556.0
2016,3,17,17,0,614.0,58.0,2.5,17.0,215.0,619.15,501.62
2016,3,17,17,15,536.0,50.0,2.55,16.5,164.0,523.29,426.68
2016,3,17,17,30,458.0,42.0,2.6,16.0,113.0,432.34,351.4
2016,3,17,17,45,229.0,35.0,2.65,16.0,70.5,241.35,187.86
2016,3,17,18,0,0.0,28.0,2.7,16.0,28.0,34.16,0.0
2016,3,17,18,15,0.0,14.0,2.85,15.5,14.0,11.02,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,10.5,3.7,12.0,10.5,8.26,0.0
2016,3,18,6,30,0.0,21.0,3.7,12.0,21.0,15.42,0.0
2016,3,18,6,45,216.5,31.0,3.75,12.5,61.5,23.63,13.73
2016,3,18,7,0,433.0,41.0,3.8,13.0,102.0,33.8,24.0
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.0,40.31,30.31
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,46.9,36.48
2016,3,18,7,45,300.0,67.0,3.65,13.5,140.5,49.24,38.59
2016,3,18,8,0,0.0,77.0,3.6,14.0,77.0,58.49,46.74
2016,3,18,8,15,0.0,96.0,3.6,14.0,96.0,72.14,58.74
2016,3,18,8,30,0.0,115.0,3.6,14.0,115.0,85.6,70.44
2016,3,18,8,45,3.5,145.0,3.65,14.0,147.0,106.61,84.57
2016,3,18,9,0,7.0,175.0,3.7,14.0,179.0,128.93,102.64
2016,3,18,9,15,4.0,173.5,3.7,14.0,176.0,129.73,103.09
2016,3,18,9,30,1.0,172.0,3.7,14.0,173.0,129.58,102.83
2016,3,18,9,45,27.5,227.0,3.7,14.5,245.5,178.17,141.4
2016,3,18,10,0,54.0,282.0,3.7,15.0,318.0,232.49,184.31
2016,3,18,10,15,97.0,310.5,3.7,15.0,378.0,279.75,221.63
2016,3,18,10,30,140.0,339.0,3.7,15.0,438.0,338.19,267.9
2016,3,18,10,45,228.0,340.5,3.7,15.0,508.5,402.48,318.88
2016,3,18,11,0,316.0,342.0,3.7,15.0,579.0,484.33,383.22
2016,3,18,11,15,329.5,347.0,3.65,15.0,598.5,521.89,412.5
2016,3,18,11,30,343.0,352.0,3.6,15.0,618.0,559.98,441.98
2016,3,18,11,45,488.5,299.5,3.6,15.0,683.5,660.07,519.97
2016,3,18,12,0,634.0,247.0,3.6,15.0,749.0,762.62,598.26
2016,3,18,12,15,777.0,179.5,3.6,15.0,795.0,852.91,666.77
2016,3,18,12,30,920.0,112.0,3.6,15.0,841.0,926.97,718.7
2016,3,18,12,45,900.5,120.5,3.6,15.0,828.5,950.44,734.73
2016,3,18,13,0,881.0,129.0,3.6,15.0,816.0,982.88,757.47
2016,3,18,13,15,742.0,184.5,3.65,15.0,755.5,941.02,728.86
2016,3,18,13,30,603.0,240.0,3.7,15.0,695.0,878.97,684.75
2016,3,18,13,45,613.5,226.0,3.75,15.0,676.5,890.78,695.4
2016,3,18,14,0,624.0,212.0,3.8,15.0,658.0,899.28,703.25
2016,3,18,14,15,611.5,204.5,3.9,15.0,626.0,887.41,696.48
2016,3,18,14,30,599.0,197.0,4.0,15.0,594.0,872.06,687.33
2016,3,18,14,45,707.0,154.5,4.1,15.0,597.5,939.32,737.68
2016,3,18,15,0,815.0,112.0,4.2,15.0,601.0,990.29,775.66
2016,3,18,15,15,795.5,109.0,4.2,15.0,557.5,961.22,756.54
2016,3,18,15,30,776.0,106.0,4.2,15.0,514.0,928.81,735.57
2016,3,18,15,45,742.5,95.0,4.2,15.0,456.5,877.06,700.32
2016,3,18,16,0,709.0,84.0,4.2,15.0,399.0,810.19,653.32
2016,3,18,16,15,642.0,91.0,4.1,14.5,350.5,746.1,608.11
2016,3,18,16,30,575.0,98.0,4.0,14.0,302.0,675.27,556.3
2016,3,18,16,45,529.0,88.0,3.95,14.0,252.0,603.99,501.51
2016,3,18,17,0,483.0,78.0,3.9,14.0,202.0,533.56,445.3
2016,3,18,17,15,411.5,65.5,3.75,13.5,154.0,438.19,367.0
2016,3,18,17,30,340.0,53.0,3.6,13.0,106.0,353.97,293.8
2016,3,18,17,45,228.5,37.0,3.5,13.0,66.5,243.13,193.17
2016,3,18,18,0,117.0,21.0,3.4,13.0,27.0,128.19,31.88
2016,3,18,18,15,58.5,10.5,3.3,13.0,13.5,42.72,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,3.54,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,6.83,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,18.32,9.64
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,29.61,20.44
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,43.36,33.1
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,56.97,45.51
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,71.08,58.07
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,85.06,70.26
2016,3,19,8,15,38.0,149.5,1.95,14.0,166.0,103.88,86.62
2016,3,19,8,30,76.0,182.0,2.0,14.0,215.0,123.95,103.84
2016,3,19,8,45,211.5,194.0,2.05,14.5,300.5,138.44,106.64
2016,3,19,9,0,347.0,206.0,2.1,15.0,386.0,177.88,128.14
2016,3,19,9,15,576.0,152.5,2.1,15.0,482.0,213.75,145.84
2016,3,19,9,30,805.0,99.0,2.1,15.0,578.0,276.53,190.54
2016,3,19,9,45,820.5,100.5,2.1,15.0,615.5,337.77,245.03
2016,3,19,10,0,836.0,102.0,2.1,15.0,653.0,399.9,300.03
2016,3,19,10,15,846.0,103.5,2.15,15.0,684.5,460.27,352.71
2016,3,19,10,30,856.0,105.0,2.2,15.0,716.0,519.12,402.74
2016,3,19,10,45,866.5,105.0,2.25,15.5,740.5,576.35,449.24
2016,3,19,11,0,877.0,105.0,2.3,16.0,765.0,632.69,493.53
2016,3,19,11,15,723.0,186.0,2.25,16.0,738.5,659.52,512.85
2016,3,19,11,30,569.0,267.0,2.2,16.0,712.0,658.16,510.49
2016,3,19,11,45,541.5,280.0,2.15,16.0,707.5,682.79,528.58
2016,3,19,12,0,514.0,293.0,2.1,16.0,703.0,703.48,543.15
2016,3,19,12,15,501.0,298.5,2.05,16.0,698.0,725.71,558.87
2016,3,19,12,30,488.0,304.0,2.0,16.0,693.0,745.05,572.3
2016,3,19,12,45,439.5,322.5,2.0,16.0,670.0,741.33,568.87
2016,3,19,13,0,391.0,341.0,2.0,16.0,647.0,715.34,550.17
2016,3,19,13,15,643.0,220.5,2.05,16.0,712.5,881.25,673.92
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,998.17,753.12
2016,3,19,13,45,603.5,212.0,2.15,16.0,663.5,866.78,663.42
2016,3,19,14,0,312.0,324.0,2.2,16.0,549.0,670.74,519.86
2016,3,19,14,15,226.5,319.0,2.35,16.0,478.5,561.62,441.37
2016,3,19,14,30,141.0,314.0,2.5,16.0,408.0,475.08,375.79
2016,3,19,14,45,221.5,287.0,2.65,16.0,425.0,531.3,423.06
2016,3,19,15,0,302.0,260.0,2.8,16.0,442.0,610.07,485.68
2016,3,19,15,15,293.0,241.0,2.95,15.5,407.5,580.31,465.55
2016,3,19,15,30,284.0,222.0,3.1,15.0,373.0,549.04,444.57
2016,3,19,15,45,218.5,206.5,3.3,15.0,316.5,442.95,362.8
2016,3,19,16,0,153.0,191.0,3.5,15.0,260.0,362.44,298.64
2016,3,19,16,15,135.5,168.5,3.5,15.0,224.0,319.59,264.78
2016,3,19,16,30,118.0,146.0,3.5,15.0,188.0,276.88,230.21
2016,3,19,16,45,106.0,124.5,3.55,15.0,157.5,240.65,200.44
2016,3,19,17,0,94.0,103.0,3.6,15.0,127.0,204.59,170.04
2016,3,19,17,15,78.5,80.5,3.45,14.5,97.5,164.31,135.46
2016,3,19,17,30,63.0,58.0,3.3,14.0,68.0,124.01,100.05
2016,3,19,17,45,31.5,38.5,3.2,14.0,43.5,65.48,48.26
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,15.26,0.29
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,7.47,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,8.65,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,16.32,0.0
2016,3,20,6,45,116.5,37.0,4.2,14.5,54.5,27.6,17.46
2016,3,20,7,0,233.0,52.0,4.3,15.0,87.0,38.71,28.2
2016,3,20,7,15,276.0,69.5,4.35,15.0,127.5,51.04,39.59
2016,3,20,7,30,319.0,87.0,4.4,15.0,168.0,63.03,50.5
2016,3,20,7,45,346.5,103.0,4.45,15.5,209.0,73.5,59.75
2016,3,20,8,0,374.0,119.0,4.5,16.0,250.0,83.6,68.46
2016,3,20,8,15,224.0,151.5,4.55,16.0,233.5,102.69,85.01
2016,3,20,8,30,74.0,184.0,4.6,16.0,217.0,125.18,104.3
2016,3,20,8,45,136.5,207.5,4.65,16.0,276.0,142.43,110.94
2016,3,20,9,0,199.0,231.0,4.7,16.0,335.0,178.75,134.84
2016,3,20,9,15,254.5,243.5,4.75,16.0,388.5,214.43,160.48
2016,3,20,9,30,310.0,256.0,4.8,16.0,442.0,259.99,196.18
2016,3,20,9,45,370.5,258.5,4.85,16.5,494.5,307.33,234.18
2016,3,20,10,0,431.0,261.0,4.9,17.0,547.0,364.41,280.61
2016,3,20,10,15,259.0,297.0,4.9,17.0,471.5,346.76,271.62
2016,3,20,10,30,87.0,333.0,4.9,17.0,396.0,302.04,238.27
2016,3,20,10,45,76.0,338.5,4.9,17.0,395.0,310.1,244.91
2016,3,20,11,0,65.0,344.0,4.9,17.0,394.0,316.71,250.1
2016,3,20,11,15,108.5,365.5,4.9,17.0,450.5,371.3,293.47
2016,3,20,11,30,152.0,387.0,4.9,17.0,507.0,442.5,349.2
2016,3,20,11,45,115.0,381.5,4.9,17.0,473.5,423.79,334.11
2016,3,20,12,0,78.0,376.0,4.9,17.0,440.0,385.76,304.16
2016,3,20,12,15,40.5,275.5,4.85,17.0,308.5,269.52,212.93
2016,3,20,12,30,3.0,175.0,4.8,17.0,177.0,140.91,109.46
2016,3,20,12,45,1.5,146.0,4.8,17.0,147.0,116.12,89.54
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,91.28,69.35
2016,3,20,13,15,3.5,165.5,4.75,17.0,168.0,134.75,104.89
2016,3,20,13,30,7.0,214.0,4.7,17.0,219.0,180.4,141.86
2016,3,20,13,45,10.0,229.0,4.7,17.0,236.5,197.79,156.04
2016,3,20,14,0,13.0,244.0,4.7,17.0,254.0,215.95,170.91
2016,3,20,14,15,8.5,219.0,4.65,16.5,225.5,189.8,150.27
2016,3,20,14,30,4.0,194.0,4.6,16.0,197.0,163.47,129.33
2016,3,20,14,45,5.0,193.5,4.6,16.0,197.0,165.33,131.21
2016,3,20,15,0,6.0,193.0,4.6,16.0,197.0,167.5,133.35
2016,3,20,15,15,3.5,180.0,4.5,16.0,182.5,154.3,122.76
2016,3,20,15,30,1.0,167.0,4.4,16.0,168.0,141.17,112.2
2016,3,20,15,45,1.5,158.0,4.3,16.0,159.0,135.11,107.57
2016,3,20,16,0,2.0,149.0,4.2,16.0,150.0,129.32,103.12
2016,3,20,16,15,1.0,80.0,4.05,15.5,80.5,62.81,47.78
2016,3,20,16,30,0.0,11.0,3.9,15.0,11.0,8.36,1.52
2016,3,20,16,45,0.0,9.0,3.8,15.0,9.0,6.83,0.21
2016,3,20,17,0,0.0,7.0,3.7,15.0,7.0,5.31,0.0
2016,3,20,17,15,0.0,5.5,3.6,15.0,5.5,4.17,0.0
2016,3,20,17,30,0.0,4.0,3.5,15.0,4.0,3.03,0.0
2016,3,20,17,45,0.0,2.5,3.4,15.0,2.5,1.89,0.0
2016,3,20,18,0,0.0,1.0,3.3,15.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,3.25,15.0,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.0,10.0,3.55,14.0,10.0,7.87,0.0
2016,3,21,6,30,4.0,20.0,3.7,14.0,20.0,15.11,0.06
2016,3,21,6,45,58.0,40.5,3.85,14.5,49.0,29.92,19.64
2016,3,21,7,0,112.0,61.0,4.0,15.0,78.0,44.46,33.29
2016,3,21,7,15,146.0,82.0,4.15,15.0,114.0,59.01,46.66
2016,3,21,7,30,180.0,103.0,4.3,15.0,150.0,72.37,58.79
2016,3,21,7,45,214.5,120.0,4.5,15.0,188.0,83.58,68.77
2016,3,21,8,0,249.0,137.0,4.7,15.0,226.0,94.51,78.33
2016,3,21,8,15,396.0,132.5,4.8,15.0,298.5,91.6,75.58
2016,3,21,8,30,543.0,128.0,4.9,15.0,371.0,90.78,74.64
2016,3,21,8,45,422.5,173.5,5.05,15.0,375.0,129.56,95.09
2016,3,21,9,0,302.0,219.0,5.2,15.0,379.0,180.79,132.83
2016,3,21,9,15,461.0,191.5,5.35,15.0,459.0,217.3,154.56
2016,3,21,9,30,620.0,164.0,5.5,15.0,539.0,276.1,198.69
2016,3,21,9,45,535.0,210.5,5.65,15.0,548.5,326.33,246.57
2016,3,21,10,0,450.0,257.0,5.8,15.0,558.0,368.53,286.33
2016,3,21,10,15,285.0,300.5,5.85,15.0,494.5,360.38,284.9
2016,3,21,10,30,120.0,344.0,5.9,15.0,431.0,331.27,263.79
2016,3,21,10,45,69.0,308.5,6.0,15.5,359.0,282.32,224.81
2016,3,21,11,0,18.0,273.0,6.1,16.0,287.0,223.68,177.18
2016,3,21,11,15,69.5,329.0,6.05,16.0,384.0,314.68,250.53
2016,3,21,11,30,121.0,385.0,6.0,16.0,481.0,418.38,332.63
2016,3,21,11,45,134.0,391.5,6.0,16.0,498.5,446.45,354.69
2016,3,21,12,0,147.0,398.0,6.0,16.0,516.0,475.4,377.56
2016,3,21,12,15,149.0,396.5,5.95,16.0,516.5,488.41,387.8
2016,3,21,12,30,151.0,395.0,5.9,16.0,517.0,500.84,397.63
2016,3,21,12,45,75.5,216.0,5.9,16.0,277.0,270.48,216.64
2016,3,21,13,0,0.0,37.0,5.9,16.0,37.0,28.52,17.97
2016,3,21,13,15,0.0,36.5,5.9,16.0,36.5,28.12,17.69
2016,3,21,13,30,0.0,36.0,5.9,16.0,36.0,27.72,17.38
2016,3,21,13,45,0.0,78.5,5.9,16.0,78.5,60.61,44.64
2016,3,21,14,0,0.0,121.0,5.9,16.0,121.0,94.76,72.83
2016,3,21,14,15,0.0,116.5,5.85,16.0,116.5,91.09,69.92
2016,3,21,14,30,0.0,112.0,5.8,16.0,112.0,87.42,67.03
2016,3,21,14,45,0.0,96.5,5.8,16.0,96.5,74.57,56.54
2016,3,21,15,0,0.0,81.0,5.8,16.0,81.0,62.36,46.54
2016,3,21,15,15,0.0,63.5,5.75,15.5,63.5,48.78,35.4
2016,3,21,15,30,0.0,46.0,5.7,15.0,46.0,35.25,24.18
2016,3,21,15,45,0.0,31.0,5.7,15.0,31.0,23.7,14.48
2016,3,21,16,0,0.0,16.0,5.7,15.0,16.0,12.2,4.74
2016,3,21,16,15,0.0,14.0,5.65,15.0,14.0,10.66,3.46
2016,3,21,16,30,0.0,12.0,5.6,15.0,12.0,9.13,2.17
2016,3,21,16,45,0.0,10.0,5.6,15.0,10.0,7.59,0.86
2016,3,21,17,0,0.0,8.0,5.6,15.0,8.0,6.07,0.0
2016,3,21,17,15,0.0,6.0,5.45,14.5,6.0,4.54,0.0
2016,3,21,17,30,0.0,4.0,5.3,14.0,4.0,3.03,0.0
2016,3,21,17,45,0.0,2.5,5.2,14.0,2.5,1.89,0.0
2016,3,21,18,0,0.0,1.0,5.1,14.0,1.0,0.75,0.0
2016,3,21,18,15,0.0,0.5,5.15,14.0,0.5,0.39,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.0,12.0,5.1,12.0,16.5,9.44,0.0
2016,3,22,6,30,158.0,24.0,5.1,12.0,33.0,18.24,3.93
2016,3,22,6,45,292.0,37.0,5.15,12.5,76.5,30.15,20.2
2016,3,22,7,0,426.0,50.0,5.2,13.0,120.0,40.79,30.4
2016,3,22,7,15,505.5,58.5,5.25,13.0,171.0,47.43,36.78
2016,3,22,7,30,585.0,67.0,5.3,13.0,222.0,54.12,42.99
2016,3,22,7,45,642.5,72.0,5.35,13.5,276.0,57.97,46.38
2016,3,22,8,0,700.0,77.0,5.4,14.0,330.0,61.89,49.72
2016,3,22,8,15,533.5,121.5,5.4,14.0,331.0,87.07,71.89
2016,3,22,8,30,367.0,166.0,5.4,14.0,332.0,113.66,95.01
2016,3,22,8,45,599.0,127.5,5.4,14.0,433.0,110.79,76.09
2016,3,22,9,0,831.0,89.0,5.4,14.0,534.0,160.17,94.34
2016,3,22,9,15,849.0,91.5,5.4,14.0,578.5,223.59,143.37
2016,3,22,9,30,867.0,94.0,5.4,14.0,623.0,288.73,200.4
2016,3,22,9,45,885.5,93.5,5.45,14.0,662.5,355.77,261.23
2016,3,22,10,0,904.0,93.0,5.5,14.0,702.0,420.19,320.02
2016,3,22,10,15,913.0,94.5,5.55,14.0,734.5,482.8,376.58
2016,3,22,10,30,922.0,96.0,5.6,14.0,767.0,544.79,431.19
2016,3,22,10,45,932.0,95.5,5.65,14.0,792.0,604.74,482.74
2016,3,22,11,0,942.0,95.0,5.7,14.0,817.0,663.56,532.05
2016,3,22,11,15,946.0,96.0,5.75,14.0,834.0,718.38,577.05
2016,3,22,11,30,950.0,97.0,5.8,14.0,851.0,770.99,619.35
2016,3,22,11,45,952.5,97.0,5.85,14.5,859.5,819.1,655.04
2016,3,22,12,0,955.0,97.0,5.9,15.0,868.0,864.39,687.18
2016,3,22,12,15,954.5,97.0,6.0,15.0,868.0,904.15,716.65
2016,3,22,12,30,954.0,97.0,6.1,15.0,868.0,940.48,743.63
2016,3,22,12,45,949.0,98.0,6.2,15.0,859.0,970.19,765.85
2016,3,22,13,0,944.0,99.0,6.3,15.0,850.0,995.97,785.36
2016,3,22,13,15,940.0,98.5,6.4,15.0,833.5,1017.13,801.68
2016,3,22,13,30,936.0,98.0,6.5,15.0,817.0,1034.23,815.26
2016,3,22,13,45,928.0,97.5,6.65,15.0,792.5,1043.26,823.51
2016,3,22,14,0,920.0,97.0,6.8,15.0,768.0,1048.08,828.95
2016,3,22,14,15,910.5,95.5,6.85,14.5,736.0,1046.07,830.65
2016,3,22,14,30,901.0,94.0,6.9,14.0,704.0,1039.92,829.54
2016,3,22,14,45,887.0,92.5,7.0,14.0,665.5,1025.19,820.98
2016,3,22,15,0,873.0,91.0,7.1,14.0,627.0,1006.62,809.71
2016,3,22,15,15,855.5,89.0,7.05,14.0,583.0,992.83,801.31
2016,3,22,15,30,838.0,87.0,7.0,14.0,539.0,962.77,780.79
2016,3,22,15,45,815.0,83.5,7.0,14.0,490.5,922.29,752.59
2016,3,22,16,0,792.0,80.0,7.0,14.0,442.0,879.12,722.01
2016,3,22,16,15,759.5,76.0,6.9,14.0,390.5,824.23,681.46
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,767.88,638.93
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,702.72,588.2
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,632.81,531.88
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,540.5,455.91
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,452.5,380.05
2016,3,22,17,45,360.5,35.5,6.45,13.0,84.5,330.53,269.98
2016,3,22,18,0,236.0,24.0,6.4,13.0,40.0,212.98,122.65
2016,3,22,18,15,118.0,12.0,6.35,13.0,20.0,77.95,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,36.0,11.5,4.7,12.0,14.0,9.05,0.0
2016,3,23,6,30,72.0,23.0,4.6,12.0,28.0,17.42,5.22
2016,3,23,6,45,135.5,42.0,4.5,12.5,61.0,31.26,21.32
2016,3,23,7,0,199.0,61.0,4.4,13.0,94.0,44.93,34.13
2016,3,23,7,15,233.5,80.5,4.25,13.0,133.0,58.47,46.65
2016,3,23,7,30,268.0,100.0,4.1,13.0,172.0,71.69,58.68
2016,3,23,7,45,298.0,116.0,3.95,13.5,212.0,82.41,68.13
2016,3,23,8,0,328.0,132.0,3.8,14.0,252.0,92.86,77.12
2016,3,23,8,15,355.0,148.5,3.65,14.0,296.0,103.27,86.06
2016,3,23,8,30,382.0,165.0,3.5,14.0,340.0,109.9,91.58
2016,3,23,8,45,411.5,179.0,3.4,14.5,385.5,132.57,97.53
2016,3,23,9,0,441.0,193.0,3.3,15.0,431.0,178.84,125.02
2016,3,23,9,15,572.5,166.0,3.25,15.0,501.0,222.9,153.59
2016,3,23,9,30,704.0,139.0,3.2,15.0,571.0,278.68,196.48
2016,3,23,9,45,797.0,120.5,3.15,15.0,638.0,347.1,253.88
2016,3,23,10,0,890.0,102.0,3.1,15.0,705.0,422.22,317.54
