Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,15,899.5,103.5,3.1,15.0,737.0,484.34,372.05
2016,3,23,10,30,909.0,105.0,3.1,15.0,769.0,545.9,424.58
2016,3,23,10,45,918.0,105.0,3.1,15.5,794.5,605.12,472.85
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,663.15,518.54
2016,3,23,11,15,931.5,105.5,3.15,16.0,836.5,717.21,561.06
2016,3,23,11,30,936.0,106.0,3.2,16.0,853.0,769.12,600.97
2016,3,23,11,45,939.0,105.5,3.3,16.0,862.0,816.62,636.32
2016,3,23,12,0,942.0,105.0,3.4,16.0,871.0,861.36,668.13
2016,3,23,12,15,942.0,105.5,3.6,16.0,871.0,901.6,697.26
2016,3,23,12,30,942.0,106.0,3.8,16.0,871.0,938.51,724.09
2016,3,23,12,45,777.5,181.5,4.05,16.0,809.0,917.5,710.69
2016,3,23,13,0,613.0,257.0,4.3,16.0,747.0,862.97,671.38
2016,3,23,13,15,764.5,183.5,4.45,16.0,782.5,958.33,743.49
2016,3,23,13,30,916.0,110.0,4.6,16.0,818.0,1026.74,792.67
2016,3,23,13,45,905.0,111.0,4.85,16.0,792.5,1034.24,800.56
2016,3,23,14,0,894.0,112.0,5.1,16.0,767.0,1037.57,806.1
2016,3,23,14,15,884.0,110.5,5.25,16.0,735.5,1035.1,806.84
2016,3,23,14,30,874.0,109.0,5.4,16.0,704.0,1042.55,814.79
2016,3,23,14,45,765.0,132.5,5.55,16.0,632.5,967.65,763.85
2016,3,23,15,0,656.0,156.0,5.7,16.0,561.0,882.78,704.84
2016,3,23,15,15,727.5,129.5,5.75,16.0,549.0,919.34,734.35
2016,3,23,15,30,799.0,103.0,5.8,16.0,537.0,942.33,753.4
2016,3,23,15,45,770.5,100.0,5.85,16.0,487.5,897.65,722.64
2016,3,23,16,0,742.0,97.0,5.9,16.0,438.0,857.75,695.36
2016,3,23,16,15,712.0,83.5,5.9,15.5,380.5,794.3,650.56
2016,3,23,16,30,682.0,70.0,5.9,15.0,323.0,724.1,599.27
2016,3,23,16,45,600.5,74.0,5.9,15.0,271.5,642.93,536.47
2016,3,23,17,0,519.0,78.0,5.9,15.0,220.0,558.04,468.51
2016,3,23,17,15,447.5,67.0,5.9,14.5,170.5,467.37,393.96
2016,3,23,17,30,376.0,56.0,5.9,14.0,121.0,378.18,316.74
2016,3,23,17,45,265.5,41.0,5.9,13.5,79.0,268.32,218.62
2016,3,23,18,0,155.0,26.0,5.9,13.0,37.0,163.23,99.62
2016,3,23,18,15,77.5,13.0,5.85,13.0,18.5,55.06,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,10.23,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,19.72,7.96
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,30.45,20.63
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,43.55,32.82
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,51.15,39.99
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,58.7,46.91
2016,3,24,7,45,582.0,81.5,6.55,14.5,272.0,63.96,51.52
2016,3,24,8,0,629.0,89.0,6.5,15.0,323.0,69.15,55.92
2016,3,24,8,15,547.0,120.0,6.45,15.0,344.5,88.49,72.82
2016,3,24,8,30,465.0,151.0,6.4,15.0,366.0,102.97,85.27
2016,3,24,8,45,601.5,132.5,6.35,15.0,441.0,114.61,78.58
2016,3,24,9,0,738.0,114.0,6.3,15.0,516.0,162.71,99.79
2016,3,24,9,15,758.0,118.0,6.25,15.0,560.0,222.6,146.06
2016,3,24,9,30,778.0,122.0,6.2,15.0,604.0,288.73,203.2
2016,3,24,9,45,774.0,134.0,6.2,15.5,637.5,350.5,259.0
2016,3,24,10,0,770.0,146.0,6.2,16.0,671.0,408.58,311.38
2016,3,24,10,15,782.0,148.0,6.15,16.0,702.5,469.23,364.92
2016,3,24,10,30,794.0,150.0,6.1,16.0,734.0,527.53,415.4
2016,3,24,10,45,810.5,147.5,6.1,16.0,760.5,584.42,463.65
2016,3,24,11,0,827.0,145.0,6.1,16.0,787.0,641.14,510.62
2016,3,24,11,15,833.0,146.0,6.05,16.0,803.5,693.47,552.95
2016,3,24,11,30,839.0,147.0,6.0,16.0,820.0,744.09,593.02
2016,3,24,11,45,846.0,145.5,6.0,16.0,830.0,791.24,629.93
2016,3,24,12,0,853.0,144.0,6.0,16.0,840.0,836.16,664.01
2016,3,24,12,15,854.0,144.0,6.1,16.0,841.0,875.04,692.88
2016,3,24,12,30,855.0,144.0,6.2,16.0,842.0,910.84,719.52
2016,3,24,12,45,871.5,134.0,6.3,16.0,839.5,934.22,737.14
2016,3,24,13,0,888.0,124.0,6.4,16.0,837.0,967.71,762.3
2016,3,24,13,15,884.0,123.5,6.5,16.0,821.5,987.88,777.85
2016,3,24,13,30,880.0,123.0,6.6,16.0,806.0,1004.2,790.84
2016,3,24,13,45,874.0,121.5,6.7,16.0,782.5,1013.62,799.02
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,1033.54,815.04
2016,3,24,14,15,858.0,118.0,6.85,16.0,727.5,1030.39,814.21
2016,3,24,14,30,848.0,116.0,6.9,16.0,696.0,1023.15,810.7
2016,3,24,14,45,834.5,113.5,6.95,16.0,658.5,1007.81,801.43
2016,3,24,15,0,821.0,111.0,7.0,16.0,621.0,988.64,789.48
2016,3,24,15,15,802.5,108.0,7.0,15.5,577.5,960.26,772.0
2016,3,24,15,30,784.0,105.0,7.0,15.0,534.0,928.55,751.94
2016,3,24,15,45,746.0,105.0,7.0,15.0,484.0,885.59,721.73
2016,3,24,16,0,708.0,105.0,7.0,15.0,434.0,834.25,684.73
2016,3,24,16,15,672.5,99.5,7.0,15.0,382.5,777.0,642.48
2016,3,24,16,30,637.0,94.0,7.0,15.0,331.0,718.73,598.5
2016,3,24,16,45,592.0,85.0,7.0,15.0,279.5,647.75,543.08
2016,3,24,17,0,547.0,76.0,7.0,15.0,228.0,577.51,486.44
2016,3,24,17,15,473.5,66.0,6.95,14.5,177.5,485.43,410.34
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,397.62,334.0
2016,3,24,17,45,287.0,41.5,6.9,14.0,83.5,282.38,230.85
2016,3,24,18,0,174.0,27.0,6.9,14.0,40.0,177.32,114.46
2016,3,24,18,15,87.0,13.5,6.85,14.0,20.0,60.76,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,33.5,14.0,6.85,12.0,16.5,11.02,0.0
2016,3,25,6,30,67.0,28.0,6.9,12.0,33.0,20.96,9.88
2016,3,25,6,45,128.0,48.0,7.0,12.5,67.5,35.34,25.07
2016,3,25,7,0,189.0,68.0,7.1,13.0,102.0,49.51,38.28
2016,3,25,7,15,225.0,88.0,7.15,13.0,141.5,63.23,50.95
2016,3,25,7,30,261.0,108.0,7.2,13.0,181.0,76.62,63.12
2016,3,25,7,45,302.5,121.0,7.25,13.5,222.5,85.58,70.98
2016,3,25,8,0,344.0,134.0,7.3,14.0,264.0,94.37,78.49
2016,3,25,8,15,533.0,118.0,7.35,14.0,351.5,86.6,71.41
2016,3,25,8,30,722.0,102.0,7.4,14.0,439.0,77.79,63.42
2016,3,25,8,45,752.5,104.0,7.45,14.5,488.0,103.21,65.88
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,168.08,102.38
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.0,228.89,149.51
2016,3,25,9,30,819.0,112.0,7.5,15.0,623.0,291.51,204.31
2016,3,25,9,45,835.0,113.5,7.5,15.0,661.5,353.85,261.16
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,417.13,318.88
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.0,478.22,374.05
2016,3,25,10,30,870.0,118.0,7.4,15.0,762.0,537.11,426.17
2016,3,25,10,45,878.0,118.5,7.35,15.5,786.0,594.12,474.58
2016,3,25,11,0,886.0,119.0,7.3,16.0,810.0,649.93,520.57
2016,3,25,11,15,890.5,120.0,7.25,16.0,826.5,702.42,563.72
2016,3,25,11,30,895.0,121.0,7.2,16.0,843.0,752.88,604.35
2016,3,25,11,45,897.0,121.5,7.2,16.0,851.5,798.8,640.72
2016,3,25,12,0,899.0,122.0,7.2,16.0,860.0,842.05,672.92
2016,3,25,12,15,899.0,122.0,7.2,16.0,860.0,880.3,701.27
2016,3,25,12,30,899.0,122.0,7.2,16.0,860.0,915.37,727.22
2016,3,25,12,45,903.5,118.0,7.25,16.0,853.0,947.29,751.07
2016,3,25,13,0,908.0,114.0,7.3,16.0,846.0,975.8,772.48
2016,3,25,13,15,903.5,113.0,7.4,16.0,830.0,995.17,787.56
2016,3,25,13,30,899.0,112.0,7.5,16.0,814.0,1010.59,799.95
2016,3,25,13,45,893.5,110.5,7.6,16.0,790.0,1020.49,808.49
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,1026.35,814.29
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,1023.57,813.73
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,1016.78,810.42
2016,3,25,14,45,856.5,102.5,7.9,16.0,665.0,1015.94,811.93
2016,3,25,15,0,844.0,100.0,8.0,16.0,627.0,997.56,800.55
2016,3,25,15,15,826.5,97.5,8.05,15.5,583.5,970.48,784.08
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,940.05,764.97
2016,3,25,15,45,782.5,92.5,8.2,15.0,491.5,897.79,735.35
2016,3,25,16,0,756.0,90.0,8.3,15.0,443.0,853.04,703.4
2016,3,25,16,15,722.5,85.5,8.35,14.5,391.5,803.62,668.34
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,747.23,626.78
2016,3,25,16,45,632.0,76.5,8.45,14.0,286.5,670.14,566.03
2016,3,25,17,0,575.0,72.0,8.5,14.0,233.0,594.4,504.45
2016,3,25,17,15,500.5,63.0,8.5,13.5,182.0,501.88,427.35
2016,3,25,17,30,426.0,54.0,8.5,13.0,131.0,413.73,350.34
2016,3,25,17,45,299.5,41.5,8.5,13.0,86.5,289.45,238.74
2016,3,25,18,0,173.0,29.0,8.5,13.0,42.0,180.62,122.26
2016,3,25,18,15,86.5,14.5,8.45,13.0,21.0,61.07,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.0,13.0,5.05,13.0,24.0,10.23,0.0
2016,3,26,6,30,278.0,26.0,5.1,13.0,48.0,21.34,10.85
2016,3,26,6,45,390.0,36.0,5.2,13.5,93.5,29.58,20.09
2016,3,26,7,0,502.0,46.0,5.3,14.0,139.0,37.91,27.96
2016,3,26,7,15,569.0,53.0,5.3,14.0,190.0,43.6,33.33
2016,3,26,7,30,636.0,60.0,5.3,14.0,241.0,49.31,38.56
2016,3,26,7,45,679.5,65.0,5.3,14.5,293.0,57.65,45.9
2016,3,26,8,0,723.0,70.0,5.3,15.0,345.0,61.86,49.44
2016,3,26,8,15,753.5,73.5,5.3,15.0,396.0,64.7,51.8
2016,3,26,8,30,784.0,77.0,5.3,15.0,447.0,67.51,54.1
2016,3,26,8,45,806.5,79.5,5.3,15.5,494.5,95.0,57.38
2016,3,26,9,0,829.0,82.0,5.3,16.0,542.0,156.3,90.11
2016,3,26,9,15,845.5,84.5,5.3,16.0,585.0,224.1,142.7
2016,3,26,9,30,862.0,87.0,5.3,16.0,628.0,287.37,197.85
2016,3,26,9,45,872.0,89.5,5.3,16.0,665.0,349.75,254.63
2016,3,26,10,0,882.0,92.0,5.3,16.0,702.0,412.19,311.36
2016,3,26,10,15,891.0,93.0,5.3,16.0,733.0,472.8,365.61
2016,3,26,10,30,900.0,94.0,5.3,16.0,764.0,532.79,417.94
2016,3,26,10,45,902.5,97.0,5.3,16.5,787.0,590.01,465.74
2016,3,26,11,0,905.0,100.0,5.3,17.0,810.0,645.45,510.58
2016,3,26,11,15,909.0,100.5,5.35,17.0,825.5,697.7,552.93
2016,3,26,11,30,913.0,101.0,5.4,17.0,841.0,747.82,592.73
2016,3,26,11,45,914.0,101.5,5.5,17.0,849.0,793.33,627.73
2016,3,26,12,0,915.0,102.0,5.6,17.0,857.0,836.02,659.21
2016,3,26,12,15,914.5,102.0,5.7,17.0,856.5,873.99,687.17
2016,3,26,12,30,914.0,102.0,5.8,17.0,856.0,908.67,712.77
2016,3,26,12,45,905.5,105.0,5.95,17.0,845.5,935.68,733.18
2016,3,26,13,0,897.0,108.0,6.1,17.0,835.0,958.79,750.93
2016,3,26,13,15,892.5,107.5,6.2,17.0,818.5,978.21,765.9
2016,3,26,13,30,888.0,107.0,6.3,17.0,802.0,993.73,778.24
2016,3,26,13,45,873.0,109.5,6.4,17.0,776.0,998.13,782.77
2016,3,26,14,0,858.0,112.0,6.5,17.0,750.0,998.44,784.59
2016,3,26,14,15,848.0,110.5,6.6,16.5,719.0,995.49,785.75
2016,3,26,14,30,838.0,109.0,6.7,16.0,688.0,1002.56,794.4
2016,3,26,14,45,815.5,110.0,6.8,16.0,648.5,982.06,781.5
2016,3,26,15,0,793.0,111.0,6.9,16.0,609.0,957.91,766.05
2016,3,26,15,15,774.5,108.0,6.9,16.0,566.0,929.73,747.12
2016,3,26,15,30,756.0,105.0,6.9,16.0,523.0,898.36,725.76
2016,3,26,15,45,713.0,102.5,6.9,16.0,469.0,847.7,689.61
2016,3,26,16,0,670.0,100.0,6.9,16.0,415.0,789.37,647.1
2016,3,26,16,15,574.5,106.5,6.8,15.5,355.0,692.86,574.7
2016,3,26,16,30,479.0,113.0,6.7,15.0,295.0,589.35,494.65
2016,3,26,16,45,421.0,105.0,6.65,15.0,247.5,515.65,435.33
2016,3,26,17,0,363.0,97.0,6.6,15.0,200.0,444.7,376.1
2016,3,26,17,15,308.0,81.5,6.5,14.5,156.0,369.98,312.81
2016,3,26,17,30,253.0,66.0,6.4,14.0,112.0,299.17,250.72
2016,3,26,17,45,172.5,47.5,6.3,14.0,74.0,195.67,159.33
2016,3,26,18,0,92.0,29.0,6.2,14.0,36.0,114.52,77.75
2016,3,26,18,15,46.0,14.5,6.1,14.0,18.0,37.71,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.0,5.2,13.0,7.0,5.51,0.0
2016,3,27,6,30,0.0,14.0,5.2,13.0,14.0,10.64,2.84
2016,3,27,6,45,0.0,27.5,5.2,13.5,27.5,20.98,12.67
2016,3,27,7,0,0.0,41.0,5.2,14.0,41.0,31.35,22.19
2016,3,27,7,15,0.0,56.0,5.1,14.0,56.0,42.65,32.52
2016,3,27,7,30,0.0,71.0,5.0,14.0,71.0,53.69,42.47
2016,3,27,7,45,0.0,86.5,4.95,14.0,86.5,64.97,52.51
2016,3,27,8,0,0.0,102.0,4.9,14.0,102.0,76.17,62.32
2016,3,27,8,15,12.5,141.0,4.9,14.0,147.0,102.73,85.54
2016,3,27,8,30,25.0,180.0,4.9,14.0,192.0,128.35,107.63
2016,3,27,8,45,41.0,207.5,4.95,14.5,230.0,143.05,113.6
2016,3,27,9,0,57.0,235.0,5.0,15.0,268.0,168.73,132.65
2016,3,27,9,15,111.0,264.0,5.2,15.0,333.0,202.88,157.68
2016,3,27,9,30,165.0,293.0,5.4,15.0,398.0,248.39,192.81
2016,3,27,9,45,157.0,311.5,5.65,15.0,416.0,275.56,215.99
2016,3,27,10,0,149.0,330.0,5.9,15.0,434.0,302.01,238.46
2016,3,27,10,15,144.5,345.5,6.05,15.0,450.0,327.21,259.53
2016,3,27,10,30,140.0,361.0,6.2,15.0,466.0,352.04,280.0
2016,3,27,10,45,227.5,362.0,6.4,15.0,539.0,416.3,331.86
2016,3,27,11,0,315.0,363.0,6.6,15.0,612.0,496.96,396.68
2016,3,27,11,15,219.0,381.5,6.65,15.0,556.0,464.37,370.88
2016,3,27,11,30,123.0,400.0,6.7,15.0,500.0,429.64,342.49
2016,3,27,11,45,107.5,399.0,6.75,15.0,487.5,417.09,332.75
2016,3,27,12,0,92.0,398.0,6.8,15.0,475.0,413.61,329.88
2016,3,27,12,15,127.5,405.0,6.85,15.0,511.5,474.72,378.74
2016,3,27,12,30,163.0,412.0,6.9,15.0,548.0,523.63,417.85
2016,3,27,12,45,227.5,398.5,7.0,15.0,585.5,580.87,464.45
2016,3,27,13,0,292.0,385.0,7.1,15.0,623.0,660.81,527.89
2016,3,27,13,15,437.0,324.0,7.2,15.0,671.5,772.0,617.23
2016,3,27,13,30,582.0,263.0,7.3,15.0,720.0,868.54,694.82
2016,3,27,13,45,733.5,191.0,7.45,15.0,750.0,968.36,772.73
2016,3,27,14,0,885.0,119.0,7.6,15.0,780.0,1031.96,820.95
2016,3,27,14,15,876.0,117.5,7.7,14.5,749.0,1044.69,833.38
2016,3,27,14,30,867.0,116.0,7.8,14.0,718.0,1038.88,832.61
2016,3,27,14,45,849.5,115.5,7.95,14.0,679.0,1021.59,822.16
2016,3,27,15,0,832.0,115.0,8.1,14.0,640.0,1000.44,808.91
2016,3,27,15,15,814.0,112.0,8.15,14.0,595.5,972.31,790.0
2016,3,27,15,30,796.0,109.0,8.2,14.0,551.0,940.8,768.48
2016,3,27,15,45,737.5,104.0,8.3,14.0,485.5,871.74,718.01
2016,3,27,16,0,679.0,99.0,8.4,14.0,420.0,795.11,660.76
2016,3,27,16,15,659.0,90.5,8.4,13.5,373.0,749.07,627.63
2016,3,27,16,30,639.0,82.0,8.4,13.0,326.0,701.34,592.21
2016,3,27,16,45,544.5,88.0,8.4,13.0,274.5,606.9,516.46
2016,3,27,17,0,450.0,94.0,8.4,13.0,223.0,510.03,436.28
2016,3,27,17,15,385.5,80.5,8.4,13.0,174.5,426.96,364.73
2016,3,27,17,30,321.0,67.0,8.4,13.0,126.0,348.48,294.85
2016,3,27,17,45,218.5,50.0,8.45,13.0,84.0,245.15,201.88
2016,3,27,18,0,116.0,33.0,8.5,13.0,42.0,137.84,97.7
2016,3,27,18,15,58.0,16.5,8.55,13.0,21.0,46.02,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.5,16.0,10.1,11.0,28.0,12.25,0.0
2016,3,28,6,30,265.0,32.0,10.1,11.0,56.0,26.2,15.86
2016,3,28,6,45,386.5,43.0,10.1,11.5,104.0,35.14,25.28
2016,3,28,7,0,508.0,54.0,10.1,12.0,152.0,44.19,33.85
2016,3,28,7,15,577.5,61.0,10.0,12.0,205.5,49.7,39.11
2016,3,28,7,30,647.0,68.0,9.9,12.0,259.0,55.28,44.23
2016,3,28,7,45,397.5,114.5,9.85,12.0,239.0,81.18,67.45
2016,3,28,8,0,148.0,161.0,9.8,12.0,219.0,109.46,92.51
2016,3,28,8,15,317.0,157.5,9.7,12.0,303.5,107.83,90.79
2016,3,28,8,30,486.0,154.0,9.6,12.0,388.0,104.74,87.76
2016,3,28,8,45,277.0,198.0,9.55,12.0,334.0,141.08,108.13
2016,3,28,9,0,68.0,242.0,9.5,12.0,280.0,174.19,138.64
2016,3,28,9,15,289.5,228.5,9.45,12.0,411.0,211.32,159.19
2016,3,28,9,30,511.0,215.0,9.4,12.0,542.0,282.23,210.78
2016,3,28,9,45,708.0,158.0,9.35,12.5,638.5,344.7,260.24
2016,3,28,10,0,905.0,101.0,9.3,13.0,735.0,428.18,330.06
2016,3,28,10,15,914.0,102.5,9.25,13.0,767.0,490.65,387.48
2016,3,28,10,30,923.0,104.0,9.2,13.0,799.0,552.46,443.04
2016,3,28,10,45,928.0,106.0,9.2,13.0,823.0,611.54,495.06
2016,3,28,11,0,933.0,108.0,9.2,13.0,847.0,669.03,544.5
2016,3,28,11,15,937.0,109.0,9.2,13.0,863.5,723.17,590.17
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,775.12,633.16
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,822.0,670.87
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,865.95,704.59
2016,3,28,12,15,718.0,215.0,9.3,13.0,813.0,832.08,676.56
2016,3,28,12,30,494.0,318.0,9.3,13.0,730.0,757.71,614.46
2016,3,28,12,45,373.5,357.0,9.3,13.0,667.0,691.11,560.73
2016,3,28,13,0,253.0,396.0,9.3,13.0,604.0,634.46,513.52
2016,3,28,13,15,322.0,370.0,9.3,13.0,628.5,687.65,558.03
2016,3,28,13,30,391.0,344.0,9.3,13.0,653.0,741.17,602.46
2016,3,28,13,45,499.0,289.0,9.35,13.0,671.0,825.62,671.83
2016,3,28,14,0,607.0,234.0,9.4,13.0,689.0,895.09,729.58
2016,3,28,14,15,737.0,175.5,9.4,13.0,705.0,975.41,793.21
2016,3,28,14,30,867.0,117.0,9.4,13.0,721.0,1038.75,842.45
2016,3,28,14,45,756.0,141.5,9.45,13.0,648.0,963.03,786.47
2016,3,28,15,0,645.0,166.0,9.5,13.0,575.0,876.76,721.96
2016,3,28,15,15,570.0,177.0,9.4,13.0,519.5,798.48,662.37
2016,3,28,15,30,495.0,188.0,9.3,13.0,464.0,731.55,609.77
2016,3,28,15,45,428.0,183.5,9.25,13.0,407.5,654.66,548.71
2016,3,28,16,0,361.0,179.0,9.2,13.0,351.0,555.99,469.44
2016,3,28,16,15,374.5,155.0,9.05,12.5,316.0,555.13,471.18
2016,3,28,16,30,388.0,131.0,8.9,12.0,281.0,528.75,452.01
2016,3,28,16,45,345.0,119.0,8.8,12.0,238.0,466.16,399.76
2016,3,28,17,0,302.0,107.0,8.7,12.0,195.0,386.84,332.67
2016,3,28,17,15,362.0,83.0,8.55,12.0,167.0,410.91,352.56
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,412.62,351.31
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,296.74,246.94
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,197.08,145.49
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,66.89,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,112.0,18.0,4.35,12.0,28.5,13.69,0.0
2016,3,29,6,30,224.0,36.0,4.2,12.0,57.0,27.26,17.07
2016,3,29,6,45,341.5,48.0,4.05,12.0,104.0,36.63,26.66
2016,3,29,7,0,459.0,60.0,3.9,12.0,151.0,48.48,37.76
2016,3,29,7,15,528.5,68.0,3.7,12.0,203.5,54.49,43.46
2016,3,29,7,30,598.0,76.0,3.5,12.0,256.0,60.53,48.98
2016,3,29,7,45,656.0,79.5,3.3,12.5,311.0,63.16,51.18
2016,3,29,8,0,714.0,83.0,3.1,13.0,366.0,65.94,53.43
2016,3,29,8,15,746.0,87.0,2.95,13.0,418.0,74.33,60.7
2016,3,29,8,30,778.0,91.0,2.8,13.0,470.0,77.19,63.01
2016,3,29,8,45,807.5,92.0,2.65,13.5,520.0,105.0,65.4
2016,3,29,9,0,837.0,93.0,2.5,14.0,570.0,166.25,98.11
2016,3,29,9,15,854.0,95.5,2.35,14.0,614.0,229.72,146.98
2016,3,29,9,30,871.0,98.0,2.2,14.0,658.0,298.56,206.05
2016,3,29,9,45,887.0,98.5,2.05,14.0,697.0,361.97,262.41
2016,3,29,10,0,903.0,99.0,1.9,14.0,736.0,426.07,318.81
2016,3,29,10,15,912.5,100.5,1.7,14.0,768.0,488.52,372.27
2016,3,29,10,30,922.0,102.0,1.5,14.0,800.0,550.37,423.05
2016,3,29,10,45,929.5,102.5,1.3,14.5,824.5,609.43,468.58
2016,3,29,11,0,937.0,103.0,1.1,15.0,849.0,667.11,510.61
2016,3,29,11,15,941.0,103.5,1.2,15.0,865.5,720.85,551.88
2016,3,29,11,30,945.0,104.0,1.3,15.0,882.0,772.35,590.64
2016,3,29,11,45,947.5,104.5,1.4,15.0,890.5,820.27,625.33
2016,3,29,12,0,950.0,105.0,1.5,15.0,899.0,865.4,656.6
2016,3,29,12,15,950.0,104.5,1.75,15.0,898.5,904.49,685.54
2016,3,29,12,30,950.0,104.0,2.0,15.0,898.0,940.19,712.2
2016,3,29,12,45,948.0,103.5,2.3,15.0,889.0,970.52,735.79
2016,3,29,13,0,946.0,103.0,2.6,15.0,880.0,997.05,756.85
2016,3,29,13,15,942.0,102.5,2.85,15.0,863.0,1017.77,773.54
2016,3,29,13,30,938.0,102.0,3.1,15.0,846.0,1034.42,787.61
2016,3,29,13,45,931.0,101.0,3.35,15.0,821.0,1043.44,796.64
2016,3,29,14,0,924.0,100.0,3.6,15.0,796.0,1048.26,802.95
2016,3,29,14,15,914.5,98.5,3.75,15.0,763.5,1045.81,803.64
2016,3,29,14,30,905.0,97.0,3.9,15.0,731.0,1039.22,801.65
2016,3,29,14,45,891.0,96.0,4.1,15.0,692.0,1024.64,794.59
2016,3,29,15,0,877.0,95.0,4.3,15.0,653.0,1006.23,784.89
2016,3,29,15,15,860.0,92.5,4.4,14.5,608.5,991.95,779.39
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,961.35,762.13
2016,3,29,15,45,818.5,87.0,4.6,14.0,514.5,919.73,735.2
2016,3,29,16,0,794.0,84.0,4.7,14.0,465.0,875.5,705.88
2016,3,29,16,15,762.0,80.0,4.7,14.0,412.5,820.96,667.52
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,764.97,627.17
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,700.77,579.25
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,631.96,525.96
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,544.0,455.76
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,459.93,385.4
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,348.06,287.46
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,246.92,185.78
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,90.25,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,118.0,18.0,2.4,11.0,30.0,13.72,0.0
2016,3,30,6,30,236.0,36.0,2.4,11.0,60.0,27.33,17.52
2016,3,30,6,45,340.5,49.0,2.4,11.5,106.0,37.35,27.45
2016,3,30,7,0,445.0,62.0,2.4,12.0,152.0,49.85,39.05
2016,3,30,7,15,513.0,70.5,2.4,12.0,204.0,56.16,44.98
2016,3,30,7,30,581.0,79.0,2.4,12.0,256.0,62.47,50.71
2016,3,30,7,45,404.5,120.0,2.4,12.0,254.0,84.67,70.47
2016,3,30,8,0,228.0,161.0,2.4,12.0,252.0,108.21,91.1
2016,3,30,8,15,192.5,187.0,2.45,12.0,271.0,125.69,106.14
2016,3,30,8,30,157.0,213.0,2.5,12.0,290.0,139.56,117.86
2016,3,30,8,45,146.0,235.5,2.65,12.5,313.0,159.64,125.41
2016,3,30,9,0,135.0,258.0,2.8,13.0,336.0,187.79,145.41
2016,3,30,9,15,208.5,272.0,2.9,13.0,402.5,225.78,172.39
2016,3,30,9,30,282.0,286.0,3.0,13.0,469.0,271.68,207.39
2016,3,30,9,45,569.0,201.0,3.15,13.0,596.5,332.15,249.81
2016,3,30,10,0,856.0,116.0,3.3,13.0,724.0,420.29,318.88
2016,3,30,10,15,865.5,118.0,3.45,13.0,755.0,481.8,373.21
2016,3,30,10,30,875.0,120.0,3.6,13.0,786.0,541.14,424.59
2016,3,30,10,45,883.0,120.5,3.75,13.5,810.0,598.1,471.94
2016,3,30,11,0,891.0,121.0,3.9,14.0,834.0,653.84,516.92
2016,3,30,11,15,895.5,121.5,3.95,14.0,850.0,705.81,558.52
2016,3,30,11,30,900.0,122.0,4.0,14.0,866.0,755.71,597.62
2016,3,30,11,45,903.0,122.0,4.1,14.0,874.5,801.79,633.2
2016,3,30,12,0,906.0,122.0,4.2,14.0,883.0,845.24,664.71
2016,3,30,12,15,906.0,122.0,4.25,14.0,882.5,883.36,692.08
2016,3,30,12,30,906.0,122.0,4.3,14.0,882.0,918.26,717.2
2016,3,30,12,45,908.0,119.0,4.35,14.0,874.5,948.73,739.21
2016,3,30,13,0,910.0,116.0,4.4,14.0,867.0,975.67,758.8
2016,3,30,13,15,906.0,115.0,4.45,14.0,850.0,995.22,773.33
2016,3,30,13,30,902.0,114.0,4.5,14.0,833.0,1010.82,785.3
2016,3,30,13,45,896.0,112.5,4.55,14.0,808.5,1019.93,792.91
2016,3,30,14,0,890.0,111.0,4.6,14.0,784.0,1024.98,797.9
2016,3,30,14,15,880.5,109.5,4.65,14.0,752.5,1022.45,797.79
2016,3,30,14,30,871.0,108.0,4.7,14.0,721.0,1015.93,795.07
2016,3,30,14,45,858.5,105.5,4.8,14.0,682.5,1014.89,796.89
2016,3,30,15,0,846.0,103.0,4.9,14.0,644.0,996.22,786.23
2016,3,30,15,15,829.0,100.0,4.95,14.0,600.0,968.81,768.97
2016,3,30,15,30,812.0,97.0,5.0,14.0,556.0,938.02,749.23
2016,3,30,15,45,788.5,93.5,5.1,14.0,507.5,897.29,722.31
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,853.99,693.04
2016,3,30,16,15,732.5,86.0,5.25,13.5,407.5,805.35,660.08
2016,3,30,16,30,700.0,82.0,5.3,13.0,356.0,750.23,621.14
2016,3,30,16,45,654.5,76.0,5.35,13.0,303.0,680.83,568.51
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,612.16,514.62
2016,3,30,17,15,540.0,62.0,5.35,12.5,198.0,524.38,443.53
2016,3,30,17,30,471.0,54.0,5.3,12.0,146.0,440.54,372.17
2016,3,30,17,45,362.0,42.5,5.3,12.0,100.0,330.93,274.9
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,231.75,176.87
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,107.92,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,8.0,2.05,12.0,8.0,6.06,0.0
2016,3,31,6,30,0.0,16.0,2.0,12.0,16.0,12.16,4.73
2016,3,31,6,45,0.0,28.0,2.0,12.0,28.0,21.35,13.31
2016,3,31,7,0,0.0,40.0,2.0,12.0,40.0,30.56,21.85
2016,3,31,7,15,0.0,53.0,2.0,12.0,53.0,40.58,31.03
2016,3,31,7,30,0.0,66.0,2.0,12.0,66.0,50.45,39.95
2016,3,31,7,45,0.0,80.0,2.0,12.5,80.0,60.77,49.04
2016,3,31,8,0,0.0,94.0,2.0,13.0,94.0,71.0,57.89
2016,3,31,8,15,9.0,137.5,2.0,13.0,142.0,100.88,84.02
2016,3,31,8,30,18.0,181.0,2.0,13.0,190.0,129.44,108.57
2016,3,31,8,45,43.0,214.5,2.0,13.0,239.0,147.71,117.47
2016,3,31,9,0,68.0,248.0,2.0,13.0,288.0,178.04,140.01
2016,3,31,9,15,122.0,275.0,2.1,13.0,352.5,211.49,164.22
2016,3,31,9,30,176.0,302.0,2.2,13.0,417.0,256.59,198.71
2016,3,31,9,45,176.5,320.5,2.3,13.5,441.0,287.11,223.62
2016,3,31,10,0,177.0,339.0,2.4,14.0,465.0,317.95,248.64
2016,3,31,10,15,544.5,220.5,2.5,14.0,632.5,416.4,323.18
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,545.37,424.01
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,603.29,472.07
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,659.82,518.21
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.0,713.28,560.44
2016,3,31,11,30,935.0,104.0,3.0,14.0,880.0,764.55,600.04
2016,3,31,11,45,937.5,103.5,3.15,14.5,888.5,810.93,633.89
2016,3,31,12,0,940.0,103.0,3.3,15.0,897.0,854.51,664.08
2016,3,31,12,15,940.0,103.0,3.5,15.0,896.5,893.47,692.42
2016,3,31,12,30,940.0,103.0,3.7,15.0,896.0,929.08,718.45
2016,3,31,12,45,942.0,100.5,3.95,15.0,888.0,960.53,741.93
2016,3,31,13,0,944.0,98.0,4.2,15.0,880.0,988.34,762.97
2016,3,31,13,15,940.5,97.5,4.4,15.0,863.0,1009.2,779.4
2016,3,31,13,30,937.0,97.0,4.6,15.0,846.0,1026.03,793.57
2016,3,31,13,45,930.5,96.0,4.85,15.0,821.5,1035.26,803.09
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,1040.3,809.82
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.0,1038.61,810.68
2016,3,31,14,30,907.0,92.0,5.3,15.0,733.0,1032.78,808.81
2016,3,31,14,45,895.0,90.5,5.4,15.0,694.5,1019.4,801.72
2016,3,31,15,0,883.0,89.0,5.5,15.0,656.0,1002.16,791.97
2016,3,31,15,15,867.0,87.0,5.55,14.5,612.0,976.68,777.43
2016,3,31,15,30,851.0,85.0,5.6,14.0,568.0,959.66,769.05
2016,3,31,15,45,491.0,147.0,5.7,14.0,420.5,668.81,551.09
2016,3,31,16,0,131.0,209.0,5.8,14.0,273.0,352.8,292.03
2016,3,31,16,15,176.0,183.5,5.8,14.0,259.0,364.03,304.47
2016,3,31,16,30,221.0,158.0,5.8,14.0,245.0,391.22,328.79
2016,3,31,16,45,205.5,137.5,5.85,14.0,209.0,349.03,294.36
2016,3,31,17,0,190.0,117.0,5.9,14.0,173.0,306.99,259.36
2016,3,31,17,15,361.0,83.5,5.8,13.5,164.0,406.92,345.43
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,478.12,403.2
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,367.74,305.08
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,267.59,206.48
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,128.16,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,14.0,3.75,12.0,14.0,10.66,0.0
2016,4,1,6,30,0.0,28.0,3.7,12.0,28.0,21.39,12.72
2016,4,1,6,45,0.0,47.5,3.7,12.0,47.5,35.63,25.98
2016,4,1,7,0,0.0,67.0,3.7,12.0,67.0,49.62,38.9
2016,4,1,7,15,1.0,87.5,3.65,12.0,88.0,64.13,52.15
2016,4,1,7,30,2.0,108.0,3.6,12.0,109.0,78.52,65.06
2016,4,1,7,45,7.5,127.5,3.55,12.5,130.5,92.23,77.02
2016,4,1,8,0,13.0,147.0,3.5,13.0,152.0,105.85,88.67
2016,4,1,8,15,18.5,167.5,3.5,13.0,176.0,119.96,100.75
2016,4,1,8,30,24.0,188.0,3.5,13.0,200.0,133.95,112.59
2016,4,1,8,45,46.5,219.5,3.5,13.0,246.0,150.81,120.12
2016,4,1,9,0,69.0,251.0,3.5,13.0,292.0,180.0,141.89
2016,4,1,9,15,97.0,277.0,3.45,13.0,338.5,210.95,165.31
2016,4,1,9,30,125.0,303.0,3.4,13.0,385.0,244.34,191.35
2016,4,1,9,45,194.0,317.0,3.4,13.5,452.5,290.27,226.42
2016,4,1,10,0,263.0,331.0,3.4,14.0,520.0,345.61,269.66
2016,4,1,10,15,587.0,217.0,3.35,14.0,662.5,434.36,337.69
2016,4,1,10,30,911.0,103.0,3.3,14.0,805.0,545.61,425.79
2016,4,1,10,45,919.0,103.0,3.3,14.0,829.0,603.69,474.0
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,660.43,520.01
2016,4,1,11,15,930.5,104.0,3.25,14.0,868.5,713.49,561.75
2016,4,1,11,30,934.0,105.0,3.2,14.0,884.0,764.31,600.7
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.0,810.95,635.24
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,854.84,666.06
2016,4,1,12,15,939.5,104.0,3.25,14.0,899.5,893.31,693.2
2016,4,1,12,30,939.0,104.0,3.3,14.0,899.0,928.41,717.92
2016,4,1,12,45,938.0,103.0,3.35,14.5,890.0,958.54,737.83
2016,4,1,13,0,937.0,102.0,3.4,15.0,881.0,984.95,755.16
2016,4,1,13,15,933.5,101.5,3.5,15.0,864.0,1005.65,770.45
2016,4,1,13,30,930.0,101.0,3.6,15.0,847.0,1022.34,783.17
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.0,1031.39,791.22
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,1036.25,796.62
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,1035.06,798.03
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,1029.77,796.79
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,1015.82,790.31
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,998.0,781.53
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,971.96,767.39
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,954.39,759.27
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,915.18,734.08
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,873.32,706.51
2016,4,1,16,15,771.5,77.5,5.1,13.5,420.0,821.55,671.23
2016,4,1,16,30,742.0,74.0,5.1,13.0,368.0,768.2,633.81
2016,4,1,16,45,698.0,69.0,5.2,13.0,314.5,699.69,582.58
2016,4,1,17,0,654.0,64.0,5.3,13.0,261.0,637.19,534.25
2016,4,1,17,15,590.5,57.0,5.2,13.0,208.5,553.38,465.99
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,473.09,397.87
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,366.41,303.77
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,269.41,209.58
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,130.09,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,15.63,3.85
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,31.1,21.32
2016,4,2,6,45,343.0,56.5,1.95,11.0,118.0,42.65,32.41
2016,4,2,7,0,420.0,72.0,1.9,11.0,164.0,54.07,43.1
2016,4,2,7,15,483.5,82.0,1.8,11.0,215.5,64.4,52.61
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,71.43,58.94
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,77.91,64.51
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,84.18,69.76
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,87.4,72.37
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,90.56,74.89
2016,4,2,8,45,709.0,129.0,1.45,12.5,517.5,119.48,78.97
2016,4,2,9,0,733.0,134.0,1.4,13.0,565.0,177.62,111.53
2016,4,2,9,15,751.5,138.0,1.4,13.0,607.5,236.96,157.04
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,298.22,209.11
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,362.1,264.32
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,422.66,316.45
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.0,481.58,367.27
