Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,30,825.0,148.0,1.8,14.0,786.0,540.23,416.59
2016,4,2,10,45,838.5,145.5,1.95,14.5,811.0,596.63,462.15
2016,4,2,11,0,852.0,143.0,2.1,15.0,836.0,652.41,505.96
2016,4,2,11,15,856.0,144.0,2.3,15.0,851.0,704.01,546.78
2016,4,2,11,30,860.0,145.0,2.5,15.0,866.0,753.62,585.37
2016,4,2,11,45,865.5,143.0,2.75,15.0,874.0,799.42,621.01
2016,4,2,12,0,871.0,141.0,3.0,15.0,882.0,831.93,646.1
2016,4,2,12,15,870.5,141.0,3.2,15.0,881.5,868.41,672.84
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,901.75,697.35
2016,4,2,12,45,876.0,136.0,3.65,15.0,874.0,933.14,720.87
2016,4,2,13,0,882.0,131.0,3.9,15.0,867.0,961.23,742.17
2016,4,2,13,15,877.0,130.0,4.0,15.0,849.5,979.25,755.66
2016,4,2,13,30,872.0,129.0,4.1,15.0,832.0,993.4,766.68
2016,4,2,13,45,856.0,132.0,4.25,15.0,805.5,1011.86,781.2
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,1011.58,783.17
2016,4,2,14,15,829.5,133.0,4.4,15.0,747.0,1007.31,781.39
2016,4,2,14,30,819.0,131.0,4.4,15.0,715.0,999.05,777.01
2016,4,2,14,45,797.5,132.0,4.4,15.0,675.5,979.11,764.57
2016,4,2,15,0,776.0,133.0,4.4,15.0,636.0,955.48,749.67
2016,4,2,15,15,693.5,142.5,4.4,15.0,569.5,886.87,702.37
2016,4,2,15,30,611.0,152.0,4.4,15.0,503.0,808.15,647.03
2016,4,2,15,45,601.5,140.0,4.4,15.0,460.5,775.03,624.76
2016,4,2,16,0,592.0,128.0,4.4,15.0,418.0,739.35,600.0
2016,4,2,16,15,500.5,130.5,4.3,14.5,357.5,633.85,521.66
2016,4,2,16,30,409.0,133.0,4.2,14.0,297.0,543.24,451.52
2016,4,2,16,45,354.0,124.5,4.15,14.0,252.0,474.31,396.65
2016,4,2,17,0,299.0,116.0,4.1,14.0,207.0,390.31,328.27
2016,4,2,17,15,259.0,97.0,4.05,13.5,164.5,327.57,276.14
2016,4,2,17,30,219.0,78.0,4.0,13.0,122.0,267.41,224.3
2016,4,2,17,45,157.5,57.5,3.95,13.0,84.5,193.51,158.85
2016,4,2,18,0,96.0,37.0,3.9,13.0,47.0,124.28,94.78
2016,4,2,18,15,48.0,18.5,3.8,13.0,23.5,59.4,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,9.5,2.9,10.0,9.5,7.2,0.0
2016,4,3,6,30,0.0,19.0,2.9,10.0,19.0,14.45,7.0
2016,4,3,6,45,0.0,31.5,2.95,10.5,31.5,24.03,15.9
2016,4,3,7,0,0.0,44.0,3.0,11.0,44.0,33.64,24.77
2016,4,3,7,15,0.0,57.5,2.95,11.0,57.5,44.05,34.31
2016,4,3,7,30,0.0,71.0,2.9,11.0,71.0,54.11,43.39
2016,4,3,7,45,0.0,85.0,2.9,11.5,85.0,64.4,52.45
2016,4,3,8,0,0.0,99.0,2.9,12.0,99.0,74.6,61.28
2016,4,3,8,15,2.5,134.0,2.9,12.0,135.5,98.77,82.43
2016,4,3,8,30,5.0,169.0,2.9,12.0,172.0,122.16,102.63
2016,4,3,8,45,11.5,191.5,2.95,12.5,198.5,138.64,110.95
2016,4,3,9,0,18.0,214.0,3.0,13.0,225.0,157.23,125.21
2016,4,3,9,15,68.5,260.5,3.0,13.0,305.5,195.79,154.07
2016,4,3,9,30,119.0,307.0,3.0,13.0,386.0,245.14,191.97
2016,4,3,9,45,322.5,278.0,3.0,13.0,508.5,304.02,233.93
2016,4,3,10,0,526.0,249.0,3.0,13.0,631.0,389.26,299.72
2016,4,3,10,15,694.0,190.5,3.0,13.0,716.5,460.97,357.55
2016,4,3,10,30,862.0,132.0,3.0,13.0,802.0,545.6,426.17
2016,4,3,10,45,736.0,199.0,3.05,13.5,782.5,583.34,457.34
2016,4,3,11,0,610.0,266.0,3.1,14.0,763.0,605.33,474.6
2016,4,3,11,15,746.0,202.0,3.2,14.0,822.0,682.96,536.22
2016,4,3,11,30,882.0,138.0,3.3,14.0,881.0,754.29,592.8
2016,4,3,11,45,881.0,140.5,3.4,14.0,888.0,798.58,626.64
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,840.05,657.07
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,877.24,684.09
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,911.32,708.91
2016,4,3,12,45,875.5,144.0,4.0,14.0,884.5,952.98,739.42
2016,4,3,13,0,871.0,145.0,4.2,14.0,875.0,977.79,758.08
2016,4,3,13,15,866.5,143.5,4.4,14.0,858.0,996.21,772.98
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,1010.65,785.52
2016,4,3,13,45,857.0,139.5,4.8,14.0,816.5,1019.53,794.33
2016,4,3,14,0,852.0,137.0,5.0,14.0,792.0,1024.33,800.45
2016,4,3,14,15,842.0,134.5,5.1,14.0,760.0,1020.06,799.45
2016,4,3,14,30,832.0,132.0,5.2,14.0,728.0,1011.75,795.77
2016,4,3,14,45,828.5,125.0,5.35,14.0,691.5,1001.09,790.93
2016,4,3,15,0,825.0,118.0,5.5,14.0,655.0,986.45,783.27
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.0,958.08,764.95
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,926.39,744.16
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,890.09,719.78
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,850.88,692.92
2016,4,3,16,15,728.5,92.5,5.65,13.5,421.0,803.26,659.96
2016,4,3,16,30,697.0,88.0,5.6,13.0,369.0,748.46,620.67
2016,4,3,16,45,652.0,82.0,5.6,13.0,315.5,679.7,568.29
2016,4,3,17,0,607.0,76.0,5.6,13.0,262.0,611.58,514.78
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.0,527.18,446.56
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,446.21,377.52
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,337.12,281.26
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,237.82,188.09
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,115.55,10.51
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,7.2,13.0,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,7.3,13.0,11.0,8.65,0.0
2016,4,4,6,15,145.5,27.5,7.3,13.0,46.0,20.78,9.41
2016,4,4,6,30,291.0,44.0,7.3,13.0,81.0,33.4,23.3
2016,4,4,6,45,391.5,55.5,7.35,13.5,130.0,44.74,33.97
2016,4,4,7,0,492.0,67.0,7.4,14.0,179.0,53.75,42.32
2016,4,4,7,15,556.0,75.0,7.35,14.0,233.0,59.63,47.75
2016,4,4,7,30,620.0,83.0,7.3,14.0,287.0,65.51,52.99
2016,4,4,7,45,705.0,72.0,7.3,14.0,342.0,63.12,50.77
2016,4,4,8,0,790.0,61.0,7.3,14.0,397.0,56.29,44.56
2016,4,4,8,15,789.0,80.5,7.35,14.0,451.0,70.12,56.64
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,83.29,68.04
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,114.9,72.1
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,177.23,106.78
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,240.6,156.38
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,305.51,213.39
2016,4,4,9,45,671.0,192.0,7.8,15.0,655.0,357.1,267.72
2016,4,4,10,0,471.0,273.0,7.9,15.0,617.0,384.83,299.17
2016,4,4,10,15,692.0,196.0,7.85,15.0,725.0,463.93,363.6
2016,4,4,10,30,913.0,119.0,7.8,15.0,833.0,558.64,442.19
2016,4,4,10,45,919.0,120.5,7.75,15.0,856.5,616.97,492.48
2016,4,4,11,0,925.0,122.0,7.7,15.0,880.0,673.79,540.32
2016,4,4,11,15,929.0,122.5,7.7,15.0,896.0,726.74,584.14
2016,4,4,11,30,933.0,123.0,7.7,15.0,912.0,777.49,625.31
2016,4,4,11,45,934.0,124.0,7.7,15.0,919.5,823.98,662.34
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,867.61,694.94
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,906.06,723.36
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,941.15,749.22
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,971.34,771.65
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,997.81,791.41
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.0,1017.16,805.81
2016,4,4,13,30,924.0,120.0,7.5,15.0,871.0,1032.44,817.38
2016,4,4,13,45,916.5,119.0,7.45,15.0,845.5,1040.68,823.98
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,1044.74,827.72
2016,4,4,14,15,898.5,116.5,7.65,15.0,786.5,1041.14,827.6
2016,4,4,14,30,888.0,115.0,7.9,15.0,753.0,1033.45,824.61
2016,4,4,14,45,871.0,114.0,8.2,15.0,712.5,1029.71,824.87
2016,4,4,15,0,854.0,113.0,8.5,15.0,672.0,1008.01,811.8
2016,4,4,15,15,835.5,110.0,8.7,15.0,626.5,978.88,792.71
2016,4,4,15,30,817.0,107.0,8.9,15.0,581.0,946.37,770.94
2016,4,4,15,45,787.5,105.0,9.15,15.0,530.5,901.4,739.52
2016,4,4,16,0,758.0,103.0,9.4,15.0,480.0,860.76,710.99
2016,4,4,16,15,724.5,98.5,9.25,14.5,427.0,805.42,670.7
2016,4,4,16,30,691.0,94.0,9.1,14.0,374.0,748.91,628.67
2016,4,4,16,45,639.5,88.5,8.95,14.0,319.5,675.44,570.73
2016,4,4,17,0,588.0,83.0,8.8,14.0,265.0,602.95,512.1
2016,4,4,17,15,518.0,74.0,8.5,13.5,212.0,514.24,438.72
2016,4,4,17,30,448.0,65.0,8.2,13.0,159.0,429.35,364.94
2016,4,4,17,45,338.5,52.5,7.9,13.0,111.5,318.18,266.09
2016,4,4,18,0,229.0,40.0,7.6,13.0,64.0,222.25,176.31
2016,4,4,18,15,114.5,20.0,7.4,12.5,32.0,109.74,24.06
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.5,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,15.0,9.44,0.0
2016,4,5,6,15,237.5,25.5,3.8,12.5,52.5,20.79,10.24
2016,4,5,6,30,389.0,39.0,3.6,13.0,90.0,32.04,22.26
2016,4,5,6,45,475.0,48.5,3.45,13.5,140.0,39.69,29.59
2016,4,5,7,0,561.0,58.0,3.3,14.0,190.0,47.35,36.69
2016,4,5,7,15,619.5,64.5,3.1,14.0,243.5,52.44,41.37
2016,4,5,7,30,678.0,71.0,2.9,14.0,297.0,57.55,45.91
2016,4,5,7,45,717.0,76.0,2.7,14.5,351.5,66.32,53.5
2016,4,5,8,0,756.0,81.0,2.5,15.0,406.0,70.25,56.68
2016,4,5,8,15,784.0,85.0,2.45,15.0,458.0,73.19,59.06
2016,4,5,8,30,812.0,89.0,2.4,15.0,510.0,76.06,61.37
2016,4,5,8,45,836.0,90.5,2.4,15.5,559.0,107.86,65.06
2016,4,5,9,0,860.0,92.0,2.4,16.0,608.0,170.39,99.15
2016,4,5,9,15,875.0,94.5,2.55,16.0,652.0,239.84,152.88
2016,4,5,9,30,890.0,97.0,2.7,16.0,696.0,304.23,208.38
2016,4,5,9,45,901.5,99.0,2.85,16.5,733.5,367.99,264.87
2016,4,5,10,0,913.0,101.0,3.0,17.0,771.0,431.9,321.04
2016,4,5,10,15,921.0,102.5,3.15,17.0,802.0,493.77,375.08
2016,4,5,10,30,929.0,104.0,3.3,17.0,833.0,554.81,427.04
2016,4,5,10,45,934.0,105.5,3.45,17.5,856.5,613.12,474.61
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,669.78,519.45
2016,4,5,11,15,942.0,107.5,3.6,18.0,895.5,722.39,560.56
2016,4,5,11,30,945.0,108.0,3.6,18.0,911.0,772.67,598.91
2016,4,5,11,45,946.5,108.5,3.65,18.0,918.0,819.26,633.43
2016,4,5,12,0,948.0,109.0,3.7,18.0,925.0,862.98,664.1
2016,4,5,12,15,947.5,109.0,3.65,18.0,924.0,901.5,690.43
2016,4,5,12,30,947.0,109.0,3.6,18.0,923.0,936.62,714.27
2016,4,5,12,45,945.5,108.0,3.6,18.5,913.5,966.32,733.25
2016,4,5,13,0,944.0,107.0,3.6,19.0,904.0,992.25,749.63
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.0,1012.41,763.6
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,1028.52,774.99
2016,4,5,13,45,930.5,104.0,3.6,19.0,845.0,1037.47,781.73
2016,4,5,14,0,925.0,102.0,3.6,19.0,820.0,1042.22,785.87
2016,4,5,14,15,916.5,100.5,3.6,19.0,787.5,1040.33,785.75
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,1034.31,783.07
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,1020.76,775.86
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,1003.35,766.16
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.0,977.16,750.82
2016,4,5,15,30,852.0,91.0,3.9,19.0,587.0,959.48,741.39
2016,4,5,15,45,829.0,88.0,4.05,19.0,537.5,918.99,716.03
2016,4,5,16,0,806.0,85.0,4.2,19.0,488.0,875.85,688.45
2016,4,5,16,15,776.5,81.5,4.3,18.5,435.5,823.94,654.86
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,770.42,619.33
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,707.11,575.29
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,639.54,525.94
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,556.87,461.53
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,477.52,396.44
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,371.54,305.71
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,274.79,217.29
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,136.9,45.08
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,10.23,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,21.98,11.52
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,33.57,23.37
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,41.57,30.9
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,49.56,38.19
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.0,54.55,42.72
2016,4,6,7,30,671.0,74.0,3.2,17.0,301.0,59.56,47.11
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.0,63.87,50.69
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,73.7,58.99
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,76.49,61.2
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,79.22,63.34
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,112.36,68.17
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,174.95,102.53
2016,4,6,9,15,853.5,104.5,2.5,19.5,652.0,237.91,150.14
2016,4,6,9,30,869.0,107.0,2.4,20.0,695.0,302.2,204.12
2016,4,6,9,45,876.0,111.0,2.3,20.5,731.0,368.56,261.22
2016,4,6,10,0,883.0,115.0,2.2,21.0,767.0,430.77,314.33
2016,4,6,10,15,891.0,117.0,2.1,21.5,797.5,491.38,364.6
2016,4,6,10,30,899.0,119.0,2.0,22.0,828.0,551.23,412.38
2016,4,6,10,45,901.0,122.0,1.95,22.5,849.5,607.52,455.88
2016,4,6,11,0,903.0,125.0,1.9,23.0,871.0,661.96,496.33
2016,4,6,11,15,906.0,125.5,1.8,23.0,886.0,712.99,533.6
2016,4,6,11,30,909.0,126.0,1.7,23.0,901.0,761.78,568.07
2016,4,6,11,45,775.5,201.0,1.65,23.5,866.0,785.04,580.58
2016,4,6,12,0,642.0,276.0,1.6,24.0,831.0,781.93,575.02
2016,4,6,12,15,772.5,203.5,1.55,24.0,870.5,859.66,629.87
2016,4,6,12,30,903.0,131.0,1.5,24.0,910.0,917.71,667.21
2016,4,6,12,45,892.0,135.0,1.45,24.0,897.5,942.5,681.99
2016,4,6,13,0,881.0,139.0,1.4,24.0,885.0,963.33,694.59
2016,4,6,13,15,549.0,270.0,1.4,24.0,732.0,817.36,597.24
2016,4,6,13,30,217.0,401.0,1.4,24.0,579.0,599.57,443.75
2016,4,6,13,45,372.0,337.5,1.4,24.0,632.0,718.25,532.05
2016,4,6,14,0,527.0,274.0,1.4,24.0,685.0,838.78,616.01
2016,4,6,14,15,541.0,255.5,1.35,24.0,662.0,841.2,617.35
2016,4,6,14,30,555.0,237.0,1.3,24.0,639.0,840.42,618.01
2016,4,6,14,45,557.0,221.0,1.3,24.0,607.0,827.04,610.88
2016,4,6,15,0,559.0,205.0,1.3,24.0,575.0,810.51,601.85
2016,4,6,15,15,525.0,201.5,1.25,23.5,530.5,769.53,576.0
2016,4,6,15,30,491.0,198.0,1.2,23.0,486.0,726.87,548.86
2016,4,6,15,45,486.0,180.5,1.2,23.0,445.5,694.84,529.02
2016,4,6,16,0,481.0,163.0,1.2,23.0,405.0,660.5,507.13
2016,4,6,16,15,475.5,144.5,1.3,22.5,362.5,622.39,483.89
2016,4,6,16,30,470.0,126.0,1.4,22.0,320.0,582.26,458.28
2016,4,6,16,45,422.5,117.5,1.5,21.5,273.5,517.72,412.37
2016,4,6,17,0,375.0,109.0,1.6,21.0,227.0,455.13,366.08
2016,4,6,17,15,330.5,92.5,1.65,20.0,182.0,387.63,314.53
2016,4,6,17,30,286.0,76.0,1.7,19.0,137.0,322.92,262.66
2016,4,6,17,45,219.0,58.0,1.75,18.5,97.0,244.91,197.07
2016,4,6,18,0,152.0,40.0,1.8,18.0,57.0,158.42,122.29
2016,4,6,18,15,76.0,20.0,1.8,17.5,28.5,76.86,28.92
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,3.05,15.0,4.5,3.54,0.0
2016,4,7,6,0,0.0,9.0,3.1,15.0,9.0,6.84,0.0
2016,4,7,6,15,11.0,29.0,3.15,15.0,30.5,21.93,11.98
2016,4,7,6,30,22.0,49.0,3.2,15.0,52.0,36.13,25.77
2016,4,7,6,45,40.0,71.5,3.25,15.0,80.0,51.67,40.04
2016,4,7,7,0,58.0,94.0,3.3,15.0,108.0,66.98,53.95
2016,4,7,7,15,74.5,115.5,3.25,15.0,138.0,81.5,66.92
2016,4,7,7,30,91.0,137.0,3.2,15.0,168.0,94.02,77.9
2016,4,7,7,45,146.5,159.0,3.2,15.5,219.0,108.34,90.08
2016,4,7,8,0,202.0,181.0,3.2,16.0,270.0,122.46,101.87
2016,4,7,8,15,217.5,203.0,3.15,16.0,309.0,135.53,112.77
2016,4,7,8,30,233.0,225.0,3.1,16.0,348.0,148.2,123.22
2016,4,7,8,45,232.0,248.0,3.05,16.0,380.0,172.5,131.65
2016,4,7,9,0,231.0,271.0,3.0,16.0,412.0,207.55,155.27
2016,4,7,9,15,305.5,275.5,2.9,16.0,475.5,242.74,179.36
2016,4,7,9,30,380.0,280.0,2.8,16.0,539.0,291.64,216.64
2016,4,7,9,45,373.0,300.0,2.75,16.0,565.0,333.83,252.53
2016,4,7,10,0,366.0,320.0,2.7,16.0,591.0,375.34,287.51
2016,4,7,10,15,369.0,333.5,2.65,16.0,616.5,415.96,320.96
2016,4,7,10,30,372.0,347.0,2.6,16.0,642.0,456.69,353.78
2016,4,7,10,45,295.0,377.5,2.55,16.5,615.5,465.94,361.23
2016,4,7,11,0,218.0,408.0,2.5,17.0,589.0,461.19,357.2
2016,4,7,11,15,212.0,417.0,2.45,17.0,595.5,483.14,374.0
2016,4,7,11,30,206.0,426.0,2.4,17.0,602.0,504.13,389.65
2016,4,7,11,45,213.0,422.5,2.4,17.0,606.0,523.33,404.31
2016,4,7,12,0,220.0,419.0,2.4,17.0,610.0,542.06,418.55
2016,4,7,12,15,263.0,415.5,2.35,17.0,643.5,605.01,465.26
2016,4,7,12,30,306.0,412.0,2.3,17.0,677.0,656.59,503.06
2016,4,7,12,45,326.5,401.0,2.3,17.0,681.0,682.13,521.98
2016,4,7,13,0,347.0,390.0,2.3,17.0,685.0,706.78,540.44
2016,4,7,13,15,309.5,391.5,2.3,17.0,650.5,687.66,526.38
2016,4,7,13,30,272.0,393.0,2.3,17.0,616.0,665.48,510.37
2016,4,7,13,45,238.0,385.5,2.35,17.0,577.0,612.32,472.77
2016,4,7,14,0,204.0,378.0,2.4,17.0,538.0,578.8,448.76
2016,4,7,14,15,113.0,325.0,2.4,16.5,413.0,438.22,343.74
2016,4,7,14,30,22.0,272.0,2.4,16.0,288.0,250.41,197.59
2016,4,7,14,45,28.0,269.0,2.45,16.0,288.5,278.18,220.75
2016,4,7,15,0,34.0,266.0,2.5,16.0,289.0,284.38,226.35
2016,4,7,15,15,21.0,230.0,2.5,16.0,244.0,215.61,171.82
2016,4,7,15,30,8.0,194.0,2.5,16.0,199.0,170.15,135.26
2016,4,7,15,45,25.0,197.5,2.5,16.0,211.0,192.05,154.32
2016,4,7,16,0,42.0,201.0,2.5,16.0,223.0,234.03,189.4
2016,4,7,16,15,46.5,182.5,2.45,16.0,204.0,220.44,179.06
2016,4,7,16,30,51.0,164.0,2.4,16.0,185.0,206.42,168.38
2016,4,7,16,45,42.0,142.5,2.35,16.0,158.5,176.96,144.29
2016,4,7,17,0,33.0,121.0,2.3,16.0,132.0,147.83,120.09
2016,4,7,17,15,22.5,99.0,2.2,15.5,105.5,117.23,94.34
2016,4,7,17,30,12.0,77.0,2.1,15.0,79.0,77.61,60.52
2016,4,7,17,45,6.0,55.0,2.05,15.0,56.0,52.65,38.74
2016,4,7,18,0,0.0,33.0,2.0,15.0,33.0,27.11,16.46
2016,4,7,18,15,0.0,16.5,1.9,15.0,16.5,12.58,0.85
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,0.95,14.0,3.5,2.75,0.0
2016,4,8,6,0,0.0,7.0,0.9,14.0,7.0,5.31,0.0
2016,4,8,6,15,0.0,23.5,0.85,14.0,23.5,17.94,9.13
2016,4,8,6,30,0.0,40.0,0.8,14.0,40.0,30.24,20.89
2016,4,8,6,45,0.0,60.5,0.8,14.5,60.5,44.96,34.31
2016,4,8,7,0,0.0,81.0,0.8,15.0,81.0,59.5,47.39
2016,4,8,7,15,5.0,101.5,0.75,15.0,103.5,73.98,60.26
2016,4,8,7,30,10.0,122.0,0.7,15.0,126.0,88.36,72.8
2016,4,8,7,45,15.5,142.5,0.7,15.0,149.5,102.64,85.03
2016,4,8,8,0,21.0,163.0,0.7,15.0,173.0,116.81,96.97
2016,4,8,8,15,14.0,170.0,0.65,15.0,177.0,122.38,101.36
2016,4,8,8,30,7.0,177.0,0.6,15.0,181.0,127.76,105.58
2016,4,8,8,45,40.0,222.0,0.55,15.5,246.5,152.86,119.64
2016,4,8,9,0,73.0,267.0,0.5,16.0,312.0,190.38,146.67
2016,4,8,9,15,73.5,286.5,0.5,16.0,334.5,212.6,163.43
2016,4,8,9,30,74.0,306.0,0.5,16.0,357.0,235.22,180.96
2016,4,8,9,45,57.5,309.5,0.5,16.0,350.5,242.39,187.1
2016,4,8,10,0,41.0,313.0,0.5,16.0,344.0,246.99,191.08
2016,4,8,10,15,41.0,325.0,0.55,15.5,357.5,262.54,203.54
2016,4,8,10,30,41.0,337.0,0.6,15.0,371.0,278.25,216.02
2016,4,8,10,45,55.5,362.5,0.65,15.0,408.5,312.44,242.15
2016,4,8,11,0,70.0,388.0,0.7,15.0,446.0,349.04,269.82
2016,4,8,11,15,103.5,408.0,0.75,15.0,496.0,396.02,305.34
2016,4,8,11,30,137.0,428.0,0.8,15.0,546.0,456.45,350.3
2016,4,8,11,45,124.5,429.0,0.9,15.0,537.0,461.73,354.18
2016,4,8,12,0,112.0,430.0,1.0,15.0,528.0,451.97,347.56
2016,4,8,12,15,116.0,426.0,1.05,15.0,527.0,476.66,366.22
2016,4,8,12,30,120.0,422.0,1.1,15.0,526.0,487.44,374.53
2016,4,8,12,45,83.0,398.0,1.15,15.0,470.0,423.6,327.28
2016,4,8,13,0,46.0,374.0,1.2,15.0,414.0,373.27,289.5
2016,4,8,13,15,68.0,384.0,1.2,15.0,441.5,409.11,317.68
2016,4,8,13,30,90.0,394.0,1.2,15.0,469.0,446.19,346.03
2016,4,8,13,45,91.0,381.5,1.3,15.0,455.0,440.52,342.54
2016,4,8,14,0,92.0,369.0,1.4,15.0,441.0,434.23,338.91
2016,4,8,14,15,90.0,354.5,1.35,15.0,422.5,422.26,330.4
2016,4,8,14,30,88.0,340.0,1.3,15.0,404.0,409.69,321.49
2016,4,8,14,45,44.0,180.0,1.3,15.0,212.0,203.37,161.79
2016,4,8,15,0,0.0,20.0,1.3,15.0,20.0,15.34,7.21
2016,4,8,15,15,0.0,18.5,1.25,15.0,18.5,14.17,6.32
2016,4,8,15,30,0.0,17.0,1.2,15.0,17.0,13.0,5.37
2016,4,8,15,45,0.0,15.5,1.2,15.0,15.5,11.84,4.41
2016,4,8,16,0,0.0,14.0,1.2,15.0,14.0,10.68,3.46
2016,4,8,16,15,0.0,17.5,1.15,15.0,17.5,13.35,5.76
2016,4,8,16,30,0.0,21.0,1.1,15.0,21.0,16.01,8.08
2016,4,8,16,45,0.0,18.0,1.05,15.0,18.0,13.7,6.13
2016,4,8,17,0,0.0,15.0,1.0,15.0,15.0,11.4,4.17
2016,4,8,17,15,0.0,12.0,0.95,15.0,12.0,9.11,2.19
2016,4,8,17,30,0.0,9.0,0.9,15.0,9.0,6.82,0.19
2016,4,8,17,45,0.0,6.5,0.85,15.0,6.5,4.92,0.0
2016,4,8,18,0,0.0,4.0,0.8,15.0,4.0,3.02,0.0
2016,4,8,18,15,0.0,2.0,0.75,15.0,2.0,1.51,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,0.9,14.0,3.0,2.36,0.0
2016,4,9,6,0,0.0,6.0,0.9,14.0,6.0,4.54,0.0
2016,4,9,6,15,0.0,17.5,0.85,14.0,17.5,13.31,5.48
2016,4,9,6,30,0.0,29.0,0.8,14.0,29.0,22.12,13.83
2016,4,9,6,45,0.0,44.0,0.8,14.5,44.0,33.66,24.35
2016,4,9,7,0,0.0,59.0,0.8,15.0,59.0,44.89,34.48
2016,4,9,7,15,0.0,74.5,0.75,15.0,74.5,56.26,44.64
2016,4,9,7,30,0.0,90.0,0.7,15.0,90.0,67.54,54.54
2016,4,9,7,45,2.5,120.5,0.7,15.0,121.5,88.65,72.88
2016,4,9,8,0,5.0,151.0,0.7,15.0,153.0,109.24,90.46
2016,4,9,8,15,2.5,135.5,0.7,15.0,136.5,100.22,82.32
2016,4,9,8,30,0.0,120.0,0.7,15.0,120.0,90.31,73.51
2016,4,9,8,45,0.5,147.5,0.7,15.5,148.0,109.8,85.83
2016,4,9,9,0,1.0,175.0,0.7,16.0,176.0,129.79,101.54
2016,4,9,9,15,4.0,190.5,0.7,16.0,193.5,142.43,111.25
2016,4,9,9,30,7.0,206.0,0.7,16.0,211.0,155.64,121.42
2016,4,9,9,45,30.5,267.0,0.75,16.0,290.5,205.39,159.9
2016,4,9,10,0,54.0,328.0,0.8,16.0,370.0,262.08,203.31
2016,4,9,10,15,85.0,357.5,0.85,16.0,425.0,304.76,235.62
2016,4,9,10,30,116.0,387.0,0.9,16.0,480.0,354.65,273.41
2016,4,9,10,45,130.5,401.0,1.0,16.0,508.0,387.1,298.14
2016,4,9,11,0,145.0,415.0,1.1,16.0,536.0,421.27,324.15
2016,4,9,11,15,195.0,419.5,1.15,16.0,585.5,472.86,363.12
2016,4,9,11,30,245.0,424.0,1.2,16.0,635.0,538.1,411.45
2016,4,9,11,45,270.0,421.5,1.25,16.0,656.5,575.09,438.69
2016,4,9,12,0,295.0,419.0,1.3,16.0,678.0,613.01,466.67
2016,4,9,12,15,297.0,418.0,1.25,16.0,678.0,633.77,481.13
2016,4,9,12,30,299.0,417.0,1.2,16.0,678.0,653.27,494.7
2016,4,9,12,45,416.0,368.0,1.2,16.0,727.0,744.68,561.25
2016,4,9,13,0,533.0,319.0,1.2,16.0,776.0,827.16,619.83
2016,4,9,13,15,438.5,348.0,1.15,16.0,719.0,783.27,586.96
2016,4,9,13,30,344.0,377.0,1.1,16.0,662.0,716.79,539.99
2016,4,9,13,45,370.0,356.5,1.1,16.0,655.0,732.41,553.2
2016,4,9,14,0,396.0,336.0,1.1,16.0,648.0,746.12,564.23
2016,4,9,14,15,339.0,336.0,1.15,16.0,595.0,696.79,530.13
2016,4,9,14,30,282.0,336.0,1.2,16.0,542.0,645.47,494.61
2016,4,9,14,45,305.5,311.5,1.25,16.0,524.5,646.17,498.11
2016,4,9,15,0,329.0,287.0,1.3,16.0,507.0,644.5,499.48
2016,4,9,15,15,238.0,278.0,1.35,16.0,431.5,522.62,410.6
2016,4,9,15,30,147.0,269.0,1.4,16.0,356.0,426.15,337.89
2016,4,9,15,45,111.5,242.5,1.45,16.0,305.5,363.93,291.04
2016,4,9,16,0,76.0,216.0,1.5,16.0,255.0,281.69,227.04
2016,4,9,16,15,40.5,179.0,1.5,15.5,199.5,209.6,169.54
2016,4,9,16,30,5.0,142.0,1.5,15.0,144.0,125.34,100.07
2016,4,9,16,45,2.5,122.5,1.55,15.0,123.5,106.35,84.61
2016,4,9,17,0,0.0,103.0,1.6,15.0,103.0,87.43,68.8
2016,4,9,17,15,0.0,83.5,1.55,15.0,83.5,70.4,54.41
2016,4,9,17,30,0.0,64.0,1.5,15.0,64.0,53.1,39.57
2016,4,9,17,45,0.0,46.0,1.45,15.0,46.0,37.11,25.66
2016,4,9,18,0,0.0,28.0,1.4,15.0,28.0,21.38,11.92
2016,4,9,18,15,0.0,14.0,1.35,15.0,14.0,10.65,0.9
2016,4,9,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,4.16,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,6.82,0.35
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,9.86,3.16
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,12.92,5.96
2016,4,10,7,15,0.0,22.0,3.7,14.0,22.0,16.74,9.42
2016,4,10,7,30,0.0,27.0,3.8,14.0,27.0,20.58,12.84
2016,4,10,7,45,0.0,28.0,3.9,14.0,28.0,21.36,13.5
2016,4,10,8,0,0.0,29.0,4.0,14.0,29.0,22.14,14.14
2016,4,10,8,15,0.0,31.5,4.05,14.0,31.5,24.08,15.8
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,26.02,17.45
2016,4,10,8,45,0.0,53.0,4.15,14.0,53.0,40.67,28.79
2016,4,10,9,0,0.0,72.0,4.2,14.0,72.0,55.4,41.06
2016,4,10,9,15,0.0,66.0,4.3,14.0,66.0,50.79,37.08
2016,4,10,9,30,0.0,60.0,4.4,14.0,60.0,46.19,33.14
2016,4,10,9,45,0.0,76.0,4.5,14.0,76.0,58.63,43.43
2016,4,10,10,0,0.0,92.0,4.6,14.0,92.0,71.12,53.69
2016,4,10,10,15,0.0,92.5,4.65,14.0,92.5,71.54,53.94
2016,4,10,10,30,0.0,93.0,4.7,14.0,93.0,71.96,54.2
2016,4,10,10,45,0.0,89.5,4.8,14.0,89.5,69.3,51.94
2016,4,10,11,0,0.0,86.0,4.9,14.0,86.0,66.63,49.68
2016,4,10,11,15,1.5,127.0,5.0,14.0,128.5,99.52,76.72
2016,4,10,11,30,3.0,168.0,5.1,14.0,171.0,132.96,104.01
2016,4,10,11,45,1.5,147.0,5.2,14.0,148.5,115.73,89.87
2016,4,10,12,0,0.0,126.0,5.3,14.0,126.0,98.21,75.49
2016,4,10,12,15,0.0,136.5,5.35,14.0,136.5,106.68,82.43
2016,4,10,12,30,0.0,147.0,5.4,14.0,147.0,115.23,89.43
2016,4,10,12,45,0.0,147.0,5.45,14.0,147.5,115.4,89.6
2016,4,10,13,0,0.0,147.0,5.5,14.0,148.0,115.55,89.77
2016,4,10,13,15,4.5,188.0,5.5,14.0,192.5,153.69,121.14
2016,4,10,13,30,9.0,229.0,5.5,14.0,237.0,193.2,153.43
2016,4,10,13,45,4.5,167.0,5.55,14.0,171.0,136.93,107.68
2016,4,10,14,0,0.0,105.0,5.6,14.0,105.0,81.66,62.25
2016,4,10,14,15,0.0,104.5,5.55,14.0,104.5,81.21,62.01
2016,4,10,14,30,0.0,104.0,5.5,14.0,104.0,80.76,61.75
2016,4,10,14,45,0.0,110.5,5.5,14.0,110.5,86.07,66.3
2016,4,10,15,0,0.0,117.0,5.5,14.0,117.0,91.54,70.99
2016,4,10,15,15,0.0,99.0,5.4,14.0,99.0,76.63,58.75
2016,4,10,15,30,0.0,81.0,5.3,14.0,81.0,62.34,46.96
2016,4,10,15,45,0.0,84.5,5.25,14.0,84.5,65.02,49.37
2016,4,10,16,0,0.0,88.0,5.2,14.0,88.0,67.78,51.87
2016,4,10,16,15,0.0,81.0,5.1,14.0,81.0,62.25,47.36
2016,4,10,16,30,0.0,74.0,5.0,14.0,74.0,56.81,42.9
2016,4,10,16,45,0.0,63.5,4.9,14.0,63.5,48.67,36.09
2016,4,10,17,0,0.0,53.0,4.8,14.0,53.0,40.56,29.21
2016,4,10,17,15,0.0,42.5,4.65,13.5,42.5,32.46,22.31
2016,4,10,17,30,0.0,32.0,4.5,13.0,32.0,24.4,15.33
2016,4,10,17,45,0.0,23.0,4.35,13.0,23.0,17.5,9.24
2016,4,10,18,0,0.0,14.0,4.2,13.0,14.0,10.63,3.16
2016,4,10,18,15,0.0,7.5,4.15,13.0,7.5,5.68,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,3.0,1.65,13.0,3.0,2.36,0.0
2016,4,11,6,0,0.0,6.0,1.5,13.0,6.0,4.54,0.0
2016,4,11,6,15,0.0,15.0,1.4,13.0,15.0,11.39,4.07
2016,4,11,6,30,0.0,24.0,1.3,13.0,24.0,18.27,10.55
2016,4,11,6,45,0.0,36.0,1.25,13.5,36.0,27.48,18.98
2016,4,11,7,0,0.0,48.0,1.2,14.0,48.0,36.71,27.34
2016,4,11,7,15,0.0,60.5,1.2,14.0,60.5,46.36,36.0
2016,4,11,7,30,0.0,73.0,1.2,14.0,73.0,55.88,44.41
2016,4,11,7,45,7.5,118.0,1.25,14.0,121.5,87.29,72.0
2016,4,11,8,0,15.0,163.0,1.3,14.0,170.0,117.11,97.71
2016,4,11,8,15,67.0,201.0,1.4,14.0,237.0,136.29,113.88
2016,4,11,8,30,119.0,239.0,1.5,14.0,304.0,152.9,127.69
2016,4,11,8,45,131.0,262.0,1.6,14.5,339.5,174.2,135.49
2016,4,11,9,0,143.0,285.0,1.7,15.0,375.0,204.38,156.24
2016,4,11,9,15,170.5,305.5,1.75,15.0,419.5,238.23,181.36
2016,4,11,9,30,198.0,326.0,1.8,15.0,464.0,276.02,210.67
2016,4,11,9,45,263.0,331.5,1.9,15.0,525.0,318.27,243.14
2016,4,11,10,0,328.0,337.0,2.0,15.0,586.0,371.07,284.64
2016,4,11,10,15,586.5,232.5,2.05,15.0,698.5,441.46,338.37
2016,4,11,10,30,845.0,128.0,2.1,15.0,811.0,529.38,407.65
2016,4,11,10,45,851.5,129.5,2.15,15.0,833.0,583.65,452.02
2016,4,11,11,0,858.0,131.0,2.2,15.0,855.0,636.62,494.34
2016,4,11,11,15,861.5,131.5,2.2,15.0,870.0,685.32,532.17
2016,4,11,11,30,865.0,132.0,2.2,15.0,885.0,731.96,567.54
2016,4,11,11,45,867.5,132.0,2.2,15.0,891.5,775.18,599.68
2016,4,11,12,0,870.0,132.0,2.2,15.0,898.0,815.87,628.36
2016,4,11,12,15,869.5,132.0,2.2,15.0,897.0,851.34,652.67
2016,4,11,12,30,869.0,132.0,2.2,15.0,896.0,883.71,674.76
2016,4,11,12,45,859.0,136.5,2.2,15.5,884.5,908.4,690.28
2016,4,11,13,0,849.0,141.0,2.2,16.0,873.0,929.34,703.3
2016,4,11,13,15,844.5,139.5,2.15,16.0,855.5,960.99,724.38
2016,4,11,13,30,840.0,138.0,2.1,16.0,838.0,974.37,733.07
2016,4,11,13,45,835.5,135.0,2.1,16.0,814.0,982.28,739.0
2016,4,11,14,0,831.0,132.0,2.1,16.0,790.0,986.23,742.51
2016,4,11,14,15,821.0,130.0,2.05,16.0,758.5,981.88,740.08
2016,4,11,14,30,811.0,128.0,2.0,16.0,727.0,973.64,735.29
2016,4,11,14,45,801.0,124.0,1.95,16.0,690.0,959.42,726.67
2016,4,11,15,0,791.0,120.0,1.9,16.0,653.0,941.53,715.74
2016,4,11,15,15,773.5,117.0,1.9,15.5,610.0,913.94,700.23
2016,4,11,15,30,756.0,114.0,1.9,15.0,567.0,883.22,682.52
2016,4,11,15,45,736.0,109.0,1.9,15.0,520.0,851.09,662.4
2016,4,11,16,0,716.0,104.0,1.9,15.0,473.0,810.55,636.1
2016,4,11,16,15,685.5,99.0,1.9,15.0,422.5,758.64,601.21
2016,4,11,16,30,655.0,94.0,1.9,15.0,372.0,705.62,564.78
2016,4,11,16,45,615.0,87.5,1.95,15.0,321.0,642.31,519.91
2016,4,11,17,0,575.0,81.0,2.0,15.0,270.0,579.47,473.79
2016,4,11,17,15,515.0,72.5,2.05,14.5,219.0,500.52,413.44
2016,4,11,17,30,455.0,64.0,2.1,14.0,168.0,424.84,352.14
2016,4,11,17,45,368.5,52.5,2.2,14.0,122.5,332.91,274.21
2016,4,11,18,0,282.0,41.0,2.3,14.0,77.0,245.94,197.41
2016,4,11,18,15,160.5,25.5,2.45,14.0,43.5,145.09,93.51
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,26.71,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,4.75,12.5,1.0,0.79,0.0
2016,4,12,6,0,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,4,12,6,15,0.0,5.0,4.95,13.0,5.0,3.78,0.0
2016,4,12,6,30,0.0,8.0,5.0,13.0,8.0,6.06,0.0
2016,4,12,6,45,0.0,11.5,5.05,13.0,11.5,8.72,2.17
2016,4,12,7,0,0.0,15.0,5.1,13.0,15.0,11.39,4.62
2016,4,12,7,15,0.0,19.0,5.1,13.0,19.0,14.45,7.39
2016,4,12,7,30,0.0,23.0,5.1,13.0,23.0,17.52,10.14
2016,4,12,7,45,0.0,54.0,5.1,13.5,54.0,41.34,31.39
2016,4,12,8,0,0.0,85.0,5.1,14.0,85.0,65.18,52.33
2016,4,12,8,15,10.5,143.5,5.2,14.0,149.0,105.86,87.85
2016,4,12,8,30,21.0,202.0,5.3,14.0,213.0,143.88,120.55
2016,4,12,8,45,15.5,205.5,5.4,14.0,214.5,148.69,118.42
2016,4,12,9,0,10.0,209.0,5.5,14.0,216.0,153.73,122.19
2016,4,12,9,15,5.0,171.0,5.55,14.0,174.5,129.16,101.88
2016,4,12,9,30,0.0,133.0,5.6,14.0,133.0,101.53,79.09
2016,4,12,9,45,6.5,191.0,5.7,14.0,196.0,146.43,115.68
2016,4,12,10,0,13.0,249.0,5.8,14.0,259.0,192.37,152.79
2016,4,12,10,15,24.5,291.5,5.85,14.0,311.5,230.8,183.53
2016,4,12,10,30,36.0,334.0,5.9,14.0,364.0,272.73,217.01
2016,4,12,10,45,50.0,361.5,6.0,14.0,404.0,307.59,244.8
2016,4,12,11,0,64.0,389.0,6.1,14.0,444.0,344.86,274.48
2016,4,12,11,15,50.0,376.0,6.1,14.0,419.5,333.62,265.45
2016,4,12,11,30,36.0,363.0,6.1,14.0,395.0,320.09,254.56
2016,4,12,11,45,29.5,348.5,6.2,14.0,375.0,308.85,245.64
2016,4,12,12,0,23.0,334.0,6.3,14.0,355.0,284.0,225.86
2016,4,12,12,15,31.5,355.5,6.25,14.0,384.0,326.57,259.92
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,358.18,285.08
2016,4,12,12,45,34.5,360.5,6.2,14.0,391.5,343.36,273.38
2016,4,12,13,0,29.0,344.0,6.2,14.0,370.0,327.49,260.9
2016,4,12,13,15,73.5,376.0,6.2,14.0,438.5,404.25,323.22
2016,4,12,13,30,118.0,408.0,6.2,14.0,507.0,505.95,403.87
2016,4,12,13,45,72.0,356.5,6.25,14.5,416.5,393.97,315.05
2016,4,12,14,0,26.0,305.0,6.3,15.0,326.0,301.34,240.33
2016,4,12,14,15,62.5,325.5,6.35,15.0,372.5,361.82,290.36
2016,4,12,14,30,99.0,346.0,6.4,15.0,419.0,424.03,341.2
2016,4,12,14,45,83.5,322.0,6.5,15.0,381.5,387.23,312.34
2016,4,12,15,0,68.0,298.0,6.6,15.0,344.0,349.85,282.94
