Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,15,137.0,283.5,6.6,14.5,368.5,427.54,348.91
2016,4,12,15,30,206.0,269.0,6.6,14.0,393.0,479.52,394.22
2016,4,12,15,45,334.0,221.5,6.6,14.0,403.0,566.99,468.79
2016,4,12,16,0,462.0,174.0,6.6,14.0,413.0,646.84,536.4
2016,4,12,16,15,414.0,163.0,6.5,14.0,360.5,580.46,483.95
2016,4,12,16,30,366.0,152.0,6.4,14.0,308.0,515.08,431.84
2016,4,12,16,45,314.5,143.0,6.35,14.0,264.5,431.88,364.44
2016,4,12,17,0,263.0,134.0,6.3,14.0,221.0,372.84,315.09
2016,4,12,17,15,227.0,113.5,6.15,13.5,179.0,313.84,265.63
2016,4,12,17,30,191.0,93.0,6.0,13.0,137.0,257.12,216.72
2016,4,12,17,45,142.5,71.5,5.9,13.0,99.5,193.49,160.31
2016,4,12,18,0,94.0,50.0,5.8,13.0,62.0,121.94,96.8
2016,4,12,18,15,47.0,29.0,5.7,13.0,35.0,66.64,41.91
2016,4,12,18,30,0.0,8.0,5.6,13.0,8.0,6.29,0.0
2016,4,12,18,45,0.0,4.0,5.6,13.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,9.83,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,18.79,5.96
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,33.07,22.82
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,47.27,36.19
2016,4,13,6,45,362.5,74.5,3.25,13.5,159.0,55.21,43.66
2016,4,13,7,0,458.0,85.0,3.3,14.0,209.0,63.23,50.93
2016,4,13,7,15,513.0,94.0,3.25,14.0,261.0,72.45,59.17
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,78.38,64.31
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,80.86,66.32
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,83.41,68.34
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.0,86.26,70.6
2016,4,13,8,30,719.0,123.0,3.0,14.0,519.0,89.03,72.77
2016,4,13,8,45,740.0,127.0,3.0,14.5,566.0,121.53,77.69
2016,4,13,9,0,761.0,131.0,3.0,15.0,613.0,180.0,111.08
2016,4,13,9,15,777.5,134.5,2.9,15.0,654.5,245.03,161.55
2016,4,13,9,30,794.0,138.0,2.8,15.0,696.0,305.31,213.11
2016,4,13,9,45,816.5,135.0,2.75,15.0,735.0,364.05,264.88
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,424.33,317.73
2016,4,13,10,15,847.5,134.0,2.65,15.0,803.5,483.51,368.87
2016,4,13,10,30,856.0,136.0,2.6,15.0,833.0,542.13,418.05
2016,4,13,10,45,860.0,138.5,2.6,15.5,855.0,597.84,462.81
2016,4,13,11,0,864.0,141.0,2.6,16.0,877.0,646.5,500.98
2016,4,13,11,15,868.0,142.0,2.55,16.0,891.5,696.19,539.36
2016,4,13,11,30,872.0,143.0,2.5,16.0,906.0,743.88,575.2
2016,4,13,11,45,875.5,142.0,2.5,16.0,913.0,787.4,607.56
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,828.39,636.76
2016,4,13,12,15,878.5,141.0,2.55,16.0,918.5,864.22,661.69
2016,4,13,12,30,878.0,141.0,2.6,16.0,917.0,896.91,684.45
2016,4,13,12,45,876.5,140.0,2.65,16.0,908.0,924.55,703.77
2016,4,13,13,0,875.0,139.0,2.7,16.0,899.0,948.69,720.78
2016,4,13,13,15,870.5,138.0,2.85,16.0,881.5,966.39,734.41
2016,4,13,13,30,866.0,137.0,3.0,16.0,864.0,980.28,745.63
2016,4,13,13,45,854.5,138.0,3.2,16.0,837.5,1000.78,761.94
2016,4,13,14,0,843.0,139.0,3.4,16.0,811.0,1002.2,765.29
2016,4,13,14,15,833.0,137.0,3.45,15.5,779.5,997.9,765.3
2016,4,13,14,30,823.0,135.0,3.5,15.0,748.0,989.65,762.76
2016,4,13,14,45,725.5,161.0,3.6,15.0,681.0,929.8,723.16
2016,4,13,15,0,628.0,187.0,3.7,15.0,614.0,858.68,675.13
2016,4,13,15,15,493.5,214.5,3.75,15.0,537.0,742.84,590.72
2016,4,13,15,30,359.0,242.0,3.8,15.0,460.0,616.17,495.35
2016,4,13,15,45,378.5,216.0,3.9,15.0,429.0,600.88,487.0
2016,4,13,16,0,398.0,190.0,4.0,15.0,398.0,604.79,492.14
2016,4,13,16,15,518.5,149.5,4.05,14.5,391.0,655.83,536.95
2016,4,13,16,30,639.0,109.0,4.1,14.0,384.0,706.0,578.59
2016,4,13,16,45,593.5,102.0,4.2,14.0,331.0,638.01,527.62
2016,4,13,17,0,548.0,95.0,4.3,14.0,278.0,570.75,476.17
2016,4,13,17,15,487.0,85.5,4.25,13.5,226.5,484.9,407.45
2016,4,13,17,30,426.0,76.0,4.2,13.0,175.0,410.9,345.55
2016,4,13,17,45,327.0,63.0,4.2,13.0,127.5,312.88,260.75
2016,4,13,18,0,228.0,50.0,4.2,13.0,80.0,224.44,181.87
2016,4,13,18,15,114.0,31.0,4.1,12.5,46.0,116.75,79.97
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,9.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,59.5,14.0,5.3,13.0,18.0,11.02,0.0
2016,4,14,6,0,119.0,28.0,5.4,13.0,36.0,21.04,8.66
2016,4,14,6,15,236.5,44.0,5.4,13.0,78.5,33.08,22.92
2016,4,14,6,30,354.0,60.0,5.4,13.0,121.0,45.17,34.37
2016,4,14,6,45,427.0,72.0,5.45,13.0,171.5,54.14,42.82
2016,4,14,7,0,500.0,84.0,5.5,13.0,222.0,66.02,53.64
2016,4,14,7,15,465.0,100.5,5.45,13.0,249.5,73.31,60.18
2016,4,14,7,30,430.0,117.0,5.4,13.0,277.0,82.91,68.61
2016,4,14,7,45,548.5,107.0,5.4,13.5,343.0,79.18,64.97
2016,4,14,8,0,667.0,97.0,5.4,14.0,409.0,73.36,59.5
2016,4,14,8,15,697.0,102.0,5.35,14.0,460.0,76.27,61.85
2016,4,14,8,30,727.0,107.0,5.3,14.0,511.0,79.08,64.11
2016,4,14,8,45,741.5,125.5,5.25,14.0,568.0,120.74,77.15
2016,4,14,9,0,756.0,144.0,5.2,14.0,625.0,187.83,118.42
2016,4,14,9,15,772.5,147.0,5.2,14.0,666.5,247.01,164.69
2016,4,14,9,30,789.0,150.0,5.2,14.0,708.0,312.41,221.15
2016,4,14,9,45,824.0,140.5,5.25,14.5,749.5,370.2,272.26
2016,4,14,10,0,859.0,131.0,5.3,15.0,791.0,430.84,325.82
2016,4,14,10,15,866.5,133.0,5.35,15.0,820.0,490.66,378.95
2016,4,14,10,30,874.0,135.0,5.4,15.0,849.0,547.47,428.48
2016,4,14,10,45,871.5,140.5,5.45,15.0,868.5,605.17,477.25
2016,4,14,11,0,869.0,146.0,5.5,15.0,888.0,658.42,521.33
2016,4,14,11,15,872.0,147.0,5.55,15.0,902.5,709.18,562.53
2016,4,14,11,30,875.0,148.0,5.6,15.0,917.0,748.94,594.87
2016,4,14,11,45,858.0,159.5,5.65,15.0,918.0,798.24,632.8
2016,4,14,12,0,841.0,171.0,5.7,15.0,919.0,834.68,660.77
2016,4,14,12,15,840.5,170.5,5.9,15.0,917.0,870.25,688.4
2016,4,14,12,30,840.0,170.0,6.1,15.0,915.0,902.67,713.1
2016,4,14,12,45,862.0,154.5,6.3,15.0,912.0,937.81,739.88
2016,4,14,13,0,884.0,139.0,6.5,15.0,909.0,955.52,754.05
2016,4,14,13,15,879.5,138.0,6.6,15.0,891.5,973.36,768.02
2016,4,14,13,30,875.0,137.0,6.7,15.0,874.0,987.34,779.33
2016,4,14,13,45,861.0,139.5,6.8,15.0,847.0,1007.02,794.96
2016,4,14,14,0,847.0,142.0,6.9,15.0,820.0,1007.57,796.83
2016,4,14,14,15,837.0,140.0,6.9,15.0,787.5,1003.28,794.89
2016,4,14,14,30,827.0,138.0,6.9,15.0,755.0,995.02,790.23
2016,4,14,14,45,810.0,137.0,6.95,15.0,716.0,977.04,778.84
2016,4,14,15,0,793.0,136.0,7.0,15.0,677.0,955.4,764.85
2016,4,14,15,15,774.5,132.5,7.1,15.0,632.5,933.75,751.13
2016,4,14,15,30,756.0,129.0,7.2,15.0,588.0,901.63,729.5
2016,4,14,15,45,735.5,123.5,7.3,15.0,540.0,862.48,702.38
2016,4,14,16,0,715.0,118.0,7.4,15.0,492.0,820.91,673.09
2016,4,14,16,15,563.5,132.0,7.45,14.5,408.0,683.45,568.9
2016,4,14,16,30,412.0,146.0,7.5,14.0,324.0,544.7,458.02
2016,4,14,16,45,485.5,120.0,7.6,14.0,303.5,560.73,474.2
2016,4,14,17,0,559.0,94.0,7.7,14.0,283.0,576.74,489.02
2016,4,14,17,15,497.5,85.0,7.7,13.5,231.0,496.69,422.77
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,416.3,354.25
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,320.82,269.96
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,234.39,191.61
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,122.83,86.47
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.02,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.5,14.0,5.6,11.5,20.5,11.02,0.0
2016,4,15,6,0,181.0,28.0,5.5,12.0,41.0,21.26,9.84
2016,4,15,6,15,298.0,41.5,5.4,12.0,84.5,31.67,21.91
2016,4,15,6,30,415.0,55.0,5.3,12.0,128.0,44.53,34.01
2016,4,15,6,45,494.0,63.5,5.25,12.0,180.0,51.03,40.24
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,57.57,46.29
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,62.63,50.84
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,67.64,55.22
2016,4,15,7,45,707.5,91.5,5.05,12.5,394.0,71.25,58.16
2016,4,15,8,0,741.0,97.0,5.0,13.0,447.0,74.78,60.97
2016,4,15,8,15,767.5,101.5,4.95,13.0,499.0,83.85,68.75
2016,4,15,8,30,794.0,106.0,4.9,13.0,551.0,86.57,70.9
2016,4,15,8,45,811.0,110.5,4.85,13.5,598.0,122.01,76.52
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,183.73,111.92
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.5,245.47,160.23
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,308.44,215.08
2016,4,15,9,45,875.0,119.5,4.6,14.5,768.5,373.31,272.67
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,435.36,327.7
2016,4,15,10,15,900.0,120.0,4.6,15.0,837.0,494.95,380.48
2016,4,15,10,30,908.0,121.0,4.6,15.0,867.0,553.71,431.19
2016,4,15,10,45,916.5,120.5,4.6,15.0,890.0,610.53,478.98
2016,4,15,11,0,925.0,120.0,4.6,15.0,913.0,666.04,524.43
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.0,717.49,566.31
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,766.7,605.69
2016,4,15,11,45,934.5,120.5,5.05,15.5,949.5,811.87,640.23
2016,4,15,12,0,937.0,120.0,5.2,16.0,956.0,854.27,670.49
2016,4,15,12,15,936.5,120.0,5.4,16.0,954.0,891.67,698.48
2016,4,15,12,30,936.0,120.0,5.6,16.0,952.0,925.73,724.13
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.0,955.35,746.69
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,981.31,766.77
2016,4,15,13,15,932.5,115.0,6.2,16.0,915.5,999.75,781.61
2016,4,15,13,30,928.0,114.0,6.4,16.0,897.0,1014.15,793.75
2016,4,15,13,45,923.5,111.5,6.6,16.0,872.0,1022.95,802.04
2016,4,15,14,0,919.0,109.0,6.8,16.0,847.0,1027.59,807.52
2016,4,15,14,15,910.0,107.5,6.85,16.0,813.5,1024.72,806.91
2016,4,15,14,30,901.0,106.0,6.9,16.0,780.0,1017.76,803.53
2016,4,15,14,45,888.5,104.0,6.95,16.0,740.5,1002.85,794.52
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,984.12,782.85
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,970.06,774.22
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,940.0,753.8
2016,4,15,15,45,820.5,94.5,6.9,16.0,561.0,899.8,726.01
2016,4,15,16,0,797.0,92.0,6.9,16.0,511.0,857.03,696.06
2016,4,15,16,15,769.0,88.0,6.9,15.5,458.5,806.33,660.9
2016,4,15,16,30,741.0,84.0,6.9,15.0,406.0,754.04,623.73
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.0,693.84,578.21
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,629.34,528.02
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,552.54,467.0
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,478.5,404.63
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,385.75,323.36
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,300.18,245.69
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,192.73,140.79
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,60.33,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,5.51,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.5,10.62,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,45.0,22.0,11.12
2016,4,16,6,15,332.5,39.5,1.0,13.0,89.0,32.14,22.39
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,42.25,31.96
2016,4,16,6,45,515.5,60.5,1.0,13.5,184.5,48.84,38.12
2016,4,16,7,0,588.0,69.0,1.0,14.0,236.0,55.43,44.05
2016,4,16,7,15,636.0,75.5,1.0,14.0,290.0,60.2,48.29
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,64.93,52.37
2016,4,16,7,45,717.0,87.5,1.0,14.5,397.0,68.64,55.37
2016,4,16,8,0,750.0,93.0,1.0,15.0,450.0,78.24,63.45
2016,4,16,8,15,775.5,97.0,1.1,15.5,501.0,80.79,65.3
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,83.26,67.09
2016,4,16,8,45,816.5,105.5,1.3,16.5,598.5,119.05,72.73
2016,4,16,9,0,832.0,110.0,1.4,17.0,645.0,180.79,107.4
2016,4,16,9,15,846.5,113.0,1.4,17.0,687.5,242.89,154.76
2016,4,16,9,30,861.0,116.0,1.4,17.0,730.0,306.15,208.2
2016,4,16,9,45,869.0,119.5,1.45,17.5,766.0,371.17,264.15
2016,4,16,10,0,877.0,123.0,1.5,18.0,802.0,432.11,316.33
2016,4,16,10,15,885.0,124.5,1.55,18.0,832.0,491.14,366.39
2016,4,16,10,30,893.0,126.0,1.6,18.0,862.0,549.37,414.4
2016,4,16,10,45,897.0,128.5,1.65,18.5,884.0,605.11,458.25
2016,4,16,11,0,901.0,131.0,1.7,19.0,906.0,659.19,499.4
2016,4,16,11,15,904.5,131.5,1.75,19.0,920.0,709.54,537.65
2016,4,16,11,30,908.0,132.0,1.8,19.0,934.0,757.72,573.43
2016,4,16,11,45,918.0,127.0,1.9,19.5,943.0,803.88,606.51
2016,4,16,12,0,928.0,122.0,2.0,20.0,952.0,847.73,635.94
2016,4,16,12,15,927.5,121.5,2.05,20.0,950.0,884.31,660.61
2016,4,16,12,30,927.0,121.0,2.1,20.0,948.0,917.56,683.07
2016,4,16,12,45,930.0,117.0,2.2,20.0,939.5,947.23,703.69
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,973.3,722.03
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,992.48,735.43
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,1007.66,746.39
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.0,1015.41,753.2
2016,4,16,14,0,911.0,110.0,2.6,20.0,843.0,1019.04,757.5
2016,4,16,14,15,902.0,108.5,2.65,19.5,810.5,1016.09,758.6
2016,4,16,14,30,893.0,107.0,2.7,19.0,778.0,1009.1,757.21
2016,4,16,14,45,882.0,104.5,2.8,19.0,739.0,995.12,750.33
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,977.33,740.96
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,963.74,734.09
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,934.21,716.26
2016,4,16,15,45,820.5,93.5,3.05,19.0,562.0,896.63,692.79
2016,4,16,16,0,801.0,90.0,3.1,19.0,513.0,856.33,667.14
2016,4,16,16,15,774.0,86.0,3.1,18.5,461.0,806.45,635.07
2016,4,16,16,30,747.0,82.0,3.1,18.0,409.0,754.94,601.04
2016,4,16,16,45,710.0,77.0,3.1,17.5,355.5,697.47,561.52
2016,4,16,17,0,673.0,72.0,3.1,17.0,302.0,635.78,517.37
2016,4,16,17,15,620.0,65.5,3.0,16.5,249.0,561.11,460.96
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,488.92,403.0
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,395.95,324.68
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,310.16,249.41
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,205.3,150.25
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,97.54,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,5.51,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,10.62,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,22.06,11.59
2016,4,17,6,15,361.0,39.0,1.25,15.0,93.0,31.83,21.98
2016,4,17,6,30,467.0,51.0,1.3,15.0,138.0,41.58,31.13
2016,4,17,6,45,531.5,59.5,1.4,15.5,189.0,48.17,37.22
2016,4,17,7,0,596.0,68.0,1.5,16.0,240.0,54.73,43.07
2016,4,17,7,15,642.5,74.5,1.45,16.0,293.5,59.52,47.28
2016,4,17,7,30,689.0,81.0,1.4,16.0,347.0,64.26,51.35
2016,4,17,7,45,720.0,86.5,1.4,16.5,399.5,67.97,54.32
2016,4,17,8,0,751.0,92.0,1.4,17.0,452.0,77.47,62.27
2016,4,17,8,15,775.5,96.0,1.3,17.0,503.0,80.02,64.24
2016,4,17,8,30,800.0,100.0,1.2,17.0,554.0,82.48,66.13
2016,4,17,8,45,817.5,103.5,1.2,17.5,600.5,117.84,71.32
2016,4,17,9,0,835.0,107.0,1.2,18.0,647.0,179.1,105.39
2016,4,17,9,15,849.0,109.5,1.15,18.0,689.0,240.81,152.18
2016,4,17,9,30,863.0,112.0,1.1,18.0,731.0,307.7,207.99
2016,4,17,9,45,877.0,112.0,1.1,18.5,768.0,368.37,259.9
2016,4,17,10,0,891.0,112.0,1.1,19.0,805.0,429.38,311.46
2016,4,17,10,15,898.5,113.5,1.1,19.5,834.5,488.72,360.39
2016,4,17,10,30,906.0,115.0,1.1,20.0,864.0,547.18,406.88
2016,4,17,10,45,912.0,115.5,1.15,20.5,886.5,602.94,450.06
2016,4,17,11,0,918.0,116.0,1.2,21.0,909.0,657.16,490.64
2016,4,17,11,15,921.5,117.0,1.15,21.0,923.5,708.38,527.84
2016,4,17,11,30,925.0,118.0,1.1,21.0,938.0,757.39,562.32
2016,4,17,11,45,928.0,117.0,1.1,21.5,945.0,801.95,592.34
2016,4,17,12,0,931.0,116.0,1.1,22.0,952.0,843.78,618.26
2016,4,17,12,15,931.0,116.0,1.1,22.0,950.5,881.09,642.01
2016,4,17,12,30,931.0,116.0,1.1,22.0,949.0,915.14,663.55
2016,4,17,12,45,931.5,114.0,1.1,22.0,940.0,944.35,681.96
2016,4,17,13,0,932.0,112.0,1.1,22.0,931.0,969.92,698.11
2016,4,17,13,15,928.5,111.0,1.15,22.0,913.5,988.96,711.12
2016,4,17,13,30,925.0,110.0,1.2,22.0,896.0,1004.01,721.84
2016,4,17,13,45,921.5,108.0,1.25,22.0,871.5,1014.03,729.58
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,1019.94,734.98
2016,4,17,14,15,910.0,104.5,1.35,21.5,815.0,1017.88,736.97
2016,4,17,14,30,902.0,103.0,1.4,21.0,783.0,1011.76,736.62
2016,4,17,14,45,892.5,100.5,1.5,21.0,744.5,999.11,731.63
2016,4,17,15,0,883.0,98.0,1.6,21.0,706.0,982.59,724.2
2016,4,17,15,15,869.0,95.5,1.6,20.5,662.0,958.05,711.49
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,941.6,704.16
2016,4,17,15,45,836.5,89.5,1.6,20.0,569.5,904.63,681.7
2016,4,17,16,0,818.0,86.0,1.6,20.0,521.0,864.87,657.29
2016,4,17,16,15,792.5,82.5,1.55,19.5,469.0,816.5,627.2
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,766.37,595.22
2016,4,17,16,45,730.5,74.5,1.5,19.0,363.0,704.76,553.49
2016,4,17,17,0,694.0,70.0,1.5,19.0,309.0,647.49,513.59
2016,4,17,17,15,642.0,63.5,1.4,18.5,255.5,572.81,459.19
2016,4,17,17,30,590.0,57.0,1.3,18.0,202.0,500.52,403.3
2016,4,17,17,45,507.5,48.5,1.25,17.5,151.5,409.52,329.79
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,325.34,258.33
2016,4,17,18,15,212.5,30.5,1.1,17.0,61.0,176.65,128.85
2016,4,17,18,30,0.0,21.0,1.0,17.0,21.0,20.34,0.0
2016,4,17,18,45,0.0,10.5,0.95,17.0,10.5,8.26,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.0,14.5,0.55,16.0,26.0,11.73,0.0
2016,4,18,6,0,258.0,29.0,0.6,16.0,52.0,23.69,13.26
2016,4,18,6,15,364.0,41.0,0.7,16.0,97.5,33.43,23.36
2016,4,18,6,30,470.0,53.0,0.8,16.0,143.0,43.14,32.42
2016,4,18,6,45,537.5,61.5,0.9,16.5,195.0,49.72,38.46
2016,4,18,7,0,605.0,70.0,1.0,17.0,247.0,56.28,44.26
2016,4,18,7,15,651.5,76.5,1.05,17.0,301.0,61.04,48.42
2016,4,18,7,30,698.0,83.0,1.1,17.0,355.0,65.75,52.43
2016,4,18,7,45,729.5,88.5,1.2,17.0,408.5,69.44,55.48
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,79.05,63.62
2016,4,18,8,15,785.0,97.5,1.35,17.0,513.0,81.2,65.24
2016,4,18,8,30,809.0,101.0,1.4,17.0,564.0,83.3,66.83
2016,4,18,8,45,828.5,104.0,1.5,17.5,611.5,118.92,71.88
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,180.74,106.26
2016,4,18,9,15,861.5,109.0,1.6,18.0,700.5,242.74,153.49
2016,4,18,9,30,875.0,111.0,1.6,18.0,742.0,309.94,209.99
2016,4,18,9,45,890.0,110.5,1.65,18.5,779.5,371.21,262.88
2016,4,18,10,0,905.0,110.0,1.7,19.0,817.0,432.9,315.64
2016,4,18,10,15,912.5,111.5,1.7,19.0,846.5,492.93,366.43
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,552.04,414.95
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.0,608.16,459.12
2016,4,18,11,0,931.0,114.0,1.8,20.0,920.0,662.64,500.59
2016,4,18,11,15,934.0,114.5,1.8,20.0,934.5,713.64,538.94
2016,4,18,11,30,937.0,115.0,1.8,20.0,949.0,762.33,574.62
2016,4,18,11,45,936.5,116.5,1.8,20.5,955.0,806.74,605.3
2016,4,18,12,0,936.0,118.0,1.8,21.0,961.0,848.2,631.72
2016,4,18,12,15,935.5,118.0,1.75,20.5,959.0,885.24,656.69
2016,4,18,12,30,935.0,118.0,1.7,20.0,957.0,918.96,679.38
2016,4,18,12,45,927.0,121.0,1.7,20.0,945.5,945.31,696.51
2016,4,18,13,0,919.0,124.0,1.7,20.0,934.0,967.77,711.19
2016,4,18,13,15,914.5,123.5,1.65,20.0,916.0,986.26,722.71
2016,4,18,13,30,910.0,123.0,1.6,20.0,898.0,1000.8,731.77
2016,4,18,13,45,896.5,125.5,1.6,20.0,870.5,1005.63,735.48
2016,4,18,14,0,883.0,128.0,1.6,20.0,843.0,1006.37,736.83
2016,4,18,14,15,873.5,126.0,1.6,19.5,810.5,1002.54,736.85
2016,4,18,14,30,864.0,124.0,1.6,19.0,778.0,1008.97,743.72
2016,4,18,14,45,844.0,125.5,1.65,19.0,737.5,990.59,733.87
2016,4,18,15,0,824.0,127.0,1.7,19.0,697.0,968.52,721.9
2016,4,18,15,15,807.5,123.5,1.75,19.0,652.5,940.93,706.26
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,910.06,688.33
2016,4,18,15,45,733.5,117.5,1.85,19.0,541.5,845.89,647.35
2016,4,18,16,0,676.0,115.0,1.9,19.0,475.0,774.76,600.73
2016,4,18,16,15,521.0,137.0,2.0,18.5,398.0,635.6,504.27
2016,4,18,16,30,366.0,159.0,2.1,18.0,321.0,515.09,414.35
2016,4,18,16,45,328.0,147.0,2.25,18.0,278.5,440.06,358.47
2016,4,18,17,0,290.0,135.0,2.4,18.0,236.0,387.34,317.52
2016,4,18,17,15,263.0,114.5,2.6,17.5,194.5,334.04,275.6
2016,4,18,17,30,236.0,94.0,2.8,17.0,153.0,282.05,233.03
2016,4,18,17,45,191.0,74.0,3.05,16.5,114.0,220.98,181.14
2016,4,18,18,0,146.0,54.0,3.3,16.0,75.0,163.47,130.81
2016,4,18,18,15,73.0,35.0,3.35,15.5,45.5,85.89,61.74
2016,4,18,18,30,0.0,16.0,3.4,15.0,16.0,12.57,0.0
2016,4,18,18,45,0.0,8.0,3.45,15.0,8.0,6.29,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,27.0,11.51,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,54.0,24.44,14.2
2016,4,19,6,15,355.0,42.0,0.8,16.0,99.0,34.12,24.02
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,43.78,33.02
2016,4,19,6,45,528.5,62.5,0.8,16.5,196.0,50.34,39.02
2016,4,19,7,0,598.0,71.0,0.8,17.0,248.0,56.88,44.8
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.5,61.24,48.59
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,65.57,52.25
2016,4,19,7,45,713.0,91.0,0.7,17.0,406.5,70.76,56.6
2016,4,19,8,0,736.0,99.0,0.7,17.0,458.0,75.7,60.68
2016,4,19,8,15,761.0,103.5,0.8,17.0,508.5,84.76,68.26
2016,4,19,8,30,786.0,108.0,0.9,17.0,559.0,87.36,70.25
2016,4,19,8,45,795.5,115.0,1.05,17.5,603.5,124.22,76.87
2016,4,19,9,0,805.0,122.0,1.2,18.0,648.0,185.4,111.56
2016,4,19,9,15,744.0,153.5,1.3,18.0,664.0,244.94,159.82
2016,4,19,9,30,683.0,185.0,1.4,18.0,680.0,303.05,211.06
2016,4,19,9,45,763.0,162.0,1.55,18.5,740.0,360.74,258.0
2016,4,19,10,0,843.0,139.0,1.7,19.0,800.0,428.63,313.43
2016,4,19,10,15,851.0,141.0,1.75,19.0,829.5,487.35,362.9
2016,4,19,10,30,859.0,143.0,1.8,19.0,859.0,545.44,410.54
2016,4,19,10,45,679.5,238.5,1.85,19.0,813.5,572.02,433.15
2016,4,19,11,0,500.0,334.0,1.9,19.0,768.0,578.25,438.71
2016,4,19,11,15,468.5,351.0,1.95,19.0,763.5,604.48,458.89
2016,4,19,11,30,437.0,368.0,2.0,19.0,759.0,626.84,475.54
2016,4,19,11,45,451.5,366.0,2.05,19.0,772.0,664.75,503.61
2016,4,19,12,0,466.0,364.0,2.1,19.0,785.0,702.11,530.87
2016,4,19,12,15,499.0,354.5,2.1,19.0,804.5,747.54,563.53
2016,4,19,12,30,532.0,345.0,2.1,19.0,824.0,792.7,595.6
2016,4,19,12,45,396.0,388.0,2.15,19.0,742.5,719.48,542.82
2016,4,19,13,0,260.0,431.0,2.2,19.0,661.0,653.28,494.2
2016,4,19,13,15,188.0,424.5,2.2,19.0,589.5,573.7,436.99
2016,4,19,13,30,116.0,418.0,2.2,19.0,518.0,508.19,388.48
2016,4,19,13,45,78.5,380.5,2.2,19.0,447.5,420.03,323.62
2016,4,19,14,0,41.0,343.0,2.2,19.0,377.0,350.72,271.31
2016,4,19,14,15,31.0,311.5,2.2,18.5,336.5,312.93,243.49
2016,4,19,14,30,21.0,280.0,2.2,18.0,296.0,253.65,198.39
2016,4,19,14,45,148.0,295.5,2.2,18.0,399.0,439.96,346.52
2016,4,19,15,0,275.0,311.0,2.2,18.0,502.0,605.52,472.08
2016,4,19,15,15,257.0,292.5,2.2,18.0,462.0,568.8,444.87
2016,4,19,15,30,239.0,274.0,2.2,18.0,422.0,508.78,401.81
2016,4,19,15,45,413.5,208.0,2.25,18.0,439.5,638.69,504.5
2016,4,19,16,0,588.0,142.0,2.3,18.0,457.0,724.19,571.43
2016,4,19,16,15,632.5,124.5,2.35,17.5,433.0,727.55,576.36
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,725.16,577.8
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,672.06,540.39
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,617.9,501.36
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,541.24,443.25
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,467.26,384.23
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,384.58,315.07
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,307.45,247.72
2016,4,19,18,15,259.0,31.0,2.3,16.0,63.0,202.73,152.65
2016,4,19,18,30,129.0,17.0,2.2,16.0,23.0,95.81,0.0
2016,4,19,18,45,64.5,8.5,2.15,16.0,11.5,33.27,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,12.27,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,26.1,15.88
2016,4,20,6,15,363.5,43.5,1.75,15.0,102.0,35.34,25.21
2016,4,20,6,30,465.0,55.0,1.8,15.0,147.0,44.56,33.85
2016,4,20,6,45,542.5,61.0,1.85,15.5,200.0,49.29,38.25
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,54.16,42.57
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,58.64,46.49
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,63.07,50.27
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.0,71.25,57.15
2016,4,20,8,0,773.0,87.0,1.7,17.0,466.0,74.19,59.37
2016,4,20,8,15,795.5,90.5,1.65,17.0,516.5,76.49,61.16
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,78.72,62.87
2016,4,20,8,45,833.5,97.5,1.6,17.5,613.0,114.96,68.41
2016,4,20,9,0,849.0,101.0,1.6,18.0,659.0,176.66,102.89
2016,4,20,9,15,861.5,103.5,1.55,18.0,700.5,244.26,154.58
2016,4,20,9,30,874.0,106.0,1.5,18.0,742.0,305.94,206.68
2016,4,20,9,45,884.0,108.0,1.5,18.0,777.5,366.96,259.87
2016,4,20,10,0,894.0,110.0,1.5,18.0,813.0,427.9,312.56
2016,4,20,10,15,901.0,111.5,1.5,18.0,842.5,486.84,362.53
2016,4,20,10,30,908.0,113.0,1.5,18.0,872.0,544.83,410.21
2016,4,20,10,45,906.0,118.0,1.5,18.5,891.5,599.35,452.91
2016,4,20,11,0,904.0,123.0,1.5,19.0,911.0,651.6,492.36
2016,4,20,11,15,907.0,124.0,1.5,19.0,925.0,701.6,529.88
2016,4,20,11,30,910.0,125.0,1.5,19.0,939.0,749.38,564.81
2016,4,20,11,45,907.5,127.5,1.5,19.0,944.0,791.91,595.22
2016,4,20,12,0,905.0,130.0,1.5,19.0,949.0,831.45,622.06
2016,4,20,12,15,904.5,129.5,1.5,19.0,947.0,866.99,645.4
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,899.31,666.53
2016,4,20,12,45,901.5,128.5,1.55,19.0,934.5,926.5,684.92
2016,4,20,13,0,899.0,128.0,1.6,19.0,924.0,950.07,701.05
2016,4,20,13,15,894.0,127.0,1.65,19.0,906.0,967.15,713.08
2016,4,20,13,30,889.0,126.0,1.7,19.0,888.0,980.32,722.76
2016,4,20,13,45,880.0,126.0,1.75,19.0,862.0,986.69,728.21
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,989.1,731.3
2016,4,20,14,15,861.5,124.5,1.85,18.5,803.0,985.59,732.1
2016,4,20,14,30,852.0,123.0,1.9,18.0,770.0,992.28,739.83
2016,4,20,14,45,837.0,121.5,1.95,18.0,731.0,975.5,730.71
2016,4,20,15,0,822.0,120.0,2.0,18.0,692.0,955.05,719.43
2016,4,20,15,15,805.5,116.5,2.05,18.0,648.0,927.47,703.35
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,896.66,685.01
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,857.38,660.61
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,821.2,638.07
2016,4,20,16,15,715.0,101.5,2.2,17.5,455.5,770.81,605.69
2016,4,20,16,30,686.0,97.0,2.2,17.0,404.0,719.16,571.65
2016,4,20,16,45,647.5,90.5,2.25,17.0,351.5,656.66,527.78
2016,4,20,17,0,609.0,84.0,2.3,17.0,299.0,594.48,482.72
2016,4,20,17,15,554.5,76.5,2.3,16.5,247.0,520.42,426.5
2016,4,20,17,30,500.0,69.0,2.3,16.0,195.0,449.03,369.56
2016,4,20,17,45,421.0,58.5,2.3,16.0,147.0,362.4,297.16
2016,4,20,18,0,342.0,48.0,2.3,16.0,99.0,282.22,227.59
2016,4,20,18,15,171.0,35.5,2.25,15.5,61.0,159.12,120.09
2016,4,20,18,30,0.0,23.0,2.2,15.0,23.0,21.98,0.0
2016,4,20,18,45,0.0,11.5,2.15,15.0,11.5,9.05,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,36.5,18.0,1.1,15.0,21.5,13.85,0.0
2016,4,21,6,0,73.0,36.0,1.2,15.0,43.0,26.94,16.82
2016,4,21,6,15,121.0,56.5,1.3,15.0,77.0,41.18,30.37
2016,4,21,6,30,169.0,77.0,1.4,15.0,111.0,55.4,43.44
2016,4,21,6,45,201.0,97.5,1.5,15.5,150.0,69.16,55.8
2016,4,21,7,0,233.0,118.0,1.6,16.0,189.0,82.56,67.56
2016,4,21,7,15,267.0,133.5,1.65,16.0,229.5,92.69,76.34
2016,4,21,7,30,301.0,149.0,1.7,16.0,270.0,102.57,84.74
2016,4,21,7,45,320.0,169.0,1.8,16.0,313.5,114.45,94.75
2016,4,21,8,0,339.0,189.0,1.9,16.0,357.0,125.89,104.26
2016,4,21,8,15,304.0,218.5,1.95,16.0,381.0,140.72,116.57
2016,4,21,8,30,269.0,248.0,2.0,16.0,405.0,154.58,127.93
2016,4,21,8,45,338.0,253.5,2.1,16.5,466.5,176.31,130.69
2016,4,21,9,0,407.0,259.0,2.2,17.0,528.0,212.36,150.22
2016,4,21,9,15,357.5,292.0,2.25,17.0,539.0,260.29,189.27
2016,4,21,9,30,308.0,325.0,2.3,17.0,550.0,297.81,221.93
2016,4,21,9,45,310.0,342.5,2.35,17.0,578.5,336.67,254.03
2016,4,21,10,0,312.0,360.0,2.4,17.0,607.0,375.92,286.27
2016,4,21,10,15,413.5,335.0,2.35,17.0,674.5,430.18,328.34
2016,4,21,10,30,515.0,310.0,2.3,17.0,742.0,495.64,379.16
2016,4,21,10,45,446.0,349.5,2.3,17.0,730.5,522.65,401.05
2016,4,21,11,0,377.0,389.0,2.3,17.0,719.0,539.27,414.24
2016,4,21,11,15,613.5,270.0,2.3,17.0,816.5,634.92,488.24
2016,4,21,11,30,850.0,151.0,2.3,17.0,914.0,735.47,564.89
2016,4,21,11,45,858.5,147.0,2.3,17.0,922.0,769.8,590.45
2016,4,21,12,0,867.0,143.0,2.3,17.0,930.0,811.01,620.25
2016,4,21,12,15,545.0,297.0,2.35,17.0,792.0,733.8,560.51
2016,4,21,12,30,223.0,451.0,2.4,17.0,654.0,592.22,453.09
2016,4,21,12,45,217.5,446.5,2.5,17.5,642.5,596.89,457.3
2016,4,21,13,0,212.0,442.0,2.6,18.0,631.0,599.97,459.37
2016,4,21,13,15,208.0,433.0,2.65,18.0,615.5,598.63,459.05
2016,4,21,13,30,204.0,424.0,2.7,18.0,600.0,595.76,457.7
2016,4,21,13,45,132.5,396.0,2.8,18.0,509.5,507.69,392.34
2016,4,21,14,0,61.0,368.0,2.9,18.0,419.0,394.14,306.48
2016,4,21,14,15,174.5,358.5,2.95,18.0,494.0,522.2,407.52
2016,4,21,14,30,288.0,349.0,3.0,18.0,569.0,650.6,505.03
2016,4,21,14,45,348.5,314.0,3.1,18.0,567.0,675.89,526.06
2016,4,21,15,0,409.0,279.0,3.2,18.0,565.0,719.43,560.61
2016,4,21,15,15,216.5,256.0,3.2,17.5,406.5,487.8,386.99
2016,4,21,15,30,24.0,233.0,3.2,17.0,248.0,219.29,174.07
2016,4,21,15,45,150.0,228.5,3.25,17.0,311.0,373.16,301.82
2016,4,21,16,0,276.0,224.0,3.3,17.0,374.0,501.68,405.26
2016,4,21,16,15,317.0,194.0,3.3,17.0,349.5,498.02,404.37
2016,4,21,16,30,358.0,164.0,3.3,17.0,325.0,490.01,400.59
2016,4,21,16,45,339.5,146.0,3.3,17.0,283.5,444.24,365.42
2016,4,21,17,0,321.0,128.0,3.3,17.0,242.0,398.48,329.55
2016,4,21,17,15,297.5,108.5,3.25,16.5,201.0,347.53,288.87
2016,4,21,17,30,274.0,89.0,3.2,16.0,160.0,297.45,247.49
2016,4,21,17,45,338.5,66.0,3.2,16.0,132.5,313.89,259.17
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,311.27,252.37
2016,4,21,18,15,277.5,31.0,3.15,15.5,66.0,210.63,161.56
2016,4,21,18,30,152.0,19.0,3.1,15.0,27.0,109.76,15.05
2016,4,21,18,45,76.0,9.5,3.1,15.0,13.5,38.46,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.5,5.5,15.0,16.5,12.59,0.0
2016,4,22,6,0,0.0,33.0,5.6,15.0,33.0,24.75,15.12
2016,4,22,6,15,16.5,53.5,5.6,15.0,57.0,39.33,28.75
2016,4,22,6,30,33.0,74.0,5.6,15.0,81.0,53.6,41.85
2016,4,22,6,45,45.0,96.5,5.65,15.0,109.0,68.82,55.64
2016,4,22,7,0,57.0,119.0,5.7,15.0,137.0,83.79,68.99
2016,4,22,7,15,67.0,141.5,5.7,15.0,166.0,98.5,81.87
2016,4,22,7,30,77.0,164.0,5.7,15.0,195.0,112.95,94.34
2016,4,22,7,45,53.5,177.0,5.7,15.0,200.5,121.38,101.39
2016,4,22,8,0,30.0,190.0,5.7,15.0,206.0,129.48,108.09
2016,4,22,8,15,245.0,197.5,5.75,15.0,340.0,127.97,106.42
2016,4,22,8,30,460.0,205.0,5.8,15.0,474.0,130.13,107.94
2016,4,22,8,45,232.0,196.0,5.85,15.5,332.0,137.79,103.02
2016,4,22,9,0,4.0,187.0,5.9,16.0,190.0,138.79,109.08
2016,4,22,9,15,7.0,208.5,6.0,16.0,213.5,155.71,122.46
2016,4,22,9,30,10.0,230.0,6.1,16.0,237.0,173.29,136.37
2016,4,22,9,45,12.0,246.0,6.2,16.0,255.5,187.36,147.49
2016,4,22,10,0,14.0,262.0,6.3,16.0,274.0,201.87,158.98
2016,4,22,10,15,15.0,273.0,6.45,16.0,286.0,212.74,167.59
2016,4,22,10,30,16.0,284.0,6.6,16.0,298.0,223.82,176.37
2016,4,22,10,45,38.0,342.5,6.75,16.0,376.0,284.24,224.45
2016,4,22,11,0,60.0,401.0,6.9,16.0,454.0,348.37,275.12
2016,4,22,11,15,47.5,388.0,7.1,16.0,431.0,338.24,267.11
2016,4,22,11,30,35.0,375.0,7.3,16.0,408.0,326.02,257.44
2016,4,22,11,45,22.5,305.5,7.55,16.0,327.0,265.2,209.36
2016,4,22,12,0,10.0,236.0,7.8,16.0,246.0,193.35,151.87
2016,4,22,12,15,12.0,258.5,7.85,15.5,270.0,214.3,169.12
2016,4,22,12,30,14.0,281.0,7.9,15.0,294.0,235.76,186.76
2016,4,22,12,45,11.5,252.5,8.0,15.0,263.5,211.36,167.2
2016,4,22,13,0,9.0,224.0,8.1,15.0,233.0,186.48,147.22
2016,4,22,13,15,281.0,267.5,8.05,15.0,510.0,525.53,425.88
