Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,13,30,553.0,311.0,8.0,15.0,787.0,855.35,683.08
2016,4,22,13,45,700.5,223.0,7.95,15.0,808.0,931.38,744.13
2016,4,22,14,0,848.0,135.0,7.9,15.0,829.0,986.94,785.89
2016,4,22,14,15,840.5,133.0,7.85,15.0,798.5,984.71,784.97
2016,4,22,14,30,833.0,131.0,7.8,15.0,768.0,978.58,781.54
2016,4,22,14,45,830.0,125.0,7.75,15.0,733.0,968.66,775.47
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,954.86,766.66
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,929.21,749.29
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,900.29,729.49
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,866.82,706.34
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,830.46,680.79
2016,4,22,16,15,743.5,97.0,7.7,15.0,468.5,786.11,648.31
2016,4,22,16,30,716.0,93.0,7.6,15.0,417.0,735.58,610.58
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.0,673.26,562.79
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,611.22,514.18
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,537.08,454.26
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,465.5,393.9
2016,4,22,17,45,438.0,61.0,6.8,14.0,156.5,373.23,313.46
2016,4,22,18,0,349.0,52.0,6.6,14.0,107.0,286.0,235.56
2016,4,22,18,15,225.5,37.0,6.45,13.5,67.5,187.3,145.91
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,91.45,22.34
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,29.34,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,14.49,0.77
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,28.83,18.79
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,38.09,27.85
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,49.71,38.62
2016,4,23,6,45,505.5,70.5,4.95,14.0,205.5,55.97,44.45
2016,4,23,7,0,569.0,79.0,5.0,14.0,256.0,62.2,50.07
2016,4,23,7,15,614.0,85.5,4.9,14.0,308.5,66.65,53.95
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,71.04,57.7
2016,4,23,7,45,690.0,97.5,4.7,14.5,412.5,74.41,60.37
2016,4,23,8,0,721.0,103.0,4.6,15.0,464.0,77.69,62.91
2016,4,23,8,15,745.0,107.0,4.6,15.0,513.5,79.77,64.49
2016,4,23,8,30,769.0,111.0,4.6,15.0,563.0,88.58,71.94
2016,4,23,8,45,786.5,114.0,4.7,15.0,608.5,122.75,76.76
2016,4,23,9,0,804.0,117.0,4.8,15.0,654.0,181.28,110.23
2016,4,23,9,15,818.0,119.5,4.85,15.0,694.5,240.6,156.48
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,301.01,208.97
2016,4,23,9,45,854.0,117.5,4.95,15.0,772.5,362.73,264.07
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,421.73,317.18
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,479.34,368.62
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,536.03,418.08
2016,4,23,10,45,894.5,117.0,5.2,15.5,888.0,589.84,463.29
2016,4,23,11,0,899.0,118.0,5.3,16.0,909.0,642.01,505.9
2016,4,23,11,15,902.0,119.0,5.2,16.0,923.0,691.36,545.55
2016,4,23,11,30,905.0,120.0,5.1,16.0,937.0,738.51,582.51
2016,4,23,11,45,904.5,121.0,5.05,16.0,942.0,780.71,615.14
2016,4,23,12,0,904.0,122.0,5.0,16.0,947.0,820.06,644.0
2016,4,23,12,15,903.0,122.0,5.0,16.0,945.0,855.16,669.25
2016,4,23,12,30,902.0,122.0,5.0,16.0,943.0,887.05,692.13
2016,4,23,12,45,897.0,123.5,5.05,16.0,932.0,913.4,711.38
2016,4,23,13,0,892.0,125.0,5.1,16.0,921.0,936.12,728.14
2016,4,23,13,15,887.5,124.0,5.3,16.0,903.5,953.27,742.09
2016,4,23,13,30,883.0,123.0,5.5,16.0,886.0,966.57,753.48
2016,4,23,13,45,867.5,127.0,5.7,16.0,858.5,970.33,758.2
2016,4,23,14,0,852.0,131.0,5.9,16.0,831.0,970.14,760.26
2016,4,23,14,15,842.5,129.0,6.0,16.0,799.0,980.5,769.45
2016,4,23,14,30,833.0,127.0,6.1,16.0,767.0,972.36,765.41
2016,4,23,14,45,815.5,127.0,6.25,16.0,727.5,954.84,755.03
2016,4,23,15,0,798.0,127.0,6.4,16.0,688.0,933.76,742.09
2016,4,23,15,15,781.5,124.0,6.4,15.5,645.0,907.05,725.61
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,877.2,706.72
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,844.08,684.09
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,802.76,655.01
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,753.17,619.0
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,702.37,581.47
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,640.92,534.73
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,579.79,486.82
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,506.38,427.31
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,435.61,367.96
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,343.03,287.84
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,264.27,217.42
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,173.89,135.45
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,76.21,24.59
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,26.61,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,13.5,8.05,13.0,13.5,10.27,0.0
2016,4,24,6,0,0.0,27.0,8.2,13.0,27.0,20.62,11.98
2016,4,24,6,15,0.0,47.5,8.15,13.0,47.5,35.62,25.82
2016,4,24,6,30,0.0,68.0,8.1,13.0,68.0,50.25,39.27
2016,4,24,6,45,4.5,90.0,8.1,13.5,91.5,65.74,53.25
2016,4,24,7,0,9.0,112.0,8.1,14.0,115.0,81.09,66.87
2016,4,24,7,15,17.0,132.5,8.05,14.0,139.0,95.46,79.52
2016,4,24,7,30,25.0,153.0,8.0,14.0,163.0,109.74,91.91
2016,4,24,7,45,333.0,145.5,7.95,14.0,312.5,97.13,80.51
2016,4,24,8,0,641.0,138.0,7.9,14.0,462.0,99.02,81.9
2016,4,24,8,15,443.0,197.0,7.85,14.0,432.0,126.77,105.84
2016,4,24,8,30,245.0,256.0,7.8,14.0,402.0,157.84,132.41
2016,4,24,8,45,512.0,198.0,7.8,14.0,532.5,149.97,106.62
2016,4,24,9,0,779.0,140.0,7.8,14.0,663.0,186.78,116.49
2016,4,24,9,15,794.5,143.0,7.75,14.0,704.0,251.92,167.89
2016,4,24,9,30,810.0,146.0,7.7,14.0,745.0,311.78,220.25
2016,4,24,9,45,834.0,141.0,7.7,14.5,783.5,369.75,272.29
2016,4,24,10,0,858.0,136.0,7.7,15.0,822.0,429.3,325.72
2016,4,24,10,15,866.0,138.0,7.75,15.0,851.0,488.33,378.84
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,544.35,428.48
2016,4,24,10,45,877.5,142.0,7.9,15.5,900.5,597.75,474.05
2016,4,24,11,0,881.0,144.0,8.0,16.0,921.0,649.46,517.04
2016,4,24,11,15,884.0,144.5,8.2,16.0,935.0,697.89,557.65
2016,4,24,11,30,887.0,145.0,8.4,16.0,949.0,744.17,595.88
2016,4,24,11,45,881.0,150.0,8.65,16.0,952.5,784.93,629.26
2016,4,24,12,0,875.0,155.0,8.9,16.0,956.0,822.6,659.83
2016,4,24,12,15,874.5,155.0,9.1,15.5,954.0,857.63,688.13
2016,4,24,12,30,874.0,155.0,9.3,15.0,952.0,889.6,714.22
2016,4,24,12,45,858.5,162.5,9.5,15.0,938.5,926.97,743.17
2016,4,24,13,0,843.0,170.0,9.7,15.0,925.0,946.15,758.47
2016,4,24,13,15,838.0,169.0,9.8,15.0,907.0,963.01,771.93
2016,4,24,13,30,833.0,168.0,9.9,15.0,889.0,976.0,782.62
2016,4,24,13,45,812.5,174.0,10.05,15.0,860.5,976.94,784.56
2016,4,24,14,0,792.0,180.0,10.2,15.0,832.0,973.64,783.48
2016,4,24,14,15,728.5,195.5,10.25,14.5,777.5,945.48,764.85
2016,4,24,14,30,665.0,211.0,10.3,14.0,723.0,902.88,735.1
2016,4,24,14,45,691.5,196.0,10.4,14.0,705.0,913.73,745.21
2016,4,24,15,0,718.0,181.0,10.5,14.0,687.0,920.53,752.26
2016,4,24,15,15,699.0,176.0,10.55,14.0,643.5,890.33,730.73
2016,4,24,15,30,680.0,171.0,10.6,14.0,600.0,857.24,706.97
2016,4,24,15,45,654.5,165.5,10.65,14.0,552.5,815.06,675.92
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,770.79,642.95
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,716.79,602.62
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,655.63,555.53
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.5,596.77,508.2
2016,4,24,17,0,498.0,121.0,10.9,13.0,302.0,538.35,460.16
2016,4,24,17,15,440.5,109.0,10.95,13.0,250.0,463.44,396.75
2016,4,24,17,30,383.0,97.0,11.0,13.0,198.0,392.16,334.85
2016,4,24,17,45,314.0,81.0,11.05,13.0,151.0,313.5,265.18
2016,4,24,18,0,245.0,65.0,11.1,13.0,104.0,241.04,199.57
2016,4,24,18,15,151.0,44.5,11.15,12.5,65.5,146.2,114.53
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,64.79,25.16
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,20.88,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,161.5,19.0,7.75,11.5,37.5,15.28,3.81
2016,4,25,6,0,323.0,38.0,7.7,12.0,75.0,31.08,21.13
2016,4,25,6,15,420.0,48.0,7.7,12.0,123.0,39.08,29.03
2016,4,25,6,30,517.0,58.0,7.7,12.0,171.0,47.12,36.65
2016,4,25,6,45,585.5,64.0,7.75,12.0,224.5,51.83,41.09
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,56.63,45.45
2016,4,25,7,15,696.0,75.0,7.75,12.0,332.5,60.38,48.74
2016,4,25,7,30,738.0,80.0,7.7,12.0,387.0,69.35,56.63
2016,4,25,7,45,769.0,83.5,7.7,12.5,440.5,71.96,58.65
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,74.54,60.61
2016,4,25,8,15,822.5,90.0,7.6,13.0,545.0,76.55,62.16
2016,4,25,8,30,845.0,93.0,7.5,13.0,596.0,78.49,63.66
2016,4,25,8,45,860.0,96.5,7.45,13.0,642.5,123.63,76.33
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,185.56,111.84
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,247.4,160.69
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,309.99,216.11
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,372.12,273.02
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,433.31,328.84
2016,4,25,10,15,913.5,116.5,7.35,14.0,870.5,492.71,382.74
2016,4,25,10,30,921.0,118.0,7.4,14.0,900.0,551.19,434.68
2016,4,25,10,45,924.0,120.0,7.5,14.0,921.0,606.42,482.87
2016,4,25,11,0,927.0,122.0,7.6,14.0,942.0,659.81,528.45
2016,4,25,11,15,930.0,122.5,7.7,14.0,956.0,710.01,570.56
2016,4,25,11,30,933.0,123.0,7.8,14.0,970.0,757.93,610.06
2016,4,25,11,45,932.5,124.5,7.9,14.0,975.5,801.6,645.6
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,842.38,677.41
2016,4,25,12,15,931.0,125.5,8.1,14.0,978.5,878.0,704.51
2016,4,25,12,30,930.0,125.0,8.2,14.0,976.0,910.3,729.14
2016,4,25,12,45,921.0,129.0,8.3,14.0,963.5,936.1,748.96
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,958.03,766.01
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,975.68,779.81
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,989.4,790.84
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,997.73,798.03
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,1002.02,802.39
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,998.44,800.87
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,990.89,796.57
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,990.91,798.31
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,973.39,786.99
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,946.46,768.48
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,916.2,747.46
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,878.21,720.57
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,837.61,691.43
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,787.71,655.64
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,741.5,622.17
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,679.82,574.36
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,618.31,525.67
2016,4,25,17,15,596.5,78.0,8.5,13.0,269.0,544.48,464.44
2016,4,25,17,30,543.0,71.0,8.4,13.0,216.0,473.11,403.11
2016,4,25,17,45,461.5,62.0,8.35,13.0,165.5,385.35,326.06
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,303.88,252.51
2016,4,25,18,15,260.0,39.0,8.15,12.5,74.0,204.4,162.41
2016,4,25,18,30,140.0,25.0,8.0,12.0,33.0,113.81,55.22
2016,4,25,18,45,70.0,12.5,7.9,12.0,16.5,37.8,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.5,5.2,11.0,3.5,0.0,0.0
2016,4,26,5,30,0.0,7.0,5.1,11.0,7.0,5.51,0.0
2016,4,26,5,45,45.0,26.0,5.1,11.5,31.0,19.6,7.58
2016,4,26,6,0,90.0,45.0,5.1,12.0,55.0,33.26,23.14
2016,4,26,6,15,134.5,65.5,5.1,12.0,90.5,47.35,36.42
2016,4,26,6,30,179.0,86.0,5.1,12.0,126.0,61.39,49.45
2016,4,26,6,45,201.5,107.5,5.15,12.5,164.0,75.49,62.19
2016,4,26,7,0,224.0,129.0,5.2,13.0,202.0,89.16,74.28
2016,4,26,7,15,260.0,143.5,5.2,13.0,242.0,98.56,82.49
2016,4,26,7,30,296.0,158.0,5.2,13.0,282.0,107.72,90.35
2016,4,26,7,45,471.5,145.0,5.2,13.0,372.5,99.42,82.74
2016,4,26,8,0,647.0,132.0,5.2,13.0,463.0,94.83,78.43
2016,4,26,8,15,535.0,176.0,5.1,13.0,468.0,116.67,97.26
2016,4,26,8,30,423.0,220.0,5.0,13.0,473.0,136.92,114.5
2016,4,26,8,45,575.0,188.0,4.9,13.5,560.5,148.26,103.6
2016,4,26,9,0,727.0,156.0,4.8,14.0,648.0,189.66,120.65
2016,4,26,9,15,565.5,230.5,4.7,14.0,627.5,257.65,181.4
2016,4,26,9,30,404.0,305.0,4.6,14.0,607.0,308.42,230.67
2016,4,26,9,45,457.0,297.0,4.6,14.0,653.0,349.78,264.89
2016,4,26,10,0,510.0,289.0,4.6,14.0,699.0,400.13,307.0
2016,4,26,10,15,516.0,301.0,4.7,14.0,729.0,448.6,348.41
2016,4,26,10,30,522.0,313.0,4.8,14.0,759.0,497.22,389.18
2016,4,26,10,45,659.0,248.5,4.95,14.5,825.0,561.52,441.2
2016,4,26,11,0,796.0,184.0,5.1,15.0,891.0,633.04,498.84
2016,4,26,11,15,667.0,265.0,5.25,15.0,863.5,660.27,520.29
2016,4,26,11,30,538.0,346.0,5.4,15.0,836.0,672.84,529.52
2016,4,26,11,45,455.0,380.0,5.6,15.0,796.0,670.57,528.1
2016,4,26,12,0,372.0,414.0,5.8,15.0,756.0,652.9,514.66
2016,4,26,12,15,352.0,421.5,5.95,14.5,744.5,665.13,525.5
2016,4,26,12,30,332.0,429.0,6.1,14.0,733.0,674.72,534.15
2016,4,26,12,45,356.5,413.5,6.35,14.0,736.5,699.92,555.15
2016,4,26,13,0,381.0,398.0,6.6,14.0,740.0,724.04,575.35
2016,4,26,13,15,590.0,286.5,6.75,14.0,804.5,848.12,675.33
2016,4,26,13,30,799.0,175.0,6.9,14.0,869.0,947.04,753.17
2016,4,26,13,45,797.0,169.5,7.1,14.0,845.5,954.28,759.8
2016,4,26,14,0,795.0,164.0,7.3,14.0,822.0,957.69,764.15
2016,4,26,14,15,785.0,161.5,7.35,14.0,790.5,952.47,761.59
2016,4,26,14,30,775.0,159.0,7.4,14.0,759.0,943.49,756.41
2016,4,26,14,45,765.0,154.5,7.45,14.0,722.5,928.86,747.14
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,918.87,741.48
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,891.33,722.44
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,860.85,701.19
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,827.1,677.35
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,790.68,651.27
2016,4,26,16,15,698.0,106.0,7.45,13.5,459.5,750.44,622.99
2016,4,26,16,30,700.0,86.0,7.4,13.0,409.0,706.27,591.1
2016,4,26,16,45,607.0,92.0,7.4,13.0,348.0,616.23,520.53
2016,4,26,17,0,514.0,98.0,7.4,13.0,287.0,529.26,449.58
2016,4,26,17,15,447.0,94.0,7.4,13.0,239.5,447.68,381.45
2016,4,26,17,30,380.0,90.0,7.4,13.0,192.0,379.54,322.61
2016,4,26,17,45,316.0,75.0,7.4,13.0,147.5,305.37,257.51
2016,4,26,18,0,252.0,60.0,7.4,13.0,103.0,236.83,195.87
2016,4,26,18,15,166.0,42.5,7.25,12.5,66.5,148.17,116.81
2016,4,26,18,30,80.0,25.0,7.1,12.0,30.0,76.58,39.18
2016,4,26,18,45,40.0,12.5,7.0,12.0,15.0,25.74,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.0,3.7,13.0,1.0,0.0,0.0
2016,4,27,5,30,0.0,2.0,3.9,13.0,2.0,1.57,0.0
2016,4,27,5,45,0.0,10.0,4.1,13.0,10.0,7.59,0.0
2016,4,27,6,0,0.0,18.0,4.3,13.0,18.0,13.69,6.21
2016,4,27,6,15,0.0,29.0,4.45,13.0,29.0,22.11,13.99
2016,4,27,6,30,0.0,40.0,4.6,13.0,40.0,30.55,21.77
2016,4,27,6,45,0.0,53.0,4.75,13.5,53.0,40.57,30.81
2016,4,27,7,0,0.0,66.0,4.9,14.0,66.0,50.6,39.72
2016,4,27,7,15,0.0,79.0,5.15,14.0,79.0,60.23,48.21
2016,4,27,7,30,0.0,92.0,5.4,14.0,92.0,69.79,56.55
2016,4,27,7,45,0.0,123.5,5.65,14.0,123.5,91.83,75.77
2016,4,27,8,0,0.0,155.0,5.9,14.0,155.0,113.27,94.26
2016,4,27,8,15,14.0,192.0,6.3,14.0,200.5,137.92,115.37
2016,4,27,8,30,28.0,229.0,6.7,14.0,246.0,153.24,128.25
2016,4,27,8,45,20.0,226.5,7.1,14.0,239.0,163.35,130.07
2016,4,27,9,0,12.0,224.0,7.5,14.0,232.0,164.52,130.72
2016,4,27,9,15,6.0,184.0,7.7,14.0,188.0,138.69,109.46
2016,4,27,9,30,0.0,144.0,7.9,14.0,144.0,109.66,85.6
2016,4,27,9,45,9.5,215.0,8.15,14.0,222.5,164.57,130.24
2016,4,27,10,0,19.0,286.0,8.4,14.0,301.0,220.64,175.49
2016,4,27,10,15,18.0,290.0,8.5,14.0,305.0,226.13,179.83
2016,4,27,10,30,17.0,294.0,8.6,14.0,309.0,231.38,184.01
2016,4,27,10,45,226.5,329.0,8.75,14.0,531.0,380.48,304.44
2016,4,27,11,0,436.0,364.0,8.9,14.0,753.0,554.24,443.52
2016,4,27,11,15,648.5,263.0,8.9,13.5,850.5,645.62,519.95
2016,4,27,11,30,861.0,162.0,8.9,13.0,948.0,744.77,603.13
2016,4,27,11,45,856.0,167.5,8.95,13.0,952.5,787.34,637.67
2016,4,27,12,0,851.0,173.0,9.0,13.0,957.0,826.91,669.52
2016,4,27,12,15,851.0,173.0,9.0,13.0,955.5,862.73,698.06
2016,4,27,12,30,851.0,173.0,9.0,13.0,954.0,895.44,723.02
2016,4,27,12,45,841.5,177.0,9.05,13.0,942.5,920.17,742.09
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,941.07,758.37
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.0,957.72,771.57
2016,4,27,13,30,822.0,179.0,9.2,13.0,895.0,970.53,782.03
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.0,979.56,789.79
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,984.65,794.76
2016,4,27,14,15,679.0,216.0,9.3,13.0,765.0,912.6,741.11
2016,4,27,14,30,535.0,266.0,9.3,13.0,681.0,819.04,667.12
2016,4,27,14,45,471.5,275.5,9.35,13.0,628.0,768.47,627.99
2016,4,27,15,0,408.0,285.0,9.4,13.0,575.0,715.98,586.82
2016,4,27,15,15,409.5,264.5,9.4,13.0,540.5,694.09,571.48
2016,4,27,15,30,411.0,244.0,9.4,13.0,506.0,669.69,554.03
2016,4,27,15,45,350.5,236.0,9.4,13.0,447.5,579.17,482.27
2016,4,27,16,0,290.0,228.0,9.4,13.0,389.0,511.44,427.48
2016,4,27,16,15,291.5,204.5,9.4,13.0,353.0,480.95,404.23
2016,4,27,16,30,293.0,181.0,9.4,13.0,317.0,448.85,379.26
2016,4,27,16,45,319.5,154.0,9.45,13.0,286.5,430.68,366.05
2016,4,27,17,0,346.0,127.0,9.5,13.0,256.0,427.17,364.16
2016,4,27,17,15,290.5,117.0,9.5,13.0,213.5,346.35,295.6
2016,4,27,17,30,235.0,107.0,9.5,13.0,171.0,288.34,244.84
2016,4,27,17,45,189.5,87.0,9.5,13.0,131.0,228.34,191.8
2016,4,27,18,0,144.0,67.0,9.5,13.0,91.0,172.16,141.3
2016,4,27,18,15,85.0,46.0,9.5,12.5,59.0,101.47,78.55
2016,4,27,18,30,26.0,25.0,9.5,12.0,27.0,43.81,21.8
2016,4,27,18,45,13.0,12.5,9.5,12.0,13.5,14.98,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,0.0,11.0,7.7,12.0,11.0,8.65,0.0
2016,4,28,5,45,111.0,29.5,7.75,12.0,43.5,22.14,10.87
2016,4,28,6,0,222.0,48.0,7.8,12.0,76.0,35.83,25.53
2016,4,28,6,15,312.0,61.0,7.75,12.0,121.5,45.54,34.89
2016,4,28,6,30,402.0,74.0,7.7,12.0,167.0,55.25,44.0
2016,4,28,6,45,470.0,83.0,7.65,12.5,218.0,62.03,50.18
2016,4,28,7,0,538.0,92.0,7.6,13.0,269.0,71.06,58.17
2016,4,28,7,15,485.0,114.5,7.5,13.0,295.0,82.18,67.96
2016,4,28,7,30,432.0,137.0,7.4,13.0,321.0,94.61,78.79
2016,4,28,7,45,569.5,124.5,7.3,13.0,399.5,89.81,74.28
2016,4,28,8,0,707.0,112.0,7.2,13.0,478.0,82.81,67.85
2016,4,28,8,15,731.5,116.0,7.1,13.0,527.5,84.64,69.23
2016,4,28,8,30,756.0,120.0,7.0,13.0,577.0,86.4,70.55
2016,4,28,8,45,778.0,122.0,6.95,13.5,623.5,126.64,80.78
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,184.17,113.37
2016,4,28,9,15,814.5,126.5,6.8,14.0,710.5,242.94,159.37
2016,4,28,9,30,829.0,129.0,6.7,14.0,751.0,302.86,211.74
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.0,363.99,266.2
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,422.89,318.93
2016,4,28,10,15,885.5,119.5,6.4,15.0,857.5,480.37,370.56
2016,4,28,10,30,893.0,121.0,6.3,15.0,886.0,536.98,420.22
2016,4,28,10,45,894.0,125.0,6.25,15.0,906.5,590.78,466.41
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,642.66,509.84
2016,4,28,11,15,898.0,129.5,6.2,15.0,941.0,691.1,549.72
2016,4,28,11,30,901.0,130.0,6.2,15.0,955.0,737.37,587.07
2016,4,28,11,45,899.0,132.5,6.2,15.0,959.5,779.18,620.26
2016,4,28,12,0,897.0,135.0,6.2,15.0,964.0,818.14,650.32
2016,4,28,12,15,897.0,135.0,6.35,15.0,962.0,853.67,677.14
2016,4,28,12,30,897.0,135.0,6.5,15.0,960.0,886.11,701.72
2016,4,28,12,45,899.5,131.5,6.65,15.0,951.5,914.45,723.35
2016,4,28,13,0,902.0,128.0,6.8,15.0,943.0,939.35,742.57
2016,4,28,13,15,898.5,127.0,6.95,15.0,925.5,957.44,756.94
2016,4,28,13,30,895.0,126.0,7.1,15.0,908.0,971.71,768.68
2016,4,28,13,45,890.0,124.5,7.25,15.0,883.5,980.19,776.36
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,984.73,781.32
2016,4,28,14,15,876.5,121.5,7.55,15.0,827.0,981.97,781.08
2016,4,28,14,30,868.0,120.0,7.7,15.0,795.0,975.32,778.13
2016,4,28,14,45,761.5,154.5,7.85,15.0,725.5,921.8,740.28
2016,4,28,15,0,655.0,189.0,8.0,15.0,656.0,861.23,696.75
2016,4,28,15,15,552.5,211.0,8.05,14.5,588.5,772.01,629.89
2016,4,28,15,30,450.0,233.0,8.1,14.0,521.0,693.12,568.92
2016,4,28,15,45,379.5,229.0,8.2,14.0,459.5,596.33,493.33
2016,4,28,16,0,309.0,225.0,8.3,14.0,398.0,523.59,435.04
2016,4,28,16,15,305.0,203.0,8.25,13.5,359.5,489.57,409.77
2016,4,28,16,30,301.0,181.0,8.2,13.0,321.0,454.26,382.91
2016,4,28,16,45,457.0,138.0,8.2,13.0,322.0,538.24,456.06
2016,4,28,17,0,613.0,95.0,8.2,13.0,323.0,597.1,507.36
2016,4,28,17,15,560.0,87.5,8.15,12.5,270.5,524.7,447.7
2016,4,28,17,30,507.0,80.0,8.1,12.0,218.0,454.68,388.38
2016,4,28,17,45,424.0,70.0,8.05,12.0,168.5,362.92,308.13
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,284.6,237.45
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.5,193.21,154.7
2016,4,28,18,30,118.0,29.0,7.7,12.0,38.0,100.3,60.33
2016,4,28,18,45,59.0,14.5,7.55,12.0,19.0,34.64,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.0,4.55,12.0,1.0,0.0,0.0
2016,4,29,5,30,0.0,2.0,4.4,12.0,2.0,1.57,0.0
2016,4,29,5,45,0.0,12.0,4.25,12.0,12.0,9.11,1.38
2016,4,29,6,0,0.0,22.0,4.1,12.0,22.0,16.75,9.0
2016,4,29,6,15,0.0,35.0,4.1,12.0,35.0,26.72,18.22
2016,4,29,6,30,0.0,48.0,4.1,12.0,48.0,36.73,27.45
2016,4,29,6,45,0.0,63.0,4.2,12.0,63.0,48.04,37.74
2016,4,29,7,0,0.0,78.0,4.3,12.0,78.0,59.05,47.63
2016,4,29,7,15,0.0,93.0,4.4,12.0,93.0,69.98,57.31
2016,4,29,7,30,0.0,108.0,4.5,12.0,108.0,80.83,66.79
2016,4,29,7,45,0.0,129.0,4.6,12.5,129.0,95.58,79.46
2016,4,29,8,0,0.0,150.0,4.7,13.0,150.0,110.15,91.79
2016,4,29,8,15,7.0,179.5,4.8,13.0,184.0,130.1,108.85
2016,4,29,8,30,14.0,209.0,4.9,13.0,218.0,149.67,125.42
2016,4,29,8,45,243.0,226.5,5.0,13.0,393.0,154.64,117.44
2016,4,29,9,0,472.0,244.0,5.1,13.0,568.0,209.57,148.17
2016,4,29,9,15,482.5,256.0,5.2,13.0,604.0,255.8,184.18
2016,4,29,9,30,493.0,268.0,5.3,13.0,640.0,303.29,224.44
2016,4,29,9,45,317.0,330.5,5.4,13.5,574.0,327.76,252.27
2016,4,29,10,0,141.0,393.0,5.5,14.0,508.0,331.51,260.54
2016,4,29,10,15,316.0,359.5,5.55,14.0,628.0,399.41,313.11
2016,4,29,10,30,491.0,326.0,5.6,14.0,748.0,488.39,383.68
2016,4,29,10,45,666.0,242.0,5.7,14.0,829.0,557.48,440.35
2016,4,29,11,0,841.0,158.0,5.8,14.0,910.0,636.54,505.45
2016,4,29,11,15,844.5,158.5,6.1,14.0,923.5,684.6,545.6
2016,4,29,11,30,848.0,159.0,6.4,14.0,937.0,730.66,583.66
2016,4,29,11,45,846.5,161.5,6.75,14.0,942.0,772.52,618.12
2016,4,29,12,0,845.0,164.0,7.1,14.0,947.0,811.65,650.11
2016,4,29,12,15,845.0,164.0,7.25,14.0,945.5,846.93,678.12
2016,4,29,12,30,845.0,164.0,7.4,14.0,944.0,879.15,702.81
2016,4,29,12,45,618.5,279.0,7.55,14.0,846.5,821.84,656.56
2016,4,29,13,0,392.0,394.0,7.7,14.0,749.0,726.5,579.76
2016,4,29,13,15,346.0,403.5,7.75,14.0,712.5,708.16,565.64
2016,4,29,13,30,300.0,413.0,7.8,14.0,676.0,686.62,548.71
2016,4,29,13,45,559.5,285.5,7.85,14.0,758.5,838.97,673.33
2016,4,29,14,0,819.0,158.0,7.9,14.0,841.0,969.27,775.49
2016,4,29,14,15,809.0,156.0,7.9,14.0,809.0,964.57,772.61
2016,4,29,14,30,799.0,154.0,7.9,14.0,777.0,956.05,767.54
2016,4,29,14,45,785.0,151.0,7.95,14.0,738.5,938.98,756.39
2016,4,29,15,0,771.0,148.0,8.0,14.0,700.0,918.37,742.67
2016,4,29,15,15,754.0,144.5,8.0,14.0,657.0,898.89,729.69
2016,4,29,15,30,737.0,141.0,8.0,14.0,614.0,868.69,708.55
2016,4,29,15,45,583.0,170.0,8.05,14.0,526.5,746.42,615.4
2016,4,29,16,0,429.0,199.0,8.1,14.0,439.0,620.02,514.26
2016,4,29,16,15,414.5,181.0,8.15,13.5,395.0,577.27,482.71
2016,4,29,16,30,400.0,163.0,8.2,13.0,351.0,533.42,449.4
2016,4,29,16,45,387.0,144.0,8.25,13.0,308.0,488.8,413.98
2016,4,29,17,0,374.0,125.0,8.3,13.0,265.0,443.46,377.17
2016,4,29,17,15,315.5,116.5,8.35,13.0,222.0,361.07,307.78
2016,4,29,17,30,257.0,108.0,8.4,13.0,179.0,301.92,256.28
2016,4,29,17,45,211.0,88.5,8.5,13.0,138.5,241.39,202.99
2016,4,29,18,0,165.0,69.0,8.6,13.0,98.0,184.72,152.14
2016,4,29,18,15,102.5,48.5,8.65,12.5,64.5,122.32,96.16
2016,4,29,18,30,40.0,28.0,8.7,12.0,31.0,54.61,31.88
2016,4,29,18,45,20.0,14.0,8.75,12.0,15.5,18.86,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.5,7.0,6.4,12.0,8.5,5.51,0.0
2016,4,30,5,30,85.0,14.0,6.4,12.0,17.0,11.02,0.0
2016,4,30,5,45,217.5,28.0,6.4,12.5,53.5,21.44,11.25
2016,4,30,6,0,350.0,42.0,6.4,13.0,90.0,34.24,24.2
2016,4,30,6,15,438.0,52.0,6.25,13.0,138.0,42.16,31.83
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,50.07,39.25
2016,4,30,6,45,584.0,69.0,6.0,13.5,239.0,55.35,44.03
2016,4,30,7,0,642.0,76.0,5.9,14.0,292.0,60.63,48.64
2016,4,30,7,15,682.0,81.5,5.75,14.0,345.5,64.52,52.0
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,68.37,55.25
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,76.81,62.38
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,79.51,64.4
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,81.59,65.98
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,83.58,67.5
2016,4,30,8,45,842.5,104.5,5.0,15.5,651.0,118.85,72.15
2016,4,30,9,0,859.0,107.0,4.9,16.0,697.0,179.73,106.2
2016,4,30,9,15,871.0,109.5,4.85,16.0,738.0,247.19,158.57
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,308.38,211.49
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,368.22,265.2
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,428.41,319.21
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.0,486.55,370.78
2016,4,30,10,30,925.0,111.0,4.7,16.0,908.0,543.58,420.08
2016,4,30,10,45,928.0,113.0,4.7,16.5,928.5,598.39,465.47
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,651.35,507.97
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,700.47,547.38
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,747.22,584.07
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,789.96,617.03
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,829.81,646.34
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,865.4,671.94
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,897.7,695.18
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,923.95,712.78
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,946.48,727.8
2016,4,30,13,15,920.5,116.0,4.95,18.0,938.5,963.8,740.67
2016,4,30,13,30,916.0,115.0,5.0,18.0,920.0,977.18,750.94
2016,4,30,13,45,908.5,114.5,5.05,18.0,893.5,984.25,756.97
2016,4,30,14,0,901.0,114.0,5.1,18.0,867.0,987.29,760.38
2016,4,30,14,15,892.5,112.5,5.2,17.5,834.5,984.39,761.65
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,977.56,760.3
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,963.54,752.47
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,945.86,742.11
2016,4,30,15,15,844.5,105.5,5.6,17.0,680.0,932.21,734.7
2016,4,30,15,30,829.0,103.0,5.7,17.0,636.0,903.01,715.95
2016,4,30,15,45,809.0,100.0,5.8,17.0,587.5,866.14,691.46
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,826.68,664.76
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,778.72,632.61
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,729.15,598.43
2016,4,30,16,45,701.5,84.5,6.4,16.0,384.0,674.61,558.43
2016,4,30,17,0,666.0,80.0,6.6,16.0,331.0,616.05,514.1
2016,4,30,17,15,617.0,73.5,6.7,15.5,278.5,546.08,458.8
2016,4,30,17,30,568.0,67.0,6.8,15.0,226.0,478.24,402.81
2016,4,30,17,45,495.0,59.0,6.95,15.0,176.0,396.79,332.64
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,320.92,265.1
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,227.85,182.08
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,143.27,94.6
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,49.26,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,54.0,7.0,0.75,14.0,9.5,5.51,0.0
2016,5,1,5,30,108.0,14.0,0.7,14.0,19.0,10.72,0.0
2016,5,1,5,45,238.5,27.5,0.7,14.0,55.5,22.36,12.31
2016,5,1,6,0,369.0,41.0,0.7,14.0,92.0,33.47,23.59
2016,5,1,6,15,454.0,49.5,0.7,14.0,139.5,40.25,30.14
2016,5,1,6,30,539.0,58.0,0.7,14.0,187.0,47.08,36.52
2016,5,1,6,45,592.0,65.0,0.7,14.5,239.0,52.43,41.32
2016,5,1,7,0,645.0,72.0,0.7,15.0,291.0,57.75,45.93
2016,5,1,7,15,684.0,77.0,0.7,15.0,344.0,61.39,49.03
2016,5,1,7,30,723.0,82.0,0.7,15.0,397.0,70.32,56.72
2016,5,1,7,45,750.5,86.5,0.7,15.5,449.0,73.5,59.16
2016,5,1,8,0,778.0,91.0,0.7,16.0,501.0,76.58,61.49
2016,5,1,8,15,799.0,94.0,0.7,16.0,550.0,78.4,62.84
2016,5,1,8,30,820.0,97.0,0.7,16.0,599.0,80.14,64.13
2016,5,1,8,45,835.5,100.0,0.7,16.5,644.5,115.21,68.85
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,182.81,107.63
2016,5,1,9,15,863.0,105.0,0.75,17.0,730.5,242.37,152.29
2016,5,1,9,30,875.0,107.0,0.8,17.0,771.0,302.55,202.71
2016,5,1,9,45,881.5,110.5,0.85,17.5,805.0,362.38,254.1
2016,5,1,10,0,888.0,114.0,0.9,18.0,839.0,421.73,304.58
2016,5,1,10,15,894.5,115.5,1.0,18.0,867.0,478.97,353.11
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,535.22,399.6
2016,5,1,10,45,903.5,119.0,1.2,18.0,915.5,588.44,442.6
2016,5,1,11,0,906.0,121.0,1.3,18.0,936.0,639.83,483.09
2016,5,1,11,15,909.0,122.0,1.4,17.5,949.5,688.76,521.79
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,735.5,558.24
2016,5,1,11,45,910.5,124.5,1.65,17.0,967.5,776.99,589.83
2016,5,1,12,0,909.0,126.0,1.8,17.0,972.0,815.61,618.47
2016,5,1,12,15,908.5,126.0,1.85,17.0,970.0,850.77,642.59
2016,5,1,12,30,908.0,126.0,1.9,17.0,968.0,882.78,664.55
2016,5,1,12,45,901.5,128.5,2.0,17.0,956.5,908.46,682.79
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,930.47,698.72
2016,5,1,13,15,624.0,266.5,2.1,17.0,829.0,854.33,644.76
2016,5,1,13,30,353.0,402.0,2.1,17.0,713.0,723.04,548.33
2016,5,1,13,45,281.0,405.0,2.1,17.0,648.0,668.57,510.04
2016,5,1,14,0,209.0,408.0,2.1,17.0,583.0,590.23,453.44
2016,5,1,14,15,213.5,390.5,2.05,17.0,564.0,582.84,449.5
2016,5,1,14,30,218.0,373.0,2.0,17.0,545.0,574.02,444.05
2016,5,1,14,45,161.5,353.0,2.0,17.0,477.0,503.0,391.42
2016,5,1,15,0,105.0,333.0,2.0,17.0,409.0,409.66,321.35
2016,5,1,15,15,79.5,302.5,1.9,17.0,358.0,356.43,281.13
2016,5,1,15,30,54.0,272.0,1.8,17.0,307.0,303.19,240.02
2016,5,1,15,45,58.5,254.0,1.75,17.0,289.0,290.76,231.38
2016,5,1,16,0,63.0,236.0,1.7,17.0,271.0,277.84,222.13
2016,5,1,16,15,45.0,206.5,1.65,16.5,230.5,232.5,186.65
2016,5,1,16,30,27.0,177.0,1.6,16.0,190.0,187.78,151.04
2016,5,1,16,45,28.5,159.0,1.55,16.0,171.5,172.02,138.82
2016,5,1,17,0,30.0,141.0,1.5,16.0,153.0,156.05,126.13
2016,5,1,17,15,22.0,120.5,1.45,15.5,128.5,119.13,95.71
2016,5,1,17,30,14.0,100.0,1.4,15.0,104.0,95.39,75.79
2016,5,1,17,45,177.0,80.5,1.35,15.0,113.5,208.31,171.79
2016,5,1,18,0,340.0,61.0,1.3,15.0,123.0,281.98,229.19
2016,5,1,18,15,237.5,45.5,1.2,15.0,82.0,195.57,153.71
2016,5,1,18,30,135.0,30.0,1.1,15.0,41.0,119.8,79.69
2016,5,1,18,45,67.5,15.0,1.05,15.0,20.5,38.03,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.79,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.51,0.0
2016,5,2,5,45,0.0,8.0,1.0,13.5,8.0,6.06,0.0
2016,5,2,6,0,0.0,14.0,1.1,14.0,14.0,10.62,3.66
2016,5,2,6,15,0.0,21.5,1.1,14.0,21.5,16.35,8.94
2016,5,2,6,30,0.0,29.0,1.1,14.0,29.0,22.09,14.21
2016,5,2,6,45,0.0,37.5,1.15,14.0,37.5,28.62,20.12
2016,5,2,7,0,0.0,46.0,1.2,14.0,46.0,35.16,25.97
2016,5,2,7,15,0.0,74.5,1.2,14.0,74.5,57.18,45.52
2016,5,2,7,30,0.0,103.0,1.2,14.0,103.0,77.55,63.31
2016,5,2,7,45,0.0,122.0,1.2,14.5,122.0,91.04,74.71
2016,5,2,8,0,0.0,141.0,1.2,15.0,141.0,104.38,85.81
2016,5,2,8,15,0.5,157.5,1.15,15.0,158.0,115.95,95.42
2016,5,2,8,30,1.0,174.0,1.1,15.0,175.0,127.4,104.84
2016,5,2,8,45,9.0,208.0,1.1,15.5,214.5,151.23,118.7
2016,5,2,9,0,17.0,242.0,1.1,16.0,254.0,176.93,138.13
2016,5,2,9,15,23.0,269.0,1.05,16.0,286.5,199.23,155.02
2016,5,2,9,30,29.0,296.0,1.0,16.0,319.0,215.9,167.52
2016,5,2,9,45,108.5,346.5,0.95,16.5,435.5,275.44,210.76
2016,5,2,10,0,188.0,397.0,0.9,17.0,552.0,350.43,265.63
2016,5,2,10,15,156.5,410.5,0.85,17.0,542.5,364.51,276.94
2016,5,2,10,30,125.0,424.0,0.8,17.0,533.0,375.05,285.33
2016,5,2,10,45,135.5,436.5,0.75,17.0,556.5,404.27,307.01
2016,5,2,11,0,146.0,449.0,0.7,17.0,580.0,434.64,329.09
2016,5,2,11,15,132.0,453.5,0.8,17.0,573.5,444.37,336.68
2016,5,2,11,30,118.0,458.0,0.9,17.0,567.0,452.42,343.04
2016,5,2,11,45,95.5,450.0,1.05,17.0,539.0,433.96,330.22
