Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,12,0,73.0,442.0,1.2,17.0,511.0,419.41,320.07
2016,5,2,12,15,64.0,431.5,1.4,17.0,492.0,411.11,314.76
2016,5,2,12,30,55.0,421.0,1.6,17.0,473.0,401.39,308.17
2016,5,2,12,45,49.0,407.5,1.8,17.0,453.5,390.27,300.53
2016,5,2,13,0,43.0,394.0,2.0,17.0,434.0,378.05,291.95
2016,5,2,13,15,38.0,376.0,2.2,17.0,411.0,361.6,280.12
2016,5,2,13,30,33.0,358.0,2.4,17.0,388.0,344.22,267.47
2016,5,2,13,45,72.0,381.0,2.6,17.0,443.0,406.7,316.86
2016,5,2,14,0,111.0,404.0,2.8,17.0,498.0,470.99,366.85
2016,5,2,14,15,68.0,351.5,2.9,16.5,408.5,382.16,299.65
2016,5,2,14,30,25.0,299.0,3.0,16.0,319.0,271.68,214.15
2016,5,2,14,45,37.0,302.0,3.1,16.0,329.5,309.36,244.93
2016,5,2,15,0,49.0,305.0,3.2,16.0,340.0,326.75,259.44
2016,5,2,15,15,31.5,264.0,3.25,15.5,286.0,270.74,215.85
2016,5,2,15,30,14.0,223.0,3.3,15.0,232.0,197.8,157.88
2016,5,2,15,45,89.5,235.5,3.35,15.0,287.0,298.06,242.0
2016,5,2,16,0,165.0,248.0,3.4,15.0,342.0,398.96,324.54
2016,5,2,16,15,105.5,218.0,3.4,15.0,276.0,314.4,256.29
2016,5,2,16,30,46.0,188.0,3.4,15.0,210.0,215.08,175.09
2016,5,2,16,45,91.5,171.0,3.45,15.0,208.0,234.23,193.02
2016,5,2,17,0,137.0,154.0,3.5,15.0,206.0,265.05,219.8
2016,5,2,17,15,116.0,133.5,3.5,14.5,173.0,224.88,186.67
2016,5,2,17,30,95.0,113.0,3.5,14.0,140.0,186.07,154.07
2016,5,2,17,45,184.0,90.5,3.5,14.0,129.0,224.74,186.72
2016,5,2,18,0,273.0,68.0,3.5,14.0,118.0,252.41,207.38
2016,5,2,18,15,187.0,49.5,3.4,13.5,79.0,163.21,129.62
2016,5,2,18,30,101.0,31.0,3.3,13.0,40.0,94.64,64.19
2016,5,2,18,45,50.5,15.5,3.25,13.0,20.0,31.74,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,2.3,12.0,5.5,4.33,0.0
2016,5,3,5,30,0.0,11.0,2.2,12.0,11.0,8.36,0.0
2016,5,3,5,45,12.5,30.5,2.1,12.5,32.5,23.03,13.41
2016,5,3,6,0,25.0,50.0,2.0,13.0,54.0,36.87,26.73
2016,5,3,6,15,43.5,72.0,1.9,13.0,82.0,52.08,40.77
2016,5,3,6,30,62.0,94.0,1.8,13.0,110.0,67.07,54.47
2016,5,3,6,45,81.5,115.0,1.75,13.0,140.5,81.34,67.28
2016,5,3,7,0,101.0,136.0,1.7,13.0,171.0,93.63,78.1
2016,5,3,7,15,149.0,158.0,1.9,13.0,219.0,107.87,90.45
2016,5,3,7,30,197.0,180.0,2.1,13.0,267.0,121.88,102.42
2016,5,3,7,45,240.5,198.5,2.35,13.5,317.5,129.08,108.15
2016,5,3,8,0,284.0,217.0,2.6,14.0,368.0,139.56,116.63
2016,5,3,8,15,233.5,247.0,2.75,14.0,379.0,160.21,133.95
2016,5,3,8,30,183.0,277.0,2.9,14.0,390.0,174.1,145.35
2016,5,3,8,45,189.5,299.0,3.1,14.5,424.0,196.75,151.95
2016,5,3,9,0,196.0,321.0,3.3,15.0,458.0,228.97,173.52
2016,5,3,9,15,152.0,339.5,3.25,15.0,449.5,250.94,192.08
2016,5,3,9,30,108.0,358.0,3.2,15.0,441.0,273.34,211.8
2016,5,3,9,45,98.0,372.0,3.15,15.5,449.5,291.77,226.57
2016,5,3,10,0,88.0,386.0,3.1,16.0,458.0,309.04,240.18
2016,5,3,10,15,281.5,361.0,3.0,16.0,603.0,382.95,295.4
2016,5,3,10,30,475.0,336.0,2.9,16.0,748.0,483.76,372.22
2016,5,3,10,45,416.5,373.0,2.8,16.0,741.0,511.98,394.82
2016,5,3,11,0,358.0,410.0,2.7,16.0,734.0,533.14,411.28
2016,5,3,11,15,293.0,435.0,2.7,15.5,702.5,536.73,415.0
2016,5,3,11,30,228.0,460.0,2.7,15.0,671.0,528.68,409.55
2016,5,3,11,45,366.0,416.5,2.7,15.0,758.0,619.6,479.47
2016,5,3,12,0,504.0,373.0,2.7,15.0,845.0,721.64,555.67
2016,5,3,12,15,496.5,373.5,2.7,15.0,837.5,743.21,570.95
2016,5,3,12,30,489.0,374.0,2.7,15.0,830.0,762.14,584.81
2016,5,3,12,45,486.0,368.5,2.75,15.0,817.0,777.15,596.3
2016,5,3,13,0,483.0,363.0,2.8,15.0,804.0,789.4,605.85
2016,5,3,13,15,501.0,348.5,2.8,15.0,798.0,810.0,621.55
2016,5,3,13,30,519.0,334.0,2.8,15.0,792.0,828.18,635.51
2016,5,3,13,45,501.5,325.5,2.85,15.0,758.5,815.95,627.79
2016,5,3,14,0,484.0,317.0,2.9,15.0,725.0,800.5,618.04
2016,5,3,14,15,424.5,328.0,3.0,15.0,676.0,760.43,589.72
2016,5,3,14,30,365.0,339.0,3.1,15.0,627.0,699.27,546.21
2016,5,3,14,45,267.5,339.5,3.25,15.0,545.0,609.8,480.02
2016,5,3,15,0,170.0,340.0,3.4,15.0,463.0,498.5,395.68
2016,5,3,15,15,160.5,318.0,3.5,15.0,429.0,468.37,374.18
2016,5,3,15,30,151.0,296.0,3.6,15.0,395.0,437.43,351.4
2016,5,3,15,45,211.5,266.5,3.75,15.0,393.5,460.16,372.49
2016,5,3,16,0,272.0,237.0,3.9,15.0,392.0,498.9,405.44
2016,5,3,16,15,291.5,210.5,3.85,14.5,362.5,480.95,393.83
2016,5,3,16,30,311.0,184.0,3.8,14.0,333.0,460.22,380.01
2016,5,3,16,45,155.5,152.0,3.8,14.0,226.5,277.6,230.73
2016,5,3,17,0,0.0,120.0,3.8,14.0,120.0,99.35,78.89
2016,5,3,17,15,0.0,101.0,3.65,14.0,101.0,83.2,65.54
2016,5,3,17,30,0.0,82.0,3.5,14.0,82.0,66.93,51.73
2016,5,3,17,45,0.0,64.0,3.4,14.0,64.0,51.53,38.45
2016,5,3,18,0,0.0,46.0,3.3,14.0,46.0,35.94,24.89
2016,5,3,18,15,0.0,31.0,3.1,14.0,31.0,23.68,14.09
2016,5,3,18,30,0.0,16.0,2.9,14.0,16.0,12.17,3.53
2016,5,3,18,45,0.0,8.0,2.75,14.0,8.0,6.29,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.9,13.0,5.5,4.33,0.0
2016,5,4,5,30,0.0,11.0,2.8,13.0,11.0,8.36,0.0
2016,5,4,5,45,11.0,31.5,2.7,13.0,33.0,23.76,14.14
2016,5,4,6,0,22.0,52.0,2.6,13.0,55.0,38.19,27.92
2016,5,4,6,15,41.5,74.5,2.5,13.0,84.0,53.65,42.19
2016,5,4,6,30,61.0,97.0,2.4,13.0,113.0,68.91,56.11
2016,5,4,6,45,85.0,117.5,2.35,13.5,144.5,81.67,67.45
2016,5,4,7,0,109.0,138.0,2.3,14.0,176.0,94.94,78.97
2016,5,4,7,15,172.5,158.0,2.15,14.0,229.0,108.35,90.53
2016,5,4,7,30,236.0,178.0,2.0,14.0,282.0,117.91,98.55
2016,5,4,7,45,217.0,204.0,1.95,14.0,309.0,136.16,113.99
2016,5,4,8,0,198.0,230.0,1.9,14.0,336.0,150.05,125.47
2016,5,4,8,15,126.0,244.5,1.75,14.0,314.5,156.37,130.38
2016,5,4,8,30,54.0,259.0,1.6,14.0,293.0,169.97,141.44
2016,5,4,8,45,49.5,274.0,1.45,14.5,307.0,183.36,144.0
2016,5,4,9,0,45.0,289.0,1.3,15.0,321.0,199.9,155.72
2016,5,4,9,15,45.0,306.0,1.2,15.0,339.5,218.0,169.44
2016,5,4,9,30,45.0,323.0,1.1,15.0,358.0,236.35,183.54
2016,5,4,9,45,52.5,346.0,1.0,15.0,388.5,261.11,202.37
2016,5,4,10,0,60.0,369.0,0.9,15.0,419.0,287.35,222.2
2016,5,4,10,15,108.5,399.5,0.9,15.0,493.0,335.81,258.51
2016,5,4,10,30,157.0,430.0,0.9,15.0,567.0,393.64,301.71
2016,5,4,10,45,156.0,441.0,0.95,15.0,580.0,417.36,319.69
2016,5,4,11,0,155.0,452.0,1.0,15.0,593.0,440.9,337.57
2016,5,4,11,15,168.0,459.0,1.15,15.0,614.0,470.2,360.16
2016,5,4,11,30,181.0,466.0,1.3,15.0,635.0,500.39,383.26
2016,5,4,11,45,162.0,468.5,1.45,15.5,620.0,504.48,386.06
2016,5,4,12,0,143.0,471.0,1.6,16.0,605.0,506.37,387.27
2016,5,4,12,15,203.5,464.0,1.7,16.0,654.0,561.88,429.62
2016,5,4,12,30,264.0,457.0,1.8,16.0,703.0,633.13,482.34
2016,5,4,12,45,258.5,453.0,1.9,16.0,691.5,640.99,488.29
2016,5,4,13,0,253.0,449.0,2.0,16.0,680.0,646.96,493.44
2016,5,4,13,15,345.0,404.5,2.05,16.0,713.0,702.06,536.06
2016,5,4,13,30,437.0,360.0,2.1,16.0,746.0,774.19,589.52
2016,5,4,13,45,441.0,346.5,2.15,16.0,727.0,776.96,592.25
2016,5,4,14,0,445.0,333.0,2.2,16.0,708.0,777.02,593.81
2016,5,4,14,15,465.5,311.0,2.2,16.0,690.0,782.04,599.09
2016,5,4,14,30,486.0,289.0,2.2,16.0,672.0,784.06,602.34
2016,5,4,14,45,445.5,291.0,2.25,16.0,629.5,748.67,577.97
2016,5,4,15,0,405.0,293.0,2.3,16.0,587.0,711.3,552.21
2016,5,4,15,15,379.5,279.5,2.25,15.5,542.0,651.38,511.22
2016,5,4,15,30,354.0,266.0,2.2,15.0,497.0,610.54,483.2
2016,5,4,15,45,385.5,236.5,2.2,15.0,470.5,602.29,479.83
2016,5,4,16,0,417.0,207.0,2.2,15.0,444.0,611.3,488.59
2016,5,4,16,15,360.0,196.5,2.1,15.0,388.0,521.67,421.19
2016,5,4,16,30,303.0,186.0,2.0,15.0,332.0,454.95,370.09
2016,5,4,16,45,154.0,158.5,1.95,15.0,232.5,283.16,232.55
2016,5,4,17,0,5.0,131.0,1.9,15.0,133.0,113.77,90.56
2016,5,4,17,15,2.5,111.0,1.85,14.5,112.0,94.79,75.18
2016,5,4,17,30,0.0,91.0,1.8,14.0,91.0,75.88,59.3
2016,5,4,17,45,0.0,71.0,1.75,14.0,71.0,58.51,44.41
2016,5,4,18,0,0.0,51.0,1.7,14.0,51.0,40.89,29.12
2016,5,4,18,15,0.0,34.5,1.65,14.0,34.5,26.6,16.58
2016,5,4,18,30,0.0,18.0,1.6,14.0,18.0,13.71,4.86
2016,5,4,18,45,0.0,9.0,1.6,14.0,9.0,6.84,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,13.0,5.5,4.33,0.0
2016,5,5,5,30,0.0,11.0,1.4,13.0,11.0,8.36,0.0
2016,5,5,5,45,0.0,29.5,1.4,13.5,29.5,22.32,13.09
2016,5,5,6,0,0.0,48.0,1.4,14.0,48.0,35.68,25.68
2016,5,5,6,15,9.5,69.0,1.4,14.0,71.0,50.62,39.39
2016,5,5,6,30,19.0,90.0,1.4,14.0,94.0,65.47,52.87
2016,5,5,6,45,28.5,110.5,1.45,14.0,119.5,78.31,64.34
2016,5,5,7,0,38.0,131.0,1.5,14.0,145.0,91.92,76.27
2016,5,5,7,15,19.0,106.5,1.45,14.0,113.5,77.97,63.79
2016,5,5,7,30,0.0,82.0,1.4,14.0,82.0,62.94,50.38
2016,5,5,7,45,0.0,108.5,1.4,14.5,108.5,81.94,66.76
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,100.49,82.44
2016,5,5,8,15,7.0,174.0,1.35,15.0,178.5,126.94,104.82
2016,5,5,8,30,14.0,213.0,1.3,15.0,222.0,152.52,126.12
2016,5,5,8,45,13.0,221.5,1.3,15.0,230.5,160.14,125.96
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,168.61,132.23
2016,5,5,9,15,20.5,264.5,1.3,15.0,280.5,195.82,153.17
2016,5,5,9,30,29.0,299.0,1.3,15.0,322.0,217.46,169.61
2016,5,5,9,45,14.5,225.0,1.3,15.5,237.0,173.11,134.64
2016,5,5,10,0,0.0,151.0,1.3,16.0,152.0,115.54,88.79
2016,5,5,10,15,46.0,284.0,1.3,16.0,325.0,231.23,179.89
2016,5,5,10,30,92.0,417.0,1.3,16.0,498.0,353.47,272.72
2016,5,5,10,45,125.5,435.0,1.3,16.0,548.0,396.2,304.34
2016,5,5,11,0,159.0,453.0,1.3,16.0,598.0,443.35,339.55
2016,5,5,11,15,170.5,460.0,1.3,16.0,617.5,471.86,360.68
2016,5,5,11,30,182.0,467.0,1.3,16.0,637.0,501.11,382.3
2016,5,5,11,45,280.5,442.0,1.3,16.0,705.0,575.83,437.98
2016,5,5,12,0,379.0,417.0,1.3,16.0,773.0,650.79,492.74
2016,5,5,12,15,397.5,399.0,1.3,16.0,771.0,681.64,514.61
2016,5,5,12,30,416.0,381.0,1.3,16.0,769.0,704.35,531.25
2016,5,5,12,45,441.5,375.0,1.35,16.0,783.5,741.49,558.23
2016,5,5,13,0,467.0,369.0,1.4,16.0,798.0,777.54,584.17
2016,5,5,13,15,486.5,354.5,1.4,16.0,793.5,799.22,599.8
2016,5,5,13,30,506.0,340.0,1.4,16.0,789.0,818.59,614.02
2016,5,5,13,45,670.0,240.5,1.45,16.0,817.0,896.45,672.27
2016,5,5,14,0,834.0,141.0,1.5,16.0,845.0,955.24,713.0
2016,5,5,14,15,600.0,241.0,1.55,16.0,738.0,847.06,639.63
2016,5,5,14,30,366.0,341.0,1.6,16.0,631.0,699.67,534.55
2016,5,5,14,45,355.5,326.0,1.7,16.0,596.5,676.9,521.65
2016,5,5,15,0,345.0,311.0,1.8,16.0,562.0,652.24,505.97
2016,5,5,15,15,238.5,304.5,1.85,16.0,473.0,546.0,427.59
2016,5,5,15,30,132.0,298.0,1.9,16.0,384.0,420.58,332.68
2016,5,5,15,45,135.5,275.0,1.95,16.0,358.0,399.96,318.92
2016,5,5,16,0,139.0,252.0,2.0,16.0,332.0,378.3,303.58
2016,5,5,16,15,148.0,228.0,2.05,16.0,306.0,359.11,290.13
2016,5,5,16,30,157.0,204.0,2.1,16.0,280.0,338.53,275.32
2016,5,5,16,45,145.5,180.5,2.15,16.0,244.5,301.27,246.35
2016,5,5,17,0,134.0,157.0,2.2,16.0,209.0,264.1,216.9
2016,5,5,17,15,119.0,135.5,2.25,15.5,177.0,227.16,187.22
2016,5,5,17,30,104.0,114.0,2.3,15.0,145.0,190.95,157.32
2016,5,5,17,45,87.0,92.0,2.4,15.0,114.0,153.72,125.51
2016,5,5,18,0,70.0,70.0,2.5,15.0,83.0,117.45,93.9
2016,5,5,18,15,42.0,50.0,2.5,14.5,57.0,70.58,53.25
2016,5,5,18,30,14.0,30.0,2.5,14.0,31.0,35.37,21.72
2016,5,5,18,45,7.0,15.0,2.5,14.0,15.5,15.55,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.5,3.9,13.0,2.5,1.97,0.0
2016,5,6,5,30,0.0,5.0,3.8,13.0,5.0,3.78,0.0
2016,5,6,5,45,0.0,14.0,3.75,13.5,14.0,10.63,3.32
2016,5,6,6,0,0.0,23.0,3.7,14.0,23.0,17.51,9.74
2016,5,6,6,15,0.0,34.0,3.65,14.0,34.0,25.94,17.48
2016,5,6,6,30,0.0,45.0,3.6,14.0,45.0,34.4,25.2
2016,5,6,6,45,0.0,57.5,3.55,14.0,57.5,44.04,33.88
2016,5,6,7,0,0.0,70.0,3.5,14.0,70.0,53.68,42.44
2016,5,6,7,15,0.0,98.5,3.45,14.0,98.5,74.0,60.35
2016,5,6,7,30,0.0,127.0,3.4,14.0,127.0,93.79,77.56
2016,5,6,7,45,56.5,180.5,3.4,14.0,211.0,124.7,104.22
2016,5,6,8,0,113.0,234.0,3.4,14.0,295.0,150.18,125.83
2016,5,6,8,15,216.5,246.5,3.35,14.0,377.0,159.69,133.52
2016,5,6,8,30,320.0,259.0,3.3,14.0,459.0,160.52,133.8
2016,5,6,8,45,268.0,291.0,3.3,14.0,466.5,188.73,143.95
2016,5,6,9,0,216.0,323.0,3.3,14.0,474.0,231.99,175.73
2016,5,6,9,15,152.0,339.0,3.25,14.0,449.0,249.99,191.95
2016,5,6,9,30,88.0,355.0,3.2,14.0,424.0,266.04,207.46
2016,5,6,9,45,52.5,320.0,3.2,14.5,362.0,244.28,191.3
2016,5,6,10,0,17.0,285.0,3.2,15.0,300.0,218.78,171.74
2016,5,6,10,15,26.5,323.0,3.15,15.0,346.0,249.92,196.15
2016,5,6,10,30,36.0,361.0,3.1,15.0,392.0,286.88,224.9
2016,5,6,10,45,22.0,284.5,3.05,15.0,304.0,229.6,179.96
2016,5,6,11,0,8.0,208.0,3.0,15.0,216.0,165.1,128.78
2016,5,6,11,15,6.5,189.5,3.0,15.0,196.0,150.92,117.49
2016,5,6,11,30,5.0,171.0,3.0,15.0,176.0,136.3,105.73
2016,5,6,11,45,2.5,129.0,3.0,15.0,131.5,102.23,78.18
2016,5,6,12,0,0.0,87.0,3.0,15.0,87.0,67.7,50.05
2016,5,6,12,15,5.0,154.5,3.0,15.0,159.0,124.85,96.64
2016,5,6,12,30,10.0,222.0,3.0,15.0,231.0,183.35,143.61
2016,5,6,12,45,5.0,170.5,3.0,15.0,175.0,138.34,107.41
2016,5,6,13,0,0.0,119.0,3.0,15.0,119.0,93.04,70.73
2016,5,6,13,15,4.5,169.5,2.95,14.5,174.0,137.71,107.37
2016,5,6,13,30,9.0,220.0,2.9,14.0,229.0,183.61,144.7
2016,5,6,13,45,13.5,257.0,2.85,14.0,269.5,219.57,173.59
2016,5,6,14,0,18.0,294.0,2.8,14.0,310.0,256.75,203.29
2016,5,6,14,15,15.0,269.5,2.7,14.0,282.5,233.73,185.13
2016,5,6,14,30,12.0,245.0,2.6,14.0,255.0,210.47,166.84
2016,5,6,14,45,6.5,206.0,2.55,14.0,211.5,172.11,136.17
2016,5,6,15,0,1.0,167.0,2.5,14.0,168.0,133.95,105.32
2016,5,6,15,15,0.5,144.5,2.35,14.0,145.0,114.72,89.85
2016,5,6,15,30,0.0,122.0,2.2,14.0,122.0,95.57,74.29
2016,5,6,15,45,0.0,99.0,2.1,14.0,99.0,76.61,58.77
2016,5,6,16,0,0.0,76.0,2.0,14.0,76.0,58.45,43.77
2016,5,6,16,15,0.0,51.0,1.8,14.0,51.0,39.09,27.6
2016,5,6,16,30,0.0,26.0,1.6,14.0,26.0,19.86,11.34
2016,5,6,16,45,0.0,45.0,1.4,14.0,45.0,34.42,23.86
2016,5,6,17,0,0.0,64.0,1.2,14.0,64.0,49.06,36.45
2016,5,6,17,15,0.0,54.0,0.9,14.0,54.0,41.33,29.92
2016,5,6,17,30,0.0,44.0,0.6,14.0,44.0,33.62,23.35
2016,5,6,17,45,0.0,34.5,0.35,14.0,34.5,26.31,17.04
2016,5,6,18,0,0.0,25.0,0.1,14.0,25.0,19.03,10.67
2016,5,6,18,15,0.0,17.0,0.3,13.5,17.0,12.92,5.25
2016,5,6,18,30,0.0,9.0,0.5,13.0,9.0,6.82,0.0
2016,5,6,18,45,0.0,4.5,0.75,13.0,4.5,3.4,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.75,13.0,5.5,4.33,0.0
2016,5,7,5,30,0.0,11.0,1.8,13.0,11.0,8.36,0.0
2016,5,7,5,45,0.0,27.5,1.85,13.5,27.5,21.01,12.19
2016,5,7,6,0,0.0,44.0,1.9,14.0,44.0,33.14,23.52
2016,5,7,6,15,0.0,64.5,1.9,14.0,64.5,47.79,36.92
2016,5,7,6,30,0.0,85.0,1.9,14.0,85.0,62.28,50.06
2016,5,7,6,45,7.0,105.0,1.9,14.0,108.0,76.43,62.68
2016,5,7,7,0,14.0,125.0,1.9,14.0,131.0,90.5,75.03
2016,5,7,7,15,74.0,156.5,1.9,14.0,190.0,108.73,90.8
2016,5,7,7,30,134.0,188.0,1.9,14.0,249.0,125.16,104.78
2016,5,7,7,45,98.5,206.5,1.95,14.0,254.0,139.68,116.94
2016,5,7,8,0,63.0,225.0,2.0,14.0,259.0,150.21,125.56
2016,5,7,8,15,82.5,252.0,2.05,14.0,301.0,166.0,138.6
2016,5,7,8,30,102.0,279.0,2.1,14.0,343.0,181.37,151.17
2016,5,7,8,45,53.5,239.0,2.2,14.5,273.0,164.66,129.07
2016,5,7,9,0,5.0,199.0,2.3,15.0,203.0,147.29,115.62
2016,5,7,9,15,75.5,283.5,2.3,15.0,342.0,210.23,162.78
2016,5,7,9,30,146.0,368.0,2.3,15.0,481.0,281.78,216.37
2016,5,7,9,45,167.5,385.5,2.35,15.0,520.5,315.67,242.71
2016,5,7,10,0,189.0,403.0,2.4,15.0,560.0,352.33,271.57
2016,5,7,10,15,106.0,364.0,2.35,15.0,453.0,310.24,241.27
2016,5,7,10,30,23.0,325.0,2.3,15.0,346.0,256.19,200.26
2016,5,7,10,45,11.5,181.5,2.25,15.5,192.0,145.82,112.99
2016,5,7,11,0,0.0,38.0,2.2,16.0,38.0,29.44,18.6
2016,5,7,11,15,4.0,120.5,2.2,16.0,124.5,96.03,73.02
2016,5,7,11,30,8.0,203.0,2.2,16.0,211.0,163.19,126.8
2016,5,7,11,45,6.0,186.0,2.2,16.0,192.0,149.32,115.57
2016,5,7,12,0,4.0,169.0,2.2,16.0,173.0,135.06,104.17
2016,5,7,12,15,4.0,165.5,2.2,16.0,169.5,132.74,102.36
2016,5,7,12,30,4.0,162.0,2.2,16.0,166.0,130.34,100.47
2016,5,7,12,45,7.0,196.0,2.25,16.0,203.0,160.52,124.72
2016,5,7,13,0,10.0,230.0,2.3,16.0,240.0,191.38,149.3
2016,5,7,13,15,10.5,238.0,2.3,16.0,248.5,199.16,155.49
2016,5,7,13,30,11.0,246.0,2.3,16.0,257.0,207.04,161.85
2016,5,7,13,45,20.0,290.0,2.3,16.0,308.5,253.7,198.92
2016,5,7,14,0,29.0,334.0,2.3,16.0,360.0,322.52,252.6
2016,5,7,14,15,152.0,351.0,2.3,16.0,473.0,479.56,376.06
2016,5,7,14,30,275.0,368.0,2.3,16.0,586.0,638.27,495.49
2016,5,7,14,45,252.0,353.0,2.3,16.0,546.0,604.51,470.27
2016,5,7,15,0,229.0,338.0,2.3,16.0,506.0,547.94,429.73
2016,5,7,15,15,124.5,287.5,2.25,16.0,378.5,399.54,316.56
2016,5,7,15,30,20.0,237.0,2.2,16.0,251.0,215.24,170.53
2016,5,7,15,45,43.0,239.5,2.2,16.0,265.5,258.41,206.8
2016,5,7,16,0,66.0,242.0,2.2,16.0,280.0,283.59,228.02
2016,5,7,16,15,79.0,223.0,2.15,15.5,264.5,276.06,223.49
2016,5,7,16,30,92.0,204.0,2.1,15.0,249.0,267.44,218.09
2016,5,7,16,45,64.5,176.0,2.1,15.0,206.0,216.19,176.43
2016,5,7,17,0,37.0,148.0,2.1,15.0,163.0,166.44,135.37
2016,5,7,17,15,29.0,127.5,2.05,15.0,138.0,140.57,113.99
2016,5,7,17,30,21.0,107.0,2.0,15.0,113.0,105.46,84.45
2016,5,7,17,45,11.0,86.0,1.95,15.0,89.5,80.36,62.91
2016,5,7,18,0,1.0,65.0,1.9,15.0,66.0,55.89,41.69
2016,5,7,18,15,0.5,45.0,1.85,14.5,45.5,37.74,25.92
2016,5,7,18,30,0.0,25.0,1.8,14.0,25.0,19.1,9.45
2016,5,7,18,45,0.0,12.5,1.75,14.0,12.5,9.52,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,3.93,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,7.59,0.0
2016,5,8,5,45,0.0,24.5,1.3,14.0,24.5,18.69,10.28
2016,5,8,6,0,0.0,39.0,1.3,14.0,39.0,29.76,20.6
2016,5,8,6,15,0.0,56.5,1.2,14.0,56.5,42.53,32.3
2016,5,8,6,30,0.0,74.0,1.1,14.0,74.0,55.18,43.78
2016,5,8,6,45,0.0,93.0,1.05,14.5,93.0,68.72,55.75
2016,5,8,7,0,0.0,112.0,1.0,15.0,112.0,82.14,67.36
2016,5,8,7,15,115.0,147.5,1.0,15.0,200.0,101.82,84.34
2016,5,8,7,30,230.0,183.0,1.0,15.0,288.0,120.55,100.22
2016,5,8,7,45,120.0,183.5,1.0,15.0,238.5,123.48,102.34
2016,5,8,8,0,10.0,184.0,1.0,15.0,189.0,132.48,109.68
2016,5,8,8,15,105.5,233.0,1.0,15.0,298.5,150.22,124.35
2016,5,8,8,30,201.0,282.0,1.0,15.0,408.0,177.11,146.49
2016,5,8,8,45,467.5,214.0,1.05,15.5,536.0,152.01,108.26
2016,5,8,9,0,734.0,146.0,1.1,16.0,664.0,178.8,109.93
2016,5,8,9,15,748.5,149.0,1.15,16.0,703.0,239.93,155.94
2016,5,8,9,30,763.0,152.0,1.2,16.0,742.0,295.37,202.09
2016,5,8,9,45,789.5,145.0,1.25,16.0,779.0,348.64,247.92
2016,5,8,10,0,816.0,138.0,1.3,16.0,816.0,403.74,295.39
2016,5,8,10,15,554.5,276.0,1.4,16.0,743.5,438.22,329.95
2016,5,8,10,30,293.0,414.0,1.5,16.0,671.0,444.71,339.13
2016,5,8,10,45,304.0,421.5,1.6,16.5,693.5,480.53,366.64
2016,5,8,11,0,315.0,429.0,1.7,17.0,716.0,517.01,394.0
2016,5,8,11,15,372.5,409.0,1.85,17.0,753.0,562.93,429.43
2016,5,8,11,30,430.0,389.0,2.0,17.0,790.0,616.7,470.29
2016,5,8,11,45,643.0,265.5,2.15,17.0,869.5,701.28,536.02
2016,5,8,12,0,856.0,142.0,2.3,17.0,949.0,776.71,595.35
2016,5,8,12,15,623.0,276.0,2.4,17.0,862.5,756.9,577.21
2016,5,8,12,30,390.0,410.0,2.5,17.0,776.0,692.58,527.82
2016,5,8,12,45,626.5,271.0,2.7,17.0,852.0,807.99,617.38
2016,5,8,13,0,863.0,132.0,2.9,17.0,928.0,890.62,679.09
2016,5,8,13,15,859.0,131.5,3.0,16.5,910.5,907.63,692.57
2016,5,8,13,30,855.0,131.0,3.1,16.0,893.0,921.01,704.28
2016,5,8,13,45,849.5,129.0,3.25,16.0,868.5,927.92,710.73
2016,5,8,14,0,844.0,127.0,3.4,16.0,844.0,931.06,714.74
2016,5,8,14,15,835.5,125.5,3.45,16.0,813.0,928.11,714.0
2016,5,8,14,30,827.0,124.0,3.5,16.0,782.0,934.84,720.2
2016,5,8,14,45,817.5,120.5,3.6,16.0,745.5,921.27,712.6
2016,5,8,15,0,808.0,117.0,3.7,16.0,709.0,904.11,702.68
2016,5,8,15,15,793.5,114.5,3.8,16.0,667.0,880.03,687.85
2016,5,8,15,30,779.0,112.0,3.9,16.0,625.0,852.85,670.76
2016,5,8,15,45,762.0,108.0,4.05,16.0,579.5,818.93,648.86
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,782.48,624.81
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.0,737.52,595.09
2016,5,8,16,30,696.0,96.0,4.4,15.0,436.0,695.27,566.84
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.0,641.07,527.69
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,586.66,486.78
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,522.24,435.48
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,459.62,383.97
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,385.85,321.56
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,316.7,261.04
2016,5,8,18,15,322.5,44.5,4.95,14.5,97.5,233.89,188.2
2016,5,8,18,30,227.0,33.0,4.9,14.0,56.0,158.66,118.55
2016,5,8,18,45,113.5,16.5,4.85,14.0,28.0,73.93,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,9.44,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,18.12,4.73
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,29.09,19.3
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,40.11,29.8
2016,5,9,6,15,408.5,63.5,3.1,13.0,154.0,50.56,39.56
2016,5,9,6,30,485.0,74.0,3.1,13.0,201.0,58.43,46.84
2016,5,9,6,45,242.5,73.5,3.1,13.0,137.0,52.68,41.76
2016,5,9,7,0,0.0,73.0,3.1,13.0,73.0,55.87,44.56
2016,5,9,7,15,0.0,92.0,3.1,13.0,92.0,69.64,56.68
2016,5,9,7,30,0.0,111.0,3.1,13.0,111.0,83.23,68.5
2016,5,9,7,45,0.0,133.0,3.15,13.5,133.0,98.65,81.64
2016,5,9,8,0,0.0,155.0,3.2,14.0,155.0,113.86,94.4
2016,5,9,8,15,5.5,182.5,3.2,14.0,186.5,132.5,110.16
2016,5,9,8,30,11.0,210.0,3.2,14.0,218.0,150.81,125.48
2016,5,9,8,45,26.5,250.5,3.25,14.0,269.5,169.28,133.97
2016,5,9,9,0,42.0,291.0,3.3,14.0,321.0,200.37,157.6
2016,5,9,9,15,33.5,292.5,3.3,14.0,317.5,207.48,163.17
2016,5,9,9,30,25.0,294.0,3.3,14.0,314.0,220.17,173.51
2016,5,9,9,45,35.5,325.5,3.3,14.5,354.5,242.04,190.09
2016,5,9,10,0,46.0,357.0,3.3,15.0,395.0,273.28,214.07
2016,5,9,10,15,96.0,395.5,3.35,15.0,479.0,328.13,256.27
2016,5,9,10,30,146.0,434.0,3.4,15.0,563.0,388.36,302.7
2016,5,9,10,45,108.5,431.0,3.45,15.0,528.0,381.69,298.02
2016,5,9,11,0,71.0,428.0,3.5,15.0,493.0,369.03,288.46
2016,5,9,11,15,74.5,437.0,3.6,15.0,506.5,387.18,302.7
2016,5,9,11,30,78.0,446.0,3.7,15.0,520.0,405.66,317.04
2016,5,9,11,45,65.0,435.5,3.8,15.5,497.5,396.82,309.7
2016,5,9,12,0,52.0,425.0,3.9,16.0,475.0,386.09,300.95
2016,5,9,12,15,67.0,438.5,4.05,16.0,502.0,416.21,324.56
2016,5,9,12,30,82.0,452.0,4.2,16.0,529.0,447.48,348.93
2016,5,9,12,45,88.0,450.0,4.35,16.0,532.5,458.25,357.7
2016,5,9,13,0,94.0,448.0,4.5,16.0,536.0,468.79,366.42
2016,5,9,13,15,121.0,445.5,4.6,16.0,556.0,515.19,402.71
2016,5,9,13,30,148.0,443.0,4.7,16.0,576.0,545.37,426.74
2016,5,9,13,45,198.5,425.5,4.85,16.0,598.0,582.94,457.42
2016,5,9,14,0,249.0,408.0,5.0,16.0,620.0,640.11,502.42
2016,5,9,14,15,198.5,396.0,5.1,16.0,561.0,566.37,446.91
2016,5,9,14,30,148.0,384.0,5.2,16.0,502.0,511.27,404.82
2016,5,9,14,45,129.0,362.5,5.3,16.0,462.0,475.24,377.86
2016,5,9,15,0,110.0,341.0,5.4,16.0,422.0,417.16,333.53
2016,5,9,15,15,108.0,319.5,5.45,16.0,395.5,395.63,317.71
2016,5,9,15,30,106.0,298.0,5.5,16.0,369.0,373.49,301.19
2016,5,9,15,45,99.0,274.5,5.6,16.0,337.0,344.21,278.75
2016,5,9,16,0,92.0,251.0,5.7,16.0,305.0,314.64,255.84
2016,5,9,16,15,77.0,225.5,5.7,15.5,267.5,276.02,225.44
2016,5,9,16,30,62.0,200.0,5.7,15.0,230.0,237.77,194.86
2016,5,9,16,45,42.5,172.0,5.75,15.0,192.0,193.81,158.6
2016,5,9,17,0,23.0,144.0,5.8,15.0,154.0,138.76,112.53
2016,5,9,17,15,16.5,124.5,5.75,14.5,131.0,117.0,94.47
2016,5,9,17,30,10.0,105.0,5.7,14.0,108.0,95.66,76.43
2016,5,9,17,45,5.0,84.5,5.7,14.0,86.0,74.57,58.23
2016,5,9,18,0,0.0,64.0,5.7,14.0,64.0,53.68,40.03
2016,5,9,18,15,0.0,45.0,5.6,13.5,45.0,36.98,25.43
2016,5,9,18,30,0.0,26.0,5.5,13.0,26.0,19.86,10.29
2016,5,9,18,45,0.0,13.0,5.45,13.0,13.0,9.9,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,10.23,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,19.56,6.54
2016,5,10,5,45,206.5,41.5,1.45,12.0,71.0,31.14,21.23
2016,5,10,6,0,315.0,57.0,1.4,12.0,110.0,42.78,32.36
2016,5,10,6,15,157.5,48.5,1.4,12.0,75.0,36.7,27.38
2016,5,10,6,30,0.0,40.0,1.4,12.0,40.0,30.54,22.01
2016,5,10,6,45,0.0,50.5,1.4,12.5,50.5,38.63,29.27
2016,5,10,7,0,0.0,61.0,1.4,13.0,61.0,46.74,36.43
2016,5,10,7,15,0.0,96.5,1.35,13.0,96.5,72.76,59.46
2016,5,10,7,30,0.0,132.0,1.3,13.0,132.0,97.24,80.75
2016,5,10,7,45,13.0,168.5,1.3,13.0,176.0,121.84,101.82
2016,5,10,8,0,26.0,205.0,1.3,13.0,220.0,145.77,122.01
2016,5,10,8,15,42.5,236.0,1.25,13.0,262.5,157.04,131.14
2016,5,10,8,30,59.0,267.0,1.2,13.0,305.0,174.53,145.49
2016,5,10,8,45,72.5,293.5,1.2,13.5,343.5,194.72,152.88
2016,5,10,9,0,86.0,320.0,1.2,14.0,382.0,221.49,171.5
2016,5,10,9,15,75.5,333.0,1.2,14.0,389.5,238.58,184.72
2016,5,10,9,30,65.0,346.0,1.2,14.0,397.0,254.31,197.38
2016,5,10,9,45,80.0,370.5,1.25,14.5,435.5,283.75,219.57
2016,5,10,10,0,95.0,395.0,1.3,15.0,474.0,315.55,243.54
2016,5,10,10,15,77.0,396.0,1.3,15.0,461.5,320.1,247.53
2016,5,10,10,30,59.0,397.0,1.3,15.0,449.0,322.09,249.4
2016,5,10,10,45,76.5,420.0,1.35,15.5,489.0,356.4,275.12
2016,5,10,11,0,94.0,443.0,1.4,16.0,529.0,393.12,302.28
2016,5,10,11,15,84.5,444.0,1.55,16.0,522.5,398.4,306.54
2016,5,10,11,30,75.0,445.0,1.7,16.0,516.0,402.4,309.92
2016,5,10,11,45,97.0,458.0,1.85,16.5,550.0,437.5,336.3
2016,5,10,12,0,119.0,471.0,2.0,17.0,584.0,483.79,370.52
2016,5,10,12,15,77.5,432.0,2.2,17.0,505.5,418.56,322.16
2016,5,10,12,30,36.0,393.0,2.4,17.0,427.0,357.99,276.57
2016,5,10,12,45,61.0,418.5,2.65,17.0,475.5,406.76,314.82
2016,5,10,13,0,86.0,444.0,2.9,17.0,524.0,457.56,353.93
2016,5,10,13,15,135.0,444.0,3.05,17.0,566.5,525.64,406.21
2016,5,10,13,30,184.0,444.0,3.2,17.0,609.0,578.43,446.9
2016,5,10,13,45,186.5,428.5,3.4,17.0,592.0,573.77,444.52
2016,5,10,14,0,189.0,413.0,3.6,17.0,575.0,567.74,441.45
2016,5,10,14,15,178.5,399.0,3.65,16.5,547.5,549.63,429.48
2016,5,10,14,30,168.0,385.0,3.7,16.0,520.0,530.26,416.52
2016,5,10,14,45,141.5,363.5,3.75,16.0,473.5,487.19,384.35
2016,5,10,15,0,115.0,342.0,3.8,16.0,427.0,443.3,351.23
2016,5,10,15,15,90.0,314.0,3.75,16.0,378.0,372.7,297.06
2016,5,10,15,30,65.0,286.0,3.7,16.0,329.0,323.17,258.45
2016,5,10,15,45,88.0,270.5,3.65,16.0,324.0,329.59,265.2
2016,5,10,16,0,111.0,255.0,3.6,16.0,319.0,353.74,285.65
2016,5,10,16,15,62.5,214.0,3.55,15.5,249.5,250.86,203.39
2016,5,10,16,30,14.0,173.0,3.5,15.0,180.0,155.8,125.28
2016,5,10,16,45,7.0,149.0,3.5,15.0,152.5,129.22,103.54
2016,5,10,17,0,0.0,125.0,3.5,15.0,125.0,103.04,81.74
2016,5,10,17,15,0.0,106.0,3.45,14.5,106.0,86.96,68.55
2016,5,10,17,30,0.0,87.0,3.4,14.0,87.0,70.78,55.02
2016,5,10,17,45,0.0,69.5,3.35,14.0,69.5,55.98,42.32
2016,5,10,18,0,0.0,52.0,3.3,14.0,52.0,41.03,29.34
2016,5,10,18,15,0.0,36.5,3.2,14.0,36.5,27.91,17.83
2016,5,10,18,30,0.0,21.0,3.1,14.0,21.0,16.0,7.24
2016,5,10,18,45,0.0,10.5,3.05,14.0,10.5,7.98,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,73.0,12.5,2.6,13.0,17.5,9.83,0.0
2016,5,11,5,30,146.0,25.0,2.6,13.0,35.0,18.95,6.86
2016,5,11,5,45,253.5,39.0,2.6,13.0,74.0,29.62,19.88
2016,5,11,6,0,361.0,53.0,2.6,13.0,113.0,40.34,30.08
2016,5,11,6,15,180.5,42.0,2.55,13.0,72.0,31.21,22.34
2016,5,11,6,30,0.0,31.0,2.5,13.0,31.0,23.63,15.67
2016,5,11,6,45,0.0,38.5,2.45,13.5,38.5,29.39,20.83
2016,5,11,7,0,0.0,46.0,2.4,14.0,46.0,35.16,25.92
2016,5,11,7,15,0.0,63.5,2.35,14.0,63.5,48.68,37.88
2016,5,11,7,30,0.0,81.0,2.3,14.0,81.0,62.25,49.74
2016,5,11,7,45,8.5,138.5,2.3,14.5,143.0,102.54,84.68
2016,5,11,8,0,17.0,196.0,2.3,15.0,205.0,140.19,116.58
2016,5,11,8,15,8.5,165.0,2.25,15.0,169.5,121.38,100.03
2016,5,11,8,30,0.0,134.0,2.2,15.0,134.0,100.81,82.11
2016,5,11,8,45,0.0,134.5,2.2,15.0,134.5,101.59,78.85
2016,5,11,9,0,0.0,135.0,2.2,15.0,135.0,102.4,79.32
2016,5,11,9,15,2.5,165.0,2.2,15.0,167.5,124.72,97.21
2016,5,11,9,30,5.0,195.0,2.2,15.0,200.0,147.48,115.29
2016,5,11,9,45,6.0,203.5,2.2,15.5,209.0,155.05,120.91
2016,5,11,10,0,7.0,212.0,2.2,16.0,218.0,162.8,126.68
2016,5,11,10,15,8.5,223.0,2.2,16.0,230.5,172.76,134.46
2016,5,11,10,30,10.0,234.0,2.2,16.0,243.0,183.0,142.46
2016,5,11,10,45,16.5,287.0,2.2,16.0,302.5,227.49,177.37
2016,5,11,11,0,23.0,340.0,2.2,16.0,362.0,273.39,212.88
2016,5,11,11,15,87.5,405.5,2.25,16.0,488.0,370.57,287.9
2016,5,11,11,30,152.0,471.0,2.3,16.0,614.0,479.51,369.97
2016,5,11,11,45,114.0,461.0,2.4,16.5,569.0,459.03,353.47
2016,5,11,12,0,76.0,451.0,2.5,17.0,524.0,424.87,327.24
2016,5,11,12,15,124.0,463.0,2.6,17.0,581.0,492.33,378.92
2016,5,11,12,30,172.0,475.0,2.7,17.0,638.0,553.3,424.89
2016,5,11,12,45,180.5,463.0,2.85,17.0,632.0,562.04,432.08
2016,5,11,13,0,189.0,451.0,3.0,17.0,626.0,569.73,438.85
2016,5,11,13,15,131.0,435.0,3.05,17.0,555.5,513.03,396.25
2016,5,11,13,30,73.0,419.0,3.1,17.0,485.0,434.09,336.62
2016,5,11,13,45,81.5,411.5,3.2,17.0,483.5,439.87,342.22
2016,5,11,14,0,90.0,404.0,3.3,17.0,482.0,445.33,347.26
2016,5,11,14,15,80.0,383.5,3.25,17.0,451.0,420.19,328.47
2016,5,11,14,30,70.0,363.0,3.2,17.0,420.0,394.24,309.07
2016,5,11,14,45,50.0,325.5,3.15,17.0,365.0,341.19,268.41
2016,5,11,15,0,30.0,288.0,3.1,17.0,310.0,287.67,226.87
2016,5,11,15,15,54.0,290.0,3.0,16.5,327.0,314.29,249.67
2016,5,11,15,30,78.0,292.0,2.9,16.0,344.0,340.67,272.05
2016,5,11,15,45,59.0,261.5,2.85,16.0,299.5,293.92,235.34
2016,5,11,16,0,40.0,231.0,2.8,16.0,255.0,247.47,198.58
2016,5,11,16,15,25.0,200.0,2.7,16.0,214.5,188.67,151.37
2016,5,11,16,30,10.0,169.0,2.6,16.0,174.0,148.56,118.64
2016,5,11,16,45,5.0,146.0,2.55,16.0,148.5,124.63,99.16
2016,5,11,17,0,0.0,123.0,2.5,16.0,123.0,100.96,79.63
2016,5,11,17,15,0.0,104.5,2.45,15.5,104.5,85.36,66.9
2016,5,11,17,30,0.0,86.0,2.4,15.0,86.0,69.67,53.85
2016,5,11,17,45,0.0,69.0,2.35,15.0,69.0,55.35,41.63
2016,5,11,18,0,0.0,52.0,2.3,15.0,52.0,40.92,29.14
2016,5,11,18,15,0.0,36.5,2.25,14.5,36.5,27.91,17.82
2016,5,11,18,30,0.0,21.0,2.2,14.0,21.0,16.0,7.31
2016,5,11,18,45,0.0,10.5,2.2,14.0,10.5,7.97,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.5,3.0,13.0,2.5,1.97,0.0
2016,5,12,5,30,0.0,5.0,3.0,13.0,5.0,3.78,0.0
2016,5,12,5,45,0.0,11.5,3.05,13.0,11.5,8.72,1.89
2016,5,12,6,0,0.0,18.0,3.1,13.0,18.0,13.68,6.5
2016,5,12,6,15,0.0,26.0,3.05,13.0,26.0,19.79,12.13
2016,5,12,6,30,0.0,34.0,3.0,13.0,34.0,25.93,17.74
2016,5,12,6,45,0.0,42.5,2.95,13.0,42.5,32.46,23.64
2016,5,12,7,0,0.0,51.0,2.9,13.0,51.0,39.02,29.48
2016,5,12,7,15,0.0,70.0,2.8,13.0,70.0,53.71,42.51
2016,5,12,7,30,0.0,89.0,2.7,13.0,89.0,68.03,55.05
2016,5,12,7,45,0.0,100.0,2.65,13.5,100.0,76.15,61.87
2016,5,12,8,0,0.0,111.0,2.6,14.0,111.0,84.2,68.56
2016,5,12,8,15,0.0,131.5,2.55,14.0,131.5,98.76,80.97
2016,5,12,8,30,0.0,152.0,2.5,14.0,152.0,113.1,93.07
2016,5,12,8,45,4.0,182.5,2.45,14.0,185.5,134.54,106.12
2016,5,12,9,0,8.0,213.0,2.4,14.0,219.0,157.01,123.83
2016,5,12,9,15,9.5,228.0,2.35,14.0,235.5,169.49,133.49
2016,5,12,9,30,11.0,243.0,2.3,14.0,252.0,182.3,143.46
2016,5,12,9,45,15.0,268.5,2.3,14.5,281.0,203.49,159.77
2016,5,12,10,0,19.0,294.0,2.3,15.0,310.0,225.51,176.61
2016,5,12,10,15,63.5,361.5,2.25,15.0,417.0,290.69,226.81
2016,5,12,10,30,108.0,429.0,2.2,15.0,524.0,366.9,284.94
2016,5,12,10,45,206.0,431.5,2.15,15.5,619.0,432.68,334.2
2016,5,12,11,0,304.0,434.0,2.1,16.0,714.0,510.5,392.13
2016,5,12,11,15,217.5,451.5,2.1,16.0,653.5,490.35,376.98
2016,5,12,11,30,131.0,469.0,2.1,16.0,593.0,463.16,356.28
2016,5,12,11,45,149.0,473.5,2.1,16.0,615.0,493.23,379.22
2016,5,12,12,0,167.0,478.0,2.1,16.0,637.0,524.26,402.42
2016,5,12,12,15,203.5,473.0,2.2,16.0,665.5,562.71,431.77
2016,5,12,12,30,240.0,468.0,2.3,16.0,694.0,602.36,461.86
2016,5,12,12,45,232.0,464.0,2.4,16.0,681.0,605.85,464.85
2016,5,12,13,0,224.0,460.0,2.5,16.0,668.0,607.56,466.78
2016,5,12,13,15,519.5,313.0,2.7,16.0,782.5,781.82,600.81
2016,5,12,13,30,815.0,166.0,2.9,16.0,897.0,924.72,706.28
2016,5,12,13,45,817.0,159.5,3.1,16.0,875.5,934.43,713.89
2016,5,12,14,0,819.0,153.0,3.3,16.0,854.0,940.34,720.19
2016,5,12,14,15,810.0,151.0,3.45,16.0,823.0,936.59,719.57
2016,5,12,14,30,801.0,149.0,3.6,16.0,792.0,929.1,716.5
2016,5,12,14,45,795.5,143.0,3.75,16.0,756.5,917.21,710.43
