Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,0,790.0,137.0,3.9,16.0,721.0,901.68,701.83
2016,5,12,15,15,775.0,134.0,4.0,15.5,679.0,877.05,687.78
2016,5,12,15,30,760.0,131.0,4.1,15.0,637.0,849.35,671.41
2016,5,12,15,45,742.5,126.5,4.2,15.0,591.5,820.84,653.04
2016,5,12,16,0,725.0,122.0,4.3,15.0,546.0,784.06,628.53
2016,5,12,16,15,699.0,117.0,4.35,15.0,496.5,737.54,596.17
2016,5,12,16,30,673.0,112.0,4.4,15.0,447.0,689.67,562.24
2016,5,12,16,45,637.0,107.0,4.5,15.0,395.5,633.2,520.68
2016,5,12,17,0,601.0,102.0,4.6,15.0,344.0,576.81,477.44
2016,5,12,17,15,554.5,94.0,4.65,14.5,293.5,510.61,425.7
2016,5,12,17,30,508.0,86.0,4.7,14.0,243.0,446.35,373.68
2016,5,12,17,45,439.5,77.0,4.8,14.0,194.0,365.37,305.5
2016,5,12,18,0,371.0,68.0,4.9,14.0,145.0,296.94,245.72
2016,5,12,18,15,282.0,53.5,4.85,13.5,103.0,218.31,176.66
2016,5,12,18,30,193.0,39.0,4.8,13.0,61.0,148.92,113.81
2016,5,12,18,45,96.5,19.5,4.8,13.0,30.5,72.32,27.09
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,3.5,3.25,12.0,3.5,2.75,0.0
2016,5,13,5,30,0.0,7.0,3.2,12.0,7.0,5.3,0.0
2016,5,13,5,45,0.0,14.5,3.2,12.0,14.5,11.01,3.92
2016,5,13,6,0,0.0,22.0,3.2,12.0,22.0,16.74,9.28
2016,5,13,6,15,0.0,31.0,3.15,12.0,31.0,23.63,15.65
2016,5,13,6,30,0.0,40.0,3.1,12.0,40.0,30.54,21.99
2016,5,13,6,45,0.0,49.5,3.1,12.5,49.5,37.86,28.54
2016,5,13,7,0,0.0,59.0,3.1,13.0,59.0,45.19,35.0
2016,5,13,7,15,0.0,74.5,3.05,13.0,74.5,57.2,45.6
2016,5,13,7,30,0.0,90.0,3.0,13.0,90.0,68.76,55.68
2016,5,13,7,45,0.0,106.5,2.95,13.0,106.5,80.71,66.01
2016,5,13,8,0,0.0,123.0,2.9,13.0,123.0,92.54,76.12
2016,5,13,8,15,0.0,141.5,2.9,13.0,141.5,105.59,87.22
2016,5,13,8,30,0.0,160.0,2.9,13.0,160.0,118.49,98.09
2016,5,13,8,45,3.0,180.5,2.9,13.5,183.0,133.17,105.25
2016,5,13,9,0,6.0,201.0,2.9,14.0,206.0,148.78,117.31
2016,5,13,9,15,13.5,243.0,2.95,14.0,254.0,180.25,142.13
2016,5,13,9,30,21.0,285.0,3.0,14.0,302.0,213.05,167.87
2016,5,13,9,45,46.0,334.5,3.15,14.5,373.0,250.31,196.18
2016,5,13,10,0,71.0,384.0,3.3,15.0,444.0,298.96,233.48
2016,5,13,10,15,129.5,410.5,3.45,15.0,523.5,347.93,271.01
2016,5,13,10,30,188.0,437.0,3.6,15.0,603.0,408.22,317.65
2016,5,13,10,45,171.5,448.0,3.75,15.0,602.5,425.14,331.38
2016,5,13,11,0,155.0,459.0,3.9,15.0,602.0,440.26,343.54
2016,5,13,11,15,304.5,422.0,4.05,15.0,707.0,524.89,409.99
2016,5,13,11,30,454.0,385.0,4.2,15.0,812.0,623.91,486.72
2016,5,13,11,45,684.0,253.5,4.4,15.0,901.5,713.97,558.97
2016,5,13,12,0,914.0,122.0,4.6,15.0,991.0,796.97,626.55
2016,5,13,12,15,914.0,122.0,4.7,15.0,988.5,831.93,652.17
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,863.84,675.75
2016,5,13,12,45,911.5,121.5,4.95,15.0,975.5,889.98,695.56
2016,5,13,13,0,909.0,121.0,5.1,15.0,965.0,912.59,712.96
2016,5,13,13,15,905.5,120.0,5.2,15.0,947.5,930.21,726.6
2016,5,13,13,30,902.0,119.0,5.3,15.0,930.0,944.05,737.68
2016,5,13,13,45,898.0,117.5,5.4,15.0,906.0,953.12,745.52
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,958.31,750.74
2016,5,13,14,15,886.0,114.5,5.5,15.0,850.5,955.87,750.0
2016,5,13,14,30,878.0,113.0,5.5,15.0,819.0,949.59,746.67
2016,5,13,14,45,870.5,109.5,5.55,15.0,782.5,937.96,739.95
2016,5,13,15,0,863.0,106.0,5.6,15.0,746.0,922.61,730.63
2016,5,13,15,15,850.0,104.0,5.55,15.0,703.5,900.25,715.68
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,885.43,706.38
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,854.37,685.07
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,820.38,661.55
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,776.18,629.91
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,730.16,596.56
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,679.8,559.57
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,628.43,521.05
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,568.0,473.84
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,505.89,423.5
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,434.06,362.66
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,366.04,302.92
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,282.46,228.79
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,207.97,159.99
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,100.22,44.75
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,107.5,13.0,2.2,14.0,21.5,10.23,0.0
2016,5,14,5,30,215.0,26.0,2.3,14.0,43.0,21.18,9.95
2016,5,14,5,45,325.5,36.5,2.4,14.0,83.5,29.71,20.04
2016,5,14,6,0,436.0,47.0,2.5,14.0,124.0,38.29,28.23
2016,5,14,6,15,506.0,54.5,2.5,14.0,172.5,44.21,33.85
2016,5,14,6,30,576.0,62.0,2.5,14.0,221.0,50.16,39.32
2016,5,14,6,45,622.5,68.0,2.5,14.5,272.0,54.7,43.31
2016,5,14,7,0,669.0,74.0,2.5,15.0,323.0,59.21,47.14
2016,5,14,7,15,703.0,78.5,2.35,15.0,375.0,67.56,54.36
2016,5,14,7,30,737.0,83.0,2.2,15.0,427.0,70.92,57.12
2016,5,14,7,45,414.0,161.0,2.05,15.5,358.5,106.57,87.77
2016,5,14,8,0,91.0,239.0,1.9,16.0,290.0,158.55,131.6
2016,5,14,8,15,176.0,259.0,1.75,16.0,368.0,165.04,136.48
2016,5,14,8,30,261.0,279.0,1.6,16.0,446.0,168.45,138.86
2016,5,14,8,45,560.5,189.0,1.5,16.5,580.5,139.81,96.88
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,174.81,101.72
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,232.96,144.68
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,291.5,193.72
2016,5,14,9,45,722.0,195.0,1.4,17.0,777.0,351.86,250.82
2016,5,14,10,0,563.0,288.0,1.4,17.0,761.0,404.58,298.97
2016,5,14,10,15,493.5,325.5,1.45,17.0,750.0,439.37,329.58
2016,5,14,10,30,424.0,363.0,1.5,17.0,739.0,466.53,352.98
2016,5,14,10,45,458.0,363.5,1.55,17.5,777.5,516.36,390.88
2016,5,14,11,0,492.0,364.0,1.6,18.0,816.0,568.65,429.73
2016,5,14,11,15,694.5,245.0,1.65,18.0,893.5,638.84,483.83
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,708.6,537.91
2016,5,14,11,45,895.5,127.5,1.75,18.0,975.0,748.57,567.54
2016,5,14,12,0,894.0,129.0,1.8,18.0,979.0,785.8,594.96
2016,5,14,12,15,893.5,129.0,1.9,18.0,976.5,819.76,619.22
2016,5,14,12,30,893.0,129.0,2.0,18.0,974.0,850.72,641.02
2016,5,14,12,45,887.0,130.5,2.15,18.0,963.0,875.11,658.89
2016,5,14,13,0,881.0,132.0,2.3,18.0,952.0,895.97,674.48
2016,5,14,13,15,877.0,131.5,2.4,18.0,934.5,913.26,687.32
2016,5,14,13,30,873.0,131.0,2.5,18.0,917.0,926.86,697.83
2016,5,14,13,45,866.0,130.0,2.7,18.0,892.0,933.53,704.65
2016,5,14,14,0,859.0,129.0,2.9,18.0,867.0,936.4,709.01
2016,5,14,14,15,850.5,127.5,3.1,17.5,835.5,933.61,710.93
2016,5,14,14,30,842.0,126.0,3.3,17.0,804.0,927.1,710.35
2016,5,14,14,45,829.5,124.5,3.5,17.0,766.5,926.25,712.42
2016,5,14,15,0,817.0,123.0,3.7,17.0,729.0,908.6,702.73
2016,5,14,15,15,802.5,120.0,3.85,17.0,687.0,884.15,687.98
2016,5,14,15,30,788.0,117.0,4.0,17.0,645.0,856.56,670.91
2016,5,14,15,45,769.5,113.5,4.15,17.0,598.5,822.04,648.62
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,785.01,624.26
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,744.69,597.94
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,698.55,566.66
2016,5,14,16,45,668.0,97.5,4.45,16.0,403.0,643.51,526.72
2016,5,14,17,0,634.0,93.0,4.5,16.0,352.0,588.39,484.68
2016,5,14,17,15,589.5,86.5,4.45,16.0,301.0,524.25,433.86
2016,5,14,17,30,545.0,80.0,4.4,16.0,250.0,461.81,382.94
2016,5,14,17,45,483.5,71.5,4.4,16.0,201.5,389.46,322.4
2016,5,14,18,0,422.0,63.0,4.4,16.0,153.0,321.44,263.64
2016,5,14,18,15,330.5,51.0,4.3,15.5,110.0,237.25,190.74
2016,5,14,18,30,239.0,39.0,4.2,15.0,67.0,167.3,128.0
2016,5,14,18,45,119.5,19.5,4.15,15.0,33.5,81.08,38.87
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,11.8,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,22.52,11.3
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.5,33.42,23.25
2016,5,15,6,0,334.0,59.0,5.3,14.0,119.0,44.33,33.54
2016,5,15,6,15,167.0,54.5,5.3,14.0,84.5,40.93,30.91
2016,5,15,6,30,0.0,50.0,5.3,14.0,50.0,38.25,28.66
2016,5,15,6,45,0.0,62.0,5.3,14.5,62.0,47.52,36.89
2016,5,15,7,0,0.0,74.0,5.3,15.0,74.0,56.69,44.89
2016,5,15,7,15,0.0,90.5,5.3,15.0,90.5,68.73,55.39
2016,5,15,7,30,0.0,107.0,5.3,15.0,107.0,80.64,65.67
2016,5,15,7,45,24.5,166.5,5.35,15.5,180.5,116.47,96.49
2016,5,15,8,0,49.0,226.0,5.4,16.0,254.0,150.95,125.62
2016,5,15,8,15,104.0,258.5,5.4,16.0,323.5,170.36,141.75
2016,5,15,8,30,159.0,291.0,5.4,16.0,393.0,180.33,149.76
2016,5,15,8,45,174.5,312.5,5.45,16.0,431.5,200.48,155.26
2016,5,15,9,0,190.0,334.0,5.5,16.0,470.0,232.19,176.31
2016,5,15,9,15,195.0,353.5,5.5,16.0,500.5,263.25,199.88
2016,5,15,9,30,200.0,373.0,5.5,16.0,531.0,295.2,225.5
2016,5,15,9,45,211.5,389.0,5.55,16.5,562.5,327.96,251.65
2016,5,15,10,0,223.0,405.0,5.6,17.0,594.0,362.14,279.01
2016,5,15,10,15,554.0,263.5,5.7,17.0,750.5,421.11,322.5
2016,5,15,10,30,885.0,122.0,5.8,17.0,907.0,515.38,397.25
2016,5,15,10,45,889.0,123.0,5.9,17.0,927.5,566.62,441.36
2016,5,15,11,0,893.0,124.0,6.0,17.0,948.0,616.22,483.24
2016,5,15,11,15,590.5,289.5,6.2,17.0,837.5,604.76,474.59
2016,5,15,11,30,288.0,455.0,6.4,17.0,727.0,559.6,437.68
2016,5,15,11,45,257.5,465.0,6.65,17.0,709.5,567.38,444.3
2016,5,15,12,0,227.0,475.0,6.9,17.0,692.0,564.56,442.54
2016,5,15,12,15,328.5,435.5,7.05,17.0,748.0,636.93,500.37
2016,5,15,12,30,430.0,396.0,7.2,17.0,804.0,715.05,562.05
2016,5,15,12,45,671.5,256.0,7.35,17.0,885.0,822.53,649.44
2016,5,15,13,0,913.0,116.0,7.5,17.0,966.0,908.18,716.41
2016,5,15,13,15,590.0,275.0,7.6,17.0,820.5,808.97,639.57
2016,5,15,13,30,267.0,434.0,7.7,17.0,675.0,657.63,518.04
2016,5,15,13,45,239.0,426.0,7.8,17.0,637.5,633.97,500.69
2016,5,15,14,0,211.0,418.0,7.9,17.0,600.0,588.68,466.61
2016,5,15,14,15,341.5,359.0,7.9,16.5,640.5,678.32,540.96
2016,5,15,14,30,472.0,300.0,7.9,16.0,681.0,766.11,613.12
2016,5,15,14,45,384.5,315.5,7.9,16.0,616.5,681.37,547.5
2016,5,15,15,0,297.0,331.0,7.9,16.0,552.0,616.94,496.63
2016,5,15,15,15,350.5,296.0,7.95,16.0,542.0,629.15,509.3
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,657.42,533.93
2016,5,15,15,45,387.5,244.0,8.05,16.0,489.0,599.47,490.24
2016,5,15,16,0,371.0,227.0,8.1,16.0,446.0,560.34,460.63
2016,5,15,16,15,254.0,220.5,8.05,15.5,364.5,449.28,371.11
2016,5,15,16,30,137.0,214.0,8.0,15.0,283.0,326.57,270.13
2016,5,15,16,45,203.5,184.5,7.95,15.0,274.5,342.67,286.1
2016,5,15,17,0,270.0,155.0,7.9,15.0,266.0,368.46,309.23
2016,5,15,17,15,248.0,137.0,7.85,15.0,228.0,324.31,272.46
2016,5,15,17,30,226.0,119.0,7.8,15.0,190.0,281.2,235.92
2016,5,15,17,45,346.5,89.0,7.8,15.0,175.0,322.22,270.26
2016,5,15,18,0,467.0,59.0,7.8,15.0,160.0,340.96,283.29
2016,5,15,18,15,374.5,48.5,7.7,14.5,115.5,259.05,210.63
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,183.73,142.33
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,101.22,53.9
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,17.19,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,12.2,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,23.23,12.16
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,34.71,24.41
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,46.19,35.2
2016,5,16,6,15,153.0,63.5,5.1,14.0,91.5,46.81,36.15
2016,5,16,6,30,0.0,65.0,4.9,14.0,65.0,49.37,38.6
2016,5,16,6,45,0.0,81.0,4.75,14.5,81.0,61.03,48.92
2016,5,16,7,0,0.0,97.0,4.6,15.0,97.0,72.61,58.97
2016,5,16,7,15,5.0,129.0,4.45,15.0,131.5,94.66,78.19
2016,5,16,7,30,10.0,161.0,4.3,15.0,166.0,116.17,96.66
2016,5,16,7,45,38.0,197.5,4.2,15.0,218.5,134.23,111.93
2016,5,16,8,0,66.0,234.0,4.1,15.0,271.0,155.54,129.83
2016,5,16,8,15,138.0,261.0,4.0,15.0,347.5,165.08,137.5
2016,5,16,8,30,210.0,288.0,3.9,15.0,424.0,180.37,150.03
2016,5,16,8,45,305.0,288.0,3.8,15.5,500.0,186.28,140.99
2016,5,16,9,0,400.0,288.0,3.7,16.0,576.0,224.31,160.97
2016,5,16,9,15,606.0,211.5,3.7,16.0,674.5,241.02,163.78
2016,5,16,9,30,812.0,135.0,3.7,16.0,773.0,289.35,196.83
2016,5,16,9,45,840.0,126.5,3.7,16.5,811.5,347.44,247.05
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,403.1,295.68
2016,5,16,10,15,874.5,119.0,3.75,17.0,876.5,457.49,343.68
2016,5,16,10,30,881.0,120.0,3.8,17.0,903.0,510.91,389.8
2016,5,16,10,45,884.0,122.0,3.9,17.0,922.5,562.01,433.05
2016,5,16,11,0,887.0,124.0,4.0,17.0,942.0,611.41,473.88
2016,5,16,11,15,890.0,124.5,4.1,17.0,955.0,657.84,511.51
2016,5,16,11,30,893.0,125.0,4.2,17.0,968.0,702.18,546.78
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.0,742.54,577.64
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,780.29,606.1
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,814.09,631.87
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,844.92,655.05
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,871.76,675.77
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,895.23,694.21
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,913.0,708.68
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,927.07,720.66
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,936.0,729.09
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,941.11,734.9
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,939.63,737.0
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,934.37,736.49
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,923.05,730.45
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,908.15,721.82
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,897.55,715.81
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,871.97,698.69
2016,5,16,15,45,798.0,106.0,7.3,17.0,612.0,835.76,673.7
2016,5,16,16,0,775.0,105.0,7.4,17.0,565.0,797.15,646.69
2016,5,16,16,15,752.0,101.5,7.4,16.5,515.5,753.75,616.56
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,712.57,587.67
2016,5,16,16,45,684.5,97.0,7.4,16.0,413.0,652.97,542.54
2016,5,16,17,0,640.0,96.0,7.4,16.0,360.0,593.83,495.64
2016,5,16,17,15,595.0,89.5,7.35,15.5,308.5,529.25,444.04
2016,5,16,17,30,550.0,83.0,7.3,15.0,257.0,466.37,392.25
2016,5,16,17,45,477.0,76.0,7.3,15.0,207.0,388.7,325.83
2016,5,16,18,0,404.0,69.0,7.3,15.0,157.0,312.68,259.36
2016,5,16,18,15,313.0,56.0,7.2,14.5,113.5,233.56,189.64
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,163.82,126.87
2016,5,16,18,45,111.0,26.5,7.05,14.0,40.0,79.99,44.11
2016,5,16,19,0,0.0,10.0,7.0,14.0,10.0,7.87,0.0
2016,5,16,19,15,0.0,5.0,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,99.5,14.5,3.2,13.0,23.0,11.41,0.0
2016,5,17,5,30,199.0,29.0,3.2,13.0,46.0,22.08,11.63
2016,5,17,5,45,308.5,40.5,3.2,13.5,87.0,32.8,22.88
2016,5,17,6,0,418.0,52.0,3.2,14.0,128.0,42.06,31.61
2016,5,17,6,15,487.5,60.0,2.95,14.0,176.5,48.21,37.43
2016,5,17,6,30,557.0,68.0,2.7,14.0,225.0,54.36,43.07
2016,5,17,6,45,284.0,99.5,2.5,14.5,180.0,70.08,56.94
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,94.84,78.49
2016,5,17,7,15,29.5,158.5,2.25,15.5,172.0,109.78,91.09
2016,5,17,7,30,48.0,186.0,2.2,16.0,209.0,126.79,105.27
2016,5,17,7,45,51.0,207.5,2.15,16.5,234.5,139.91,115.89
2016,5,17,8,0,54.0,229.0,2.1,17.0,260.0,152.73,126.11
2016,5,17,8,15,80.0,259.0,2.15,17.0,308.5,170.11,140.31
2016,5,17,8,30,106.0,289.0,2.2,17.0,357.0,186.98,153.97
2016,5,17,8,45,146.0,312.0,2.3,17.5,413.5,198.19,152.36
2016,5,17,9,0,186.0,335.0,2.4,18.0,470.0,231.66,173.61
2016,5,17,9,15,229.0,349.0,2.45,18.0,523.5,266.39,197.84
2016,5,17,9,30,272.0,363.0,2.5,18.0,577.0,298.99,222.04
2016,5,17,9,45,256.5,383.5,2.6,18.5,592.5,331.13,248.42
2016,5,17,10,0,241.0,404.0,2.7,19.0,608.0,361.77,273.34
2016,5,17,10,15,290.5,404.5,2.75,19.0,658.5,405.38,307.12
2016,5,17,10,30,340.0,405.0,2.8,19.0,709.0,453.76,344.59
2016,5,17,10,45,387.0,392.5,2.85,19.5,745.0,496.3,377.08
2016,5,17,11,0,434.0,380.0,2.9,20.0,781.0,542.87,412.3
2016,5,17,11,15,423.0,390.5,2.95,20.0,786.0,573.61,435.91
2016,5,17,11,30,412.0,401.0,3.0,20.0,791.0,602.56,457.82
2016,5,17,11,45,670.0,259.0,3.1,20.5,897.0,702.31,533.96
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,797.0,605.72
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,831.8,629.96
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,863.5,652.27
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,890.64,671.47
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,914.27,688.37
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,931.61,702.41
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,945.1,714.04
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,953.35,720.9
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,957.69,725.25
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,955.76,725.45
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,949.95,723.16
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,937.58,716.44
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,921.58,707.32
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,898.79,695.11
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,872.74,680.48
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,850.12,666.84
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,814.22,643.37
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,770.97,614.85
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,725.89,584.45
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,672.37,545.86
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,621.38,508.08
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,558.92,459.93
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,497.73,411.15
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,424.59,350.26
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,355.65,290.89
2016,5,17,18,15,412.5,47.0,4.6,16.5,122.0,274.8,220.74
2016,5,17,18,30,324.0,37.0,4.5,16.0,77.0,202.51,156.03
2016,5,17,18,45,191.0,23.5,4.45,15.5,44.5,117.2,69.31
2016,5,17,19,0,58.0,10.0,4.4,15.0,12.0,26.09,0.0
2016,5,17,19,15,29.0,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,11.79,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,23.43,12.88
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,33.34,23.31
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,43.31,32.61
2016,5,18,6,15,215.5,82.0,1.6,15.0,125.0,59.4,47.2
2016,5,18,6,30,54.0,107.0,1.5,15.0,123.0,75.9,61.95
2016,5,18,6,45,65.0,128.5,1.4,15.5,151.0,90.16,74.32
2016,5,18,7,0,76.0,150.0,1.3,16.0,179.0,104.21,86.23
2016,5,18,7,15,115.0,174.5,1.2,16.0,225.5,117.04,97.03
2016,5,18,7,30,154.0,199.0,1.1,16.0,272.0,131.84,109.35
2016,5,18,7,45,121.5,220.5,1.05,16.5,282.0,143.19,118.35
2016,5,18,8,0,89.0,242.0,1.0,17.0,292.0,160.26,132.02
2016,5,18,8,15,112.5,267.0,0.95,17.0,336.0,167.34,137.42
2016,5,18,8,30,136.0,292.0,0.9,17.0,380.0,180.21,147.62
2016,5,18,8,45,99.0,303.0,0.9,17.5,369.5,200.47,154.33
2016,5,18,9,0,62.0,314.0,0.9,18.0,359.0,214.52,164.02
2016,5,18,9,15,135.0,344.0,1.0,18.0,448.5,246.35,185.0
2016,5,18,9,30,208.0,374.0,1.1,18.0,538.0,296.51,220.83
2016,5,18,9,45,139.0,380.5,1.2,18.5,492.0,299.81,226.15
2016,5,18,10,0,70.0,387.0,1.3,19.0,446.0,299.24,227.76
2016,5,18,10,15,80.5,406.5,1.45,19.0,476.5,326.15,248.42
2016,5,18,10,30,91.0,426.0,1.6,19.0,507.0,354.62,270.12
2016,5,18,10,45,108.5,442.5,1.75,19.0,541.5,386.16,294.08
2016,5,18,11,0,126.0,459.0,1.9,19.0,576.0,420.56,320.11
2016,5,18,11,15,127.5,466.0,1.95,19.0,585.5,440.8,335.3
2016,5,18,11,30,129.0,473.0,2.0,19.0,595.0,460.97,350.41
2016,5,18,11,45,177.5,474.5,2.15,19.0,644.0,509.98,387.55
2016,5,18,12,0,226.0,476.0,2.3,19.0,693.0,562.16,426.69
2016,5,18,12,15,194.5,477.5,2.4,19.0,664.0,554.55,421.04
2016,5,18,12,30,163.0,479.0,2.5,19.0,635.0,543.89,413.39
2016,5,18,12,45,216.5,466.5,2.6,19.0,670.5,589.76,448.61
2016,5,18,13,0,270.0,454.0,2.7,19.0,706.0,651.19,494.24
2016,5,18,13,15,274.5,443.5,2.8,19.0,696.0,658.69,500.33
2016,5,18,13,30,279.0,433.0,2.9,19.0,686.0,664.43,505.59
2016,5,18,13,45,314.5,411.5,3.05,19.0,689.5,686.41,523.59
2016,5,18,14,0,350.0,390.0,3.2,19.0,693.0,706.77,540.41
2016,5,18,14,15,603.5,254.5,3.4,19.0,753.5,842.72,645.1
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,927.67,707.84
2016,5,18,14,45,847.0,116.5,3.85,19.0,777.5,915.1,701.16
2016,5,18,15,0,837.0,114.0,4.1,19.0,741.0,898.97,692.69
2016,5,18,15,15,823.5,111.5,4.35,18.5,699.0,887.73,688.94
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,861.43,675.0
2016,5,18,15,45,789.0,107.5,4.95,18.0,610.0,826.75,653.91
2016,5,18,16,0,768.0,106.0,5.3,18.0,563.0,789.63,630.38
2016,5,18,16,15,744.5,102.0,5.4,17.5,514.0,745.61,601.07
2016,5,18,16,30,721.0,98.0,5.5,17.0,465.0,703.77,572.79
2016,5,18,16,45,683.5,95.0,5.65,17.0,413.0,647.6,531.78
2016,5,18,17,0,646.0,92.0,5.8,17.0,361.0,591.53,488.69
2016,5,18,17,15,603.5,86.0,5.9,16.5,310.5,529.25,440.05
2016,5,18,17,30,561.0,80.0,6.0,16.0,260.0,468.45,390.91
2016,5,18,17,45,499.0,72.0,6.15,16.0,210.5,396.11,329.89
2016,5,18,18,0,437.0,64.0,6.3,16.0,161.0,328.09,270.72
2016,5,18,18,15,349.5,53.0,6.35,15.5,117.5,246.17,199.25
2016,5,18,18,30,262.0,42.0,6.4,15.0,74.0,178.4,138.39
2016,5,18,18,45,148.0,26.5,6.45,15.0,43.0,102.56,62.69
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,19.31,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,65.0,18.0,6.75,13.0,24.0,13.62,0.0
2016,5,19,5,30,130.0,36.0,6.9,13.0,48.0,26.73,15.72
2016,5,19,5,45,227.5,51.5,7.05,13.0,88.0,38.32,27.77
2016,5,19,6,0,325.0,67.0,7.2,13.0,128.0,49.78,38.58
2016,5,19,6,15,396.0,78.0,7.3,13.0,175.0,57.89,46.21
2016,5,19,6,30,467.0,89.0,7.4,13.0,222.0,65.97,53.61
2016,5,19,6,45,521.0,96.0,7.55,13.5,272.5,73.72,60.42
2016,5,19,7,0,575.0,103.0,7.7,14.0,323.0,78.16,64.13
2016,5,19,7,15,612.5,109.5,7.6,14.0,374.0,81.92,67.27
2016,5,19,7,30,650.0,116.0,7.5,14.0,425.0,85.59,70.27
2016,5,19,7,45,686.0,118.0,7.4,14.0,476.0,86.18,70.54
2016,5,19,8,0,722.0,120.0,7.3,14.0,527.0,86.85,70.89
2016,5,19,8,15,744.0,123.5,7.4,14.0,575.5,88.12,71.77
2016,5,19,8,30,766.0,127.0,7.5,14.0,624.0,96.96,79.23
2016,5,19,8,45,785.5,129.5,7.6,14.5,669.0,121.6,79.78
2016,5,19,9,0,805.0,132.0,7.7,15.0,714.0,177.72,108.45
2016,5,19,9,15,819.5,134.5,7.75,15.0,755.0,234.91,151.25
2016,5,19,9,30,834.0,137.0,7.8,15.0,796.0,293.19,201.17
2016,5,19,9,45,845.0,139.5,7.9,15.0,831.0,351.26,253.55
2016,5,19,10,0,856.0,142.0,8.0,15.0,866.0,409.51,306.55
2016,5,19,10,15,703.0,233.0,8.0,15.0,841.0,458.55,353.66
2016,5,19,10,30,550.0,324.0,8.0,15.0,816.0,495.23,387.72
2016,5,19,10,45,721.0,233.5,8.0,15.0,893.0,556.24,438.69
2016,5,19,11,0,892.0,143.0,8.0,15.0,970.0,623.28,495.27
2016,5,19,11,15,896.0,144.0,8.05,15.0,984.0,671.01,535.5
2016,5,19,11,30,900.0,145.0,8.1,15.0,998.0,716.77,573.43
2016,5,19,11,45,899.0,147.0,8.2,15.0,1003.0,757.61,606.98
2016,5,19,12,0,898.0,149.0,8.3,15.0,1008.0,795.8,638.0
2016,5,19,12,15,897.0,149.0,8.35,15.0,1005.5,829.74,665.06
2016,5,19,12,30,896.0,149.0,8.4,15.0,1003.0,860.68,688.59
2016,5,19,12,45,899.5,144.5,8.5,15.0,994.5,888.64,710.06
2016,5,19,13,0,903.0,140.0,8.6,15.0,986.0,913.27,729.1
2016,5,19,13,15,899.0,139.5,8.7,15.0,968.0,931.16,743.21
2016,5,19,13,30,895.0,139.0,8.8,15.0,950.0,945.3,754.67
2016,5,19,13,45,888.5,137.5,9.0,15.0,924.5,952.48,761.39
2016,5,19,14,0,882.0,136.0,9.2,15.0,899.0,955.75,765.35
2016,5,19,14,15,701.5,211.5,9.35,15.0,804.5,892.22,718.72
2016,5,19,14,30,521.0,287.0,9.5,15.0,710.0,794.12,640.83
2016,5,19,14,45,530.0,266.5,9.7,15.0,680.0,783.52,635.07
2016,5,19,15,0,539.0,246.0,9.9,15.0,650.0,769.74,626.65
2016,5,19,15,15,674.0,185.5,9.75,14.5,661.5,835.18,683.07
2016,5,19,15,30,809.0,125.0,9.6,14.0,673.0,876.32,717.44
2016,5,19,15,45,696.0,143.5,9.5,14.0,591.5,789.05,650.89
2016,5,19,16,0,583.0,162.0,9.4,14.0,510.0,696.95,578.69
2016,5,19,16,15,548.5,157.0,9.6,14.0,462.0,638.48,533.56
2016,5,19,16,30,514.0,152.0,9.8,14.0,414.0,589.65,495.11
2016,5,19,16,45,448.0,146.5,10.0,14.0,357.5,516.86,435.9
2016,5,19,17,0,382.0,141.0,10.2,14.0,301.0,447.09,378.13
2016,5,19,17,15,337.0,131.5,10.1,13.5,258.5,375.08,318.54
2016,5,19,17,30,292.0,122.0,10.0,13.0,216.0,323.55,274.68
2016,5,19,17,45,258.0,103.5,9.9,13.0,176.0,271.26,229.04
2016,5,19,18,0,224.0,85.0,9.8,13.0,136.0,221.48,184.69
2016,5,19,18,15,172.5,66.5,9.8,13.0,99.5,166.11,135.01
2016,5,19,18,30,121.0,48.0,9.8,13.0,63.0,115.62,89.35
2016,5,19,18,45,60.5,29.5,9.8,13.0,37.0,58.41,35.04
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,8.65,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,10.0,8.6,12.0,10.0,7.6,0.0
2016,5,20,5,30,0.0,20.0,8.5,12.0,20.0,15.25,6.7
2016,5,20,5,45,0.0,36.5,8.4,12.5,36.5,27.71,18.6
2016,5,20,6,0,0.0,53.0,8.3,13.0,53.0,39.76,29.71
2016,5,20,6,15,0.0,72.5,8.25,13.0,72.5,53.69,42.47
2016,5,20,6,30,0.0,92.0,8.2,13.0,92.0,67.5,54.98
2016,5,20,6,45,3.5,111.0,8.15,13.0,112.5,80.94,66.98
2016,5,20,7,0,7.0,130.0,8.1,13.0,133.0,94.3,78.73
2016,5,20,7,15,258.0,135.0,8.05,13.0,258.0,93.56,77.84
2016,5,20,7,30,509.0,140.0,8.0,13.0,383.0,96.96,80.58
2016,5,20,7,45,616.0,131.0,7.95,13.5,457.5,93.08,76.74
2016,5,20,8,0,723.0,122.0,7.9,14.0,532.0,88.08,71.96
2016,5,20,8,15,744.5,126.0,7.85,14.0,580.0,89.6,73.05
2016,5,20,8,30,766.0,130.0,7.8,14.0,628.0,98.84,80.87
2016,5,20,8,45,580.5,211.0,7.75,14.0,603.0,150.99,108.54
2016,5,20,9,0,395.0,292.0,7.7,14.0,578.0,223.84,163.16
2016,5,20,9,15,610.5,216.5,7.7,14.0,686.5,241.77,166.43
2016,5,20,9,30,826.0,141.0,7.7,14.0,795.0,292.94,201.88
2016,5,20,9,45,588.0,258.5,7.7,14.0,734.5,346.55,258.24
2016,5,20,10,0,350.0,376.0,7.7,14.0,674.0,381.65,295.89
2016,5,20,10,15,617.0,254.5,7.65,14.0,798.5,436.11,338.14
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,516.11,403.74
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,567.72,449.1
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,617.93,492.32
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,664.72,531.8
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,709.42,568.78
2016,5,20,11,45,906.5,133.0,7.45,14.0,997.0,751.13,602.75
2016,5,20,12,0,910.0,132.0,7.4,14.0,1003.0,790.42,634.27
2016,5,20,12,15,909.0,131.5,7.35,14.0,1000.5,824.02,660.29
2016,5,20,12,30,908.0,131.0,7.3,14.0,998.0,854.56,683.08
2016,5,20,12,45,907.0,130.0,7.3,14.0,988.0,881.46,703.31
2016,5,20,13,0,906.0,129.0,7.3,14.0,978.0,904.94,721.04
2016,5,20,13,15,902.0,128.0,7.25,14.0,960.0,922.21,734.05
2016,5,20,13,30,898.0,127.0,7.2,14.0,942.0,935.73,744.38
2016,5,20,13,45,492.5,268.0,7.2,14.0,713.5,730.32,586.11
2016,5,20,14,0,87.0,409.0,7.2,14.0,485.0,442.47,353.21
2016,5,20,14,15,188.5,391.5,7.15,14.0,547.5,543.57,436.46
2016,5,20,14,30,290.0,374.0,7.1,14.0,610.0,644.5,517.62
2016,5,20,14,45,560.0,250.5,7.1,14.0,680.0,794.16,640.58
2016,5,20,15,0,830.0,127.0,7.1,14.0,750.0,915.36,735.83
2016,5,20,15,15,815.0,124.5,7.05,14.0,707.5,891.16,718.54
2016,5,20,15,30,800.0,122.0,7.0,14.0,665.0,863.81,699.5
2016,5,20,15,45,525.5,189.0,7.0,14.0,536.0,677.75,555.87
2016,5,20,16,0,251.0,256.0,7.0,14.0,407.0,485.62,399.21
2016,5,20,16,15,475.5,183.5,6.95,14.0,438.5,606.19,502.21
2016,5,20,16,30,700.0,111.0,6.9,14.0,470.0,699.94,581.08
2016,5,20,16,45,536.5,127.0,6.9,14.0,385.0,569.93,476.43
2016,5,20,17,0,373.0,143.0,6.9,14.0,300.0,442.08,371.11
2016,5,20,17,15,334.0,131.5,6.8,13.5,258.0,372.38,314.43
2016,5,20,17,30,295.0,120.0,6.7,13.0,216.0,322.44,272.49
2016,5,20,17,45,353.5,96.0,6.65,13.0,190.5,330.73,278.68
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,317.71,265.38
2016,5,20,18,15,323.0,59.5,6.5,13.0,121.5,240.11,196.32
2016,5,20,18,30,234.0,47.0,6.4,13.0,78.0,171.55,134.48
2016,5,20,18,45,117.0,31.0,6.3,13.0,46.5,88.82,57.19
2016,5,20,19,0,0.0,15.0,6.2,13.0,15.0,11.8,0.0
2016,5,20,19,15,0.0,7.5,6.1,13.0,7.5,5.9,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.5,3.8,13.0,14.5,11.06,0.0
2016,5,21,5,30,0.0,29.0,3.8,13.0,29.0,21.81,12.12
2016,5,21,5,45,19.5,48.5,3.8,13.0,52.5,35.75,25.63
2016,5,21,6,0,39.0,68.0,3.8,13.0,76.0,49.42,38.32
2016,5,21,6,15,53.5,89.5,3.8,13.0,103.5,64.08,51.76
2016,5,21,6,30,68.0,111.0,3.8,13.0,131.0,78.56,64.83
2016,5,21,6,45,80.5,132.0,3.8,13.5,160.0,92.54,77.08
2016,5,21,7,0,93.0,153.0,3.8,14.0,189.0,106.32,88.9
2016,5,21,7,15,63.5,167.5,3.85,14.0,193.5,115.59,96.75
2016,5,21,7,30,34.0,182.0,3.9,14.0,198.0,124.53,104.22
2016,5,21,7,45,53.5,210.5,3.95,14.0,239.5,141.75,118.77
2016,5,21,8,0,73.0,239.0,4.0,14.0,281.0,158.51,132.78
2016,5,21,8,15,40.0,219.5,4.05,14.0,243.0,148.6,123.85
2016,5,21,8,30,7.0,200.0,4.1,14.0,205.0,144.85,120.3
2016,5,21,8,45,3.5,156.5,4.2,14.5,159.0,117.05,91.64
2016,5,21,9,0,0.0,113.0,4.3,15.0,113.0,86.56,66.29
2016,5,21,9,15,89.0,245.5,4.3,15.0,316.5,181.82,139.78
2016,5,21,9,30,178.0,378.0,4.3,15.0,520.0,290.31,222.58
2016,5,21,9,45,499.5,263.0,4.35,15.0,682.5,323.61,239.82
2016,5,21,10,0,821.0,148.0,4.4,15.0,845.0,398.87,295.6
2016,5,21,10,15,828.0,149.5,4.4,15.0,872.0,452.65,343.22
2016,5,21,10,30,835.0,151.0,4.4,15.0,899.0,505.7,389.28
2016,5,21,10,45,844.5,149.5,4.4,15.0,920.0,553.39,430.15
2016,5,21,11,0,854.0,148.0,4.4,15.0,941.0,602.21,470.8
2016,5,21,11,15,857.0,148.5,4.4,15.0,953.5,647.13,507.48
2016,5,21,11,30,860.0,149.0,4.4,15.0,966.0,690.1,541.84
2016,5,21,11,45,651.5,273.5,4.45,15.0,894.0,694.47,543.2
2016,5,21,12,0,443.0,398.0,4.5,15.0,822.0,671.38,523.3
2016,5,21,12,15,407.0,412.0,4.55,15.0,801.0,679.31,529.53
2016,5,21,12,30,371.0,426.0,4.6,15.0,780.0,675.74,527.06
2016,5,21,12,45,385.5,413.5,4.65,15.0,778.0,695.27,542.74
2016,5,21,13,0,400.0,401.0,4.7,15.0,776.0,724.93,565.52
2016,5,21,13,15,458.5,374.0,4.7,15.0,796.5,769.25,599.9
2016,5,21,13,30,517.0,347.0,4.7,15.0,817.0,812.14,633.03
2016,5,21,13,45,375.0,383.0,4.7,15.0,719.0,711.61,557.21
2016,5,21,14,0,233.0,419.0,4.7,15.0,621.0,604.91,475.57
2016,5,21,14,15,233.0,402.5,4.65,15.0,598.5,594.56,469.05
2016,5,21,14,30,233.0,386.0,4.6,15.0,576.0,582.69,460.98
2016,5,21,14,45,168.0,367.0,4.6,15.0,501.0,507.14,402.85
2016,5,21,15,0,103.0,348.0,4.6,15.0,426.0,410.81,327.86
2016,5,21,15,15,311.0,284.0,4.55,15.0,499.5,575.38,462.05
2016,5,21,15,30,519.0,220.0,4.5,15.0,573.0,712.15,570.56
2016,5,21,15,45,418.5,232.0,4.5,15.0,504.0,628.3,505.7
2016,5,21,16,0,318.0,244.0,4.5,15.0,435.0,528.43,428.57
2016,5,21,16,15,338.0,217.0,4.45,15.0,405.0,509.31,415.85
2016,5,21,16,30,358.0,190.0,4.4,15.0,375.0,487.28,400.28
2016,5,21,16,45,506.0,140.5,4.4,15.0,371.5,552.13,455.01
2016,5,21,17,0,654.0,91.0,4.4,15.0,368.0,593.21,489.9
2016,5,21,17,15,613.0,85.0,4.35,14.5,317.0,531.92,441.74
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,471.99,393.56
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,403.58,336.18
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,338.82,280.07
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,261.89,212.91
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,190.3,149.1
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,115.35,76.93
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,29.08,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,5.51,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,42.0,16.5,2.7,13.0,20.5,12.58,0.0
2016,5,22,5,30,84.0,33.0,2.7,13.0,41.0,24.63,14.55
2016,5,22,5,45,132.0,52.0,2.75,13.0,73.0,38.18,27.79
2016,5,22,6,0,180.0,71.0,2.8,13.0,105.0,51.51,40.2
2016,5,22,6,15,213.0,90.0,2.75,13.0,142.5,64.47,52.11
2016,5,22,6,30,246.0,109.0,2.7,13.0,180.0,77.13,63.55
2016,5,22,6,45,281.0,123.0,2.7,13.5,219.5,86.53,71.74
2016,5,22,7,0,316.0,137.0,2.7,14.0,259.0,95.73,79.54
2016,5,22,7,15,234.0,169.0,2.65,14.0,266.5,112.85,94.29
2016,5,22,7,30,152.0,201.0,2.6,14.0,274.0,132.97,111.43
2016,5,22,7,45,444.5,156.5,2.6,14.0,403.0,104.24,86.12
2016,5,22,8,0,737.0,112.0,2.6,14.0,532.0,82.14,66.65
2016,5,22,8,15,460.5,203.0,2.6,14.0,473.0,127.88,106.01
2016,5,22,8,30,184.0,294.0,2.6,14.0,414.0,182.52,152.14
2016,5,22,8,45,497.0,209.0,2.6,14.5,563.5,144.11,104.18
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,170.76,102.28
2016,5,22,9,15,821.5,126.0,2.65,15.0,751.0,227.05,143.53
2016,5,22,9,30,833.0,128.0,2.7,15.0,789.0,284.05,191.45
2016,5,22,9,45,860.0,119.5,2.8,15.0,827.0,343.09,242.84
2016,5,22,10,0,887.0,111.0,2.9,15.0,865.0,398.81,292.26
2016,5,22,10,15,893.0,112.0,2.95,15.0,891.5,453.5,340.74
2016,5,22,10,30,899.0,113.0,3.0,15.0,918.0,507.15,387.26
2016,5,22,10,45,902.0,114.5,3.1,15.5,937.5,558.34,429.99
2016,5,22,11,0,905.0,116.0,3.2,16.0,957.0,607.79,470.09
2016,5,22,11,15,907.5,116.5,3.25,16.0,969.5,654.28,507.62
2016,5,22,11,30,910.0,117.0,3.3,16.0,982.0,698.62,542.66
