Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,45,909.5,118.0,3.4,16.0,986.5,738.92,574.21
2016,5,22,12,0,909.0,119.0,3.5,16.0,991.0,776.55,603.27
2016,5,22,12,15,908.0,119.0,3.6,16.0,988.5,810.2,628.22
2016,5,22,12,30,907.0,119.0,3.7,16.0,986.0,840.81,650.35
2016,5,22,12,45,902.5,120.0,3.8,16.0,975.0,866.14,668.78
2016,5,22,13,0,898.0,121.0,3.9,16.0,964.0,887.99,684.85
2016,5,22,13,15,894.0,120.5,4.05,16.0,947.0,905.38,698.15
2016,5,22,13,30,890.0,120.0,4.2,16.0,930.0,919.07,709.0
2016,5,22,13,45,652.5,238.0,4.35,16.0,823.5,851.06,660.64
2016,5,22,14,0,415.0,356.0,4.5,16.0,717.0,746.71,581.21
2016,5,22,14,15,638.5,235.0,4.6,15.5,768.0,851.95,667.12
2016,5,22,14,30,862.0,114.0,4.7,15.0,819.0,921.32,720.95
2016,5,22,14,45,850.5,113.0,4.85,15.0,782.0,908.91,713.93
2016,5,22,15,0,839.0,112.0,5.0,15.0,745.0,893.03,704.93
2016,5,22,15,15,825.5,109.5,5.1,15.0,703.0,881.67,698.92
2016,5,22,15,30,812.0,107.0,5.2,15.0,661.0,855.55,682.07
2016,5,22,15,45,791.5,105.5,5.3,15.0,614.5,821.53,659.29
2016,5,22,16,0,771.0,104.0,5.4,15.0,568.0,785.07,634.45
2016,5,22,16,15,748.0,100.5,5.45,14.5,519.5,742.25,605.36
2016,5,22,16,30,725.0,97.0,5.5,14.0,471.0,697.74,574.41
2016,5,22,16,45,511.5,127.0,5.55,14.0,377.5,540.56,450.02
2016,5,22,17,0,298.0,157.0,5.6,14.0,284.0,385.8,322.53
2016,5,22,17,15,442.5,116.5,5.6,14.0,276.5,443.44,372.34
2016,5,22,17,30,587.0,76.0,5.6,14.0,269.0,477.34,400.79
2016,5,22,17,45,534.5,68.0,5.6,14.0,220.5,409.86,343.24
2016,5,22,18,0,482.0,60.0,5.6,14.0,172.0,345.81,287.16
2016,5,22,18,15,401.0,50.5,5.5,13.5,127.5,270.53,220.8
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,202.84,159.66
2016,5,22,18,45,204.0,27.5,5.35,13.0,50.0,124.38,84.64
2016,5,22,19,0,88.0,14.0,5.3,13.0,17.0,50.64,0.0
2016,5,22,19,15,44.0,7.0,5.2,13.0,8.5,16.81,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,24.5,16.5,3.75,13.0,19.0,12.74,0.0
2016,5,23,5,30,49.0,33.0,3.7,13.0,38.0,24.75,14.75
2016,5,23,5,45,90.0,52.5,3.7,13.0,67.5,38.59,28.17
2016,5,23,6,0,131.0,72.0,3.7,13.0,97.0,52.3,40.91
2016,5,23,6,15,158.5,92.0,3.65,13.0,132.0,65.15,52.73
2016,5,23,6,30,186.0,112.0,3.6,13.0,167.0,78.21,64.52
2016,5,23,6,45,215.5,129.5,3.55,13.5,205.0,89.46,74.34
2016,5,23,7,0,245.0,147.0,3.5,14.0,243.0,100.41,83.68
2016,5,23,7,15,257.0,168.5,3.5,14.0,281.5,112.99,94.45
2016,5,23,7,30,269.0,190.0,3.5,14.0,320.0,125.07,104.64
2016,5,23,7,45,495.5,150.5,3.5,14.0,421.5,101.83,84.08
2016,5,23,8,0,722.0,111.0,3.5,14.0,523.0,81.13,65.79
2016,5,23,8,15,516.0,192.5,3.5,14.0,500.0,123.46,102.27
2016,5,23,8,30,310.0,274.0,3.5,14.0,477.0,166.96,139.12
2016,5,23,8,45,553.5,197.5,3.5,14.5,589.5,138.95,99.3
2016,5,23,9,0,797.0,121.0,3.5,15.0,702.0,166.51,99.61
2016,5,23,9,15,579.0,231.0,3.5,15.0,665.0,242.72,166.77
2016,5,23,9,30,361.0,341.0,3.5,15.0,628.0,304.28,225.77
2016,5,23,9,45,609.5,230.0,3.5,15.0,738.5,331.92,242.09
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,392.64,288.73
2016,5,23,10,15,521.5,281.0,3.45,15.0,729.0,413.44,315.55
2016,5,23,10,30,185.0,443.0,3.4,15.0,609.0,405.01,314.2
2016,5,23,10,45,244.0,441.5,3.35,15.0,666.0,450.29,349.5
2016,5,23,11,0,303.0,440.0,3.3,15.0,723.0,504.25,391.15
2016,5,23,11,15,594.0,282.5,3.25,15.0,845.0,591.61,460.39
2016,5,23,11,30,885.0,125.0,3.2,15.0,967.0,686.6,535.64
2016,5,23,11,45,886.5,124.5,3.15,15.0,972.5,726.24,565.85
2016,5,23,12,0,888.0,124.0,3.1,15.0,978.0,763.4,593.96
2016,5,23,12,15,888.0,124.5,3.1,15.0,976.0,797.55,619.04
2016,5,23,12,30,888.0,125.0,3.1,15.0,974.0,828.84,641.1
2016,5,23,12,45,869.5,135.5,3.1,15.5,959.5,849.9,654.7
2016,5,23,13,0,851.0,146.0,3.1,16.0,945.0,867.1,665.65
2016,5,23,13,15,847.0,144.5,3.2,16.0,928.5,883.24,677.85
2016,5,23,13,30,843.0,143.0,3.3,16.0,912.0,895.82,687.68
2016,5,23,13,45,843.5,138.0,3.4,16.0,889.5,905.75,695.81
2016,5,23,14,0,844.0,133.0,3.5,16.0,867.0,911.96,701.5
2016,5,23,14,15,836.0,131.5,3.65,16.0,837.0,909.87,701.84
2016,5,23,14,30,828.0,130.0,3.8,16.0,807.0,917.39,709.11
2016,5,23,14,45,820.5,126.0,3.95,16.0,771.5,905.69,702.87
2016,5,23,15,0,813.0,122.0,4.1,16.0,736.0,890.4,694.26
2016,5,23,15,15,799.5,119.5,4.25,15.5,695.0,867.89,681.71
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,842.27,667.3
2016,5,23,15,45,468.0,192.5,4.6,15.0,506.5,628.87,507.62
2016,5,23,16,0,150.0,268.0,4.8,15.0,359.0,392.59,318.38
2016,5,23,16,15,77.5,216.5,4.9,15.0,263.5,260.44,212.24
2016,5,23,16,30,5.0,165.0,5.0,15.0,168.0,139.05,111.12
2016,5,23,16,45,17.5,161.5,5.15,15.0,170.0,146.86,118.53
2016,5,23,17,0,30.0,158.0,5.3,15.0,172.0,166.56,135.66
2016,5,23,17,15,24.5,138.0,5.35,14.5,148.5,143.53,116.78
2016,5,23,17,30,19.0,118.0,5.4,14.0,125.0,111.32,89.83
2016,5,23,17,45,239.5,90.5,5.45,14.0,148.0,242.9,203.48
2016,5,23,18,0,460.0,63.0,5.5,14.0,171.0,336.82,279.99
2016,5,23,18,15,378.5,53.0,5.5,14.0,127.0,261.91,213.42
2016,5,23,18,30,297.0,43.0,5.5,14.0,83.0,191.83,150.52
2016,5,23,18,45,148.5,30.0,5.5,14.0,50.0,106.91,73.13
2016,5,23,19,0,0.0,17.0,5.5,14.0,17.0,13.87,0.0
2016,5,23,19,15,0.0,8.5,5.45,13.5,8.5,6.69,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,8.5,3.8,13.0,8.5,6.45,0.0
2016,5,24,5,30,0.0,17.0,3.8,13.0,17.0,12.93,5.07
2016,5,24,5,45,0.0,30.0,3.8,13.5,30.0,22.9,14.43
2016,5,24,6,0,0.0,43.0,3.8,14.0,43.0,32.9,23.6
2016,5,24,6,15,0.0,58.5,3.8,14.0,58.5,44.4,34.09
2016,5,24,6,30,0.0,74.0,3.8,14.0,74.0,55.73,44.3
2016,5,24,6,45,0.0,90.0,3.8,14.0,90.0,67.32,54.59
2016,5,24,7,0,0.0,106.0,3.8,14.0,106.0,78.82,64.66
2016,5,24,7,15,0.5,128.5,3.8,14.0,129.0,94.51,78.27
2016,5,24,7,30,1.0,151.0,3.8,14.0,152.0,109.98,91.53
2016,5,24,7,45,94.5,199.5,3.8,14.5,254.0,136.9,114.33
2016,5,24,8,0,188.0,248.0,3.8,15.0,356.0,159.46,133.03
2016,5,24,8,15,235.0,264.5,3.8,15.0,411.0,169.44,141.08
2016,5,24,8,30,282.0,281.0,3.8,15.0,466.0,169.6,140.78
2016,5,24,8,45,201.5,309.5,3.8,15.0,446.0,198.41,153.83
2016,5,24,9,0,121.0,338.0,3.8,15.0,426.0,223.61,172.36
2016,5,24,9,15,177.0,355.5,3.85,15.0,492.5,258.01,196.33
2016,5,24,9,30,233.0,373.0,3.9,15.0,559.0,299.39,227.03
2016,5,24,9,45,159.0,386.0,3.95,15.0,515.5,306.61,236.35
2016,5,24,10,0,85.0,399.0,4.0,15.0,472.0,310.53,242.13
2016,5,24,10,15,94.5,416.5,4.0,15.0,499.5,336.59,262.64
2016,5,24,10,30,104.0,434.0,4.0,15.0,527.0,363.96,284.08
2016,5,24,10,45,254.0,414.5,4.05,15.5,649.0,436.44,339.54
2016,5,24,11,0,404.0,395.0,4.1,16.0,771.0,528.46,409.94
2016,5,24,11,15,650.0,260.5,4.1,16.0,875.0,608.99,473.92
2016,5,24,11,30,896.0,126.0,4.1,16.0,979.0,693.13,541.23
2016,5,24,11,45,898.5,125.0,4.2,16.0,985.0,733.53,572.93
2016,5,24,12,0,901.0,124.0,4.3,16.0,991.0,771.48,602.65
2016,5,24,12,15,901.0,124.0,4.35,16.0,988.5,805.67,628.4
2016,5,24,12,30,901.0,124.0,4.4,16.0,986.0,836.95,651.08
2016,5,24,12,45,902.0,121.5,4.45,16.0,977.0,863.88,670.67
2016,5,24,13,0,903.0,119.0,4.5,16.0,968.0,887.46,687.94
2016,5,24,13,15,899.0,118.0,4.55,16.0,951.0,904.48,700.67
2016,5,24,13,30,895.0,117.0,4.6,16.0,934.0,917.77,710.9
2016,5,24,13,45,891.0,115.5,4.7,16.0,910.0,926.82,718.67
2016,5,24,14,0,887.0,114.0,4.8,16.0,886.0,932.06,723.9
2016,5,24,14,15,879.0,112.5,4.85,16.0,855.5,929.83,723.61
2016,5,24,14,30,871.0,111.0,4.9,16.0,825.0,923.81,720.8
2016,5,24,14,45,862.0,108.5,5.0,16.0,788.5,912.19,714.45
2016,5,24,15,0,853.0,106.0,5.1,16.0,752.0,896.97,705.58
2016,5,24,15,15,840.5,104.0,5.2,15.5,710.5,875.68,693.67
2016,5,24,15,30,828.0,102.0,5.3,15.0,669.0,861.59,687.0
2016,5,24,15,45,812.0,99.0,5.4,15.0,623.5,829.59,665.65
2016,5,24,16,0,796.0,96.0,5.5,15.0,578.0,794.92,642.16
2016,5,24,16,15,774.5,92.5,5.55,15.0,529.0,752.81,612.5
2016,5,24,16,30,753.0,89.0,5.6,15.0,480.0,708.89,581.04
2016,5,24,16,45,724.5,85.0,5.65,15.0,429.5,657.69,543.34
2016,5,24,17,0,696.0,81.0,5.7,15.0,379.0,608.69,505.9
2016,5,24,17,15,657.5,76.0,5.7,14.5,328.0,548.93,458.95
2016,5,24,17,30,619.0,71.0,5.7,14.0,277.0,490.25,411.32
2016,5,24,17,45,564.5,64.5,5.75,14.0,227.5,422.11,353.58
2016,5,24,18,0,510.0,58.0,5.8,14.0,178.0,357.49,297.04
2016,5,24,18,15,429.5,49.5,5.7,13.5,133.5,282.34,230.74
2016,5,24,18,30,349.0,41.0,5.6,13.0,89.0,214.6,169.47
2016,5,24,18,45,228.5,28.5,5.55,13.0,54.5,136.72,95.88
2016,5,24,19,0,108.0,16.0,5.5,13.0,20.0,59.83,0.0
2016,5,24,19,15,54.0,8.0,5.4,13.0,10.0,20.11,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,12.62,0.0
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,25.18,15.3
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,35.58,25.59
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,44.3,33.85
2016,5,25,6,15,490.0,63.0,3.2,13.0,186.5,50.35,39.56
2016,5,25,6,30,554.0,71.0,3.2,13.0,234.0,56.38,45.07
2016,5,25,6,45,277.0,83.5,3.2,13.5,165.0,59.44,47.68
2016,5,25,7,0,0.0,96.0,3.2,14.0,96.0,72.12,58.73
2016,5,25,7,15,7.5,132.5,3.3,14.0,136.0,97.25,80.66
2016,5,25,7,30,15.0,169.0,3.4,14.0,176.0,121.57,101.59
2016,5,25,7,45,7.5,149.0,3.5,14.5,152.5,109.77,90.8
2016,5,25,8,0,0.0,129.0,3.6,15.0,129.0,96.81,79.13
2016,5,25,8,15,0.0,148.5,3.7,15.0,148.5,110.49,90.7
2016,5,25,8,30,0.0,168.0,3.8,15.0,168.0,123.99,102.0
2016,5,25,8,45,7.0,204.5,3.95,15.0,210.0,149.1,117.55
2016,5,25,9,0,14.0,241.0,4.1,15.0,252.0,175.81,138.45
2016,5,25,9,15,11.5,234.0,4.2,15.0,243.5,173.62,136.41
2016,5,25,9,30,9.0,227.0,4.3,15.0,235.0,170.5,133.81
2016,5,25,9,45,15.5,269.5,4.4,15.0,283.0,203.75,160.13
2016,5,25,10,0,22.0,312.0,4.5,15.0,331.0,238.21,187.26
2016,5,25,10,15,23.0,323.5,4.55,15.0,344.0,250.11,196.57
2016,5,25,10,30,24.0,335.0,4.6,15.0,357.0,259.0,203.54
2016,5,25,10,45,56.0,391.0,4.7,15.5,443.5,320.36,251.19
2016,5,25,11,0,88.0,447.0,4.8,16.0,530.0,386.56,302.02
2016,5,25,11,15,56.5,405.0,4.85,16.0,459.0,346.13,270.77
2016,5,25,11,30,25.0,363.0,4.9,16.0,388.0,300.54,235.2
2016,5,25,11,45,76.5,422.0,4.95,16.0,496.5,387.88,303.9
2016,5,25,12,0,128.0,481.0,5.0,16.0,605.0,488.68,381.55
2016,5,25,12,15,183.0,477.5,5.1,16.0,653.5,540.51,422.06
2016,5,25,12,30,238.0,474.0,5.2,16.0,702.0,594.9,464.52
2016,5,25,12,45,149.0,452.5,5.35,16.0,594.5,516.34,404.16
2016,5,25,13,0,60.0,431.0,5.5,16.0,487.0,416.44,326.47
2016,5,25,13,15,102.5,441.5,5.65,16.0,536.0,468.49,368.41
2016,5,25,13,30,145.0,452.0,5.8,16.0,585.0,539.2,423.82
2016,5,25,13,45,131.0,437.0,6.0,16.0,554.5,519.78,409.4
2016,5,25,14,0,117.0,422.0,6.2,16.0,524.0,498.87,393.97
2016,5,25,14,15,130.5,408.0,6.35,16.0,518.5,502.87,398.43
2016,5,25,14,30,144.0,394.0,6.5,16.0,513.0,505.91,402.16
2016,5,25,14,45,86.0,342.5,6.65,16.0,413.0,385.3,307.74
2016,5,25,15,0,28.0,291.0,6.8,16.0,313.0,284.41,226.76
2016,5,25,15,15,76.5,302.0,6.9,15.5,356.0,341.02,274.88
2016,5,25,15,30,125.0,313.0,7.0,15.0,399.0,416.6,337.62
2016,5,25,15,45,264.5,269.0,7.15,15.0,435.0,510.87,417.47
2016,5,25,16,0,404.0,225.0,7.3,15.0,471.0,596.66,489.69
2016,5,25,16,15,335.0,218.0,7.35,15.0,410.0,505.07,417.0
2016,5,25,16,30,266.0,211.0,7.4,15.0,349.0,435.61,360.86
2016,5,25,16,45,189.0,193.0,7.5,15.0,286.0,335.36,278.75
2016,5,25,17,0,112.0,175.0,7.6,15.0,223.0,257.22,213.2
2016,5,25,17,15,103.5,153.5,7.6,14.5,193.5,226.36,188.11
2016,5,25,17,30,95.0,132.0,7.6,14.0,164.0,195.73,162.65
2016,5,25,17,45,293.0,97.5,7.6,14.0,171.5,281.09,236.41
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,352.36,294.14
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,276.31,226.16
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,207.81,164.02
2016,5,25,18,45,202.5,31.0,7.35,14.0,55.5,127.17,89.64
2016,5,25,19,0,78.0,18.0,7.3,14.0,21.0,47.95,0.0
2016,5,25,19,15,39.0,9.0,7.2,13.5,10.5,17.04,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,14.83,0.0
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,29.01,18.55
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,39.81,29.29
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,50.51,39.36
2016,5,26,6,15,165.5,61.5,4.65,13.0,94.5,45.69,35.38
2016,5,26,6,30,0.0,55.0,4.6,13.0,55.0,42.11,32.27
2016,5,26,6,45,0.0,67.0,4.6,13.5,67.0,51.39,40.49
2016,5,26,7,0,0.0,79.0,4.6,14.0,79.0,60.37,48.3
2016,5,26,7,15,0.0,102.0,4.6,14.0,102.0,76.85,62.73
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,93.03,76.73
2016,5,26,7,45,0.0,136.5,4.6,14.0,136.5,101.37,83.73
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,109.64,90.64
2016,5,26,8,15,3.0,171.0,4.6,14.0,173.0,125.48,104.04
2016,5,26,8,30,6.0,194.0,4.6,14.0,198.0,141.1,117.14
2016,5,26,8,45,8.5,212.5,4.65,14.5,218.5,154.29,122.06
2016,5,26,9,0,11.0,231.0,4.7,15.0,239.0,168.99,133.16
2016,5,26,9,15,14.0,253.0,4.7,15.0,264.0,186.6,146.88
2016,5,26,9,30,17.0,275.0,4.7,15.0,289.0,204.85,161.16
2016,5,26,9,45,87.0,345.0,4.75,15.5,419.5,266.54,207.43
2016,5,26,10,0,157.0,415.0,4.8,16.0,550.0,339.28,262.63
2016,5,26,10,15,159.0,429.5,4.8,16.0,569.5,365.96,284.08
2016,5,26,10,30,161.0,444.0,4.8,16.0,589.0,392.93,305.69
2016,5,26,10,45,326.5,407.0,4.8,16.0,708.5,467.06,363.19
2016,5,26,11,0,492.0,370.0,4.8,16.0,828.0,559.09,434.77
2016,5,26,11,15,367.0,420.5,4.8,16.0,765.0,550.19,428.44
2016,5,26,11,30,242.0,471.0,4.8,16.0,702.0,528.56,411.61
2016,5,26,11,45,253.0,463.0,4.85,16.5,706.0,552.52,429.84
2016,5,26,12,0,264.0,455.0,4.9,17.0,710.0,573.57,445.61
2016,5,26,12,15,241.0,466.5,5.0,17.0,699.0,583.61,453.24
2016,5,26,12,30,218.0,478.0,5.1,17.0,688.0,581.47,451.83
2016,5,26,12,45,269.0,460.0,5.25,17.0,716.0,633.35,492.43
2016,5,26,13,0,320.0,442.0,5.4,17.0,744.0,675.69,525.83
2016,5,26,13,15,237.5,447.5,5.6,17.0,670.0,622.33,485.29
2016,5,26,13,30,155.0,453.0,5.8,17.0,596.0,548.38,428.92
2016,5,26,13,45,248.0,423.0,6.05,17.0,643.5,629.26,493.77
2016,5,26,14,0,341.0,393.0,6.3,17.0,691.0,693.37,545.49
2016,5,26,14,15,576.5,270.0,6.5,16.5,752.5,821.25,649.7
2016,5,26,14,30,812.0,147.0,6.7,16.0,814.0,915.88,725.75
2016,5,26,14,45,534.0,247.0,6.9,16.0,678.0,760.13,607.78
2016,5,26,15,0,256.0,347.0,7.1,16.0,542.0,586.05,469.29
2016,5,26,15,15,225.5,330.5,7.2,16.0,495.0,522.45,421.14
2016,5,26,15,30,195.0,314.0,7.3,16.0,448.0,478.58,387.23
2016,5,26,15,45,245.5,283.0,7.45,16.0,440.0,508.5,413.48
2016,5,26,16,0,296.0,252.0,7.6,16.0,432.0,514.87,421.27
2016,5,26,16,15,313.5,226.0,7.65,15.5,402.5,495.59,408.5
2016,5,26,16,30,331.0,200.0,7.7,15.0,373.0,473.69,393.39
2016,5,26,16,45,475.0,154.0,7.8,15.0,374.0,539.77,450.5
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,583.14,488.47
2016,5,26,17,15,576.5,101.0,7.85,14.5,324.5,521.29,438.61
2016,5,26,17,30,534.0,94.0,7.8,14.0,274.0,460.87,388.78
2016,5,26,17,45,472.0,85.5,7.8,14.0,225.0,384.2,323.41
2016,5,26,18,0,410.0,77.0,7.8,14.0,176.0,319.21,266.24
2016,5,26,18,15,327.5,65.0,7.7,13.5,131.5,245.83,201.47
2016,5,26,18,30,245.0,53.0,7.6,13.0,87.0,180.62,143.03
2016,5,26,18,45,142.0,35.5,7.5,13.0,53.5,101.65,71.82
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,31.68,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,12.05,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,15.51,0.0
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,30.26,19.68
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,42.11,31.34
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,53.75,42.24
2016,5,27,6,15,157.0,87.0,3.85,13.0,118.5,62.09,50.02
2016,5,27,6,30,4.0,101.0,3.7,13.0,102.0,73.52,60.35
2016,5,27,6,45,11.5,120.5,3.55,13.5,124.5,87.27,72.4
2016,5,27,7,0,19.0,140.0,3.4,14.0,147.0,100.96,84.14
2016,5,27,7,15,31.0,164.5,3.2,14.0,178.5,113.56,94.9
2016,5,27,7,30,43.0,189.0,3.0,14.0,210.0,128.73,107.75
2016,5,27,7,45,64.5,217.5,2.9,14.5,252.5,145.88,121.92
2016,5,27,8,0,86.0,246.0,2.8,15.0,295.0,162.59,135.5
2016,5,27,8,15,82.5,266.5,2.6,15.0,317.0,174.29,144.91
2016,5,27,8,30,79.0,287.0,2.4,15.0,339.0,185.65,153.97
2016,5,27,8,45,101.5,313.0,2.25,15.5,385.0,204.29,159.67
2016,5,27,9,0,124.0,339.0,2.1,16.0,431.0,223.64,170.98
2016,5,27,9,15,210.5,350.0,1.95,16.0,514.5,259.87,194.53
2016,5,27,9,30,297.0,361.0,1.8,16.0,598.0,298.11,220.93
2016,5,27,9,45,365.5,350.0,1.7,16.5,653.5,337.34,249.96
2016,5,27,10,0,434.0,339.0,1.6,17.0,709.0,378.55,281.44
2016,5,27,10,15,332.5,388.5,1.6,17.0,678.0,405.08,305.61
2016,5,27,10,30,231.0,438.0,1.6,17.0,647.0,420.73,319.77
2016,5,27,10,45,340.0,408.5,1.65,17.5,722.5,474.18,359.75
2016,5,27,11,0,449.0,379.0,1.7,18.0,798.0,539.96,408.66
2016,5,27,11,15,674.5,255.0,1.9,18.0,894.0,616.1,467.86
2016,5,27,11,30,900.0,131.0,2.1,18.0,990.0,695.08,529.75
2016,5,27,11,45,901.0,131.0,2.3,18.0,995.5,735.34,560.98
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,773.09,590.25
2016,5,27,12,15,901.5,131.0,2.8,18.0,998.5,807.04,616.88
2016,5,27,12,30,901.0,131.0,3.1,18.0,996.0,838.06,640.18
2016,5,27,12,45,896.5,132.0,3.4,18.0,985.5,863.49,659.62
2016,5,27,13,0,892.0,133.0,3.7,18.0,975.0,885.48,676.75
2016,5,27,13,15,888.0,132.0,4.0,18.0,958.0,902.66,690.6
2016,5,27,13,30,884.0,131.0,4.3,18.0,941.0,916.15,701.98
2016,5,27,13,45,877.5,130.5,4.6,18.0,916.5,924.1,710.35
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,928.28,716.26
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,926.41,717.24
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,920.8,715.66
2016,5,27,14,45,844.0,125.0,5.55,18.0,793.5,908.34,709.5
2016,5,27,15,0,833.0,123.0,5.8,18.0,757.0,904.59,709.64
2016,5,27,15,15,819.5,120.5,5.8,17.5,715.5,882.08,696.14
2016,5,27,15,30,806.0,118.0,5.8,17.0,674.0,856.39,680.35
2016,5,27,15,45,790.5,114.0,5.8,17.0,628.5,824.41,658.51
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,789.77,634.55
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,747.58,604.29
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,707.53,575.41
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,655.8,537.2
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,603.53,496.92
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,543.57,450.27
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,484.72,403.03
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,415.49,345.0
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,349.9,288.37
2016,5,27,18,15,399.0,57.0,5.5,15.5,138.0,274.4,222.68
2016,5,27,18,30,318.0,47.0,5.4,15.0,93.0,204.0,160.29
2016,5,27,18,45,203.5,32.5,5.3,15.0,58.0,128.68,91.78
2016,5,27,19,0,89.0,18.0,5.2,15.0,23.0,56.98,0.0
2016,5,27,19,15,44.5,9.0,5.1,14.5,11.5,18.42,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,14.88,0.0
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,29.15,18.75
2016,5,28,5,45,260.5,52.5,2.5,14.0,97.0,39.24,28.74
2016,5,28,6,0,355.0,66.0,2.5,14.0,138.0,49.35,38.21
2016,5,28,6,15,421.0,76.5,2.45,14.0,185.0,57.14,45.45
2016,5,28,6,30,487.0,87.0,2.4,14.0,232.0,64.88,52.45
2016,5,28,6,45,539.5,93.5,2.35,14.5,282.5,71.77,58.41
2016,5,28,7,0,592.0,100.0,2.3,15.0,333.0,75.95,61.84
2016,5,28,7,15,627.0,105.5,2.25,15.5,383.5,79.09,64.27
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,82.16,66.59
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,83.75,67.6
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,85.31,68.58
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,86.88,69.71
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,95.88,77.19
2016,5,28,8,45,780.5,128.0,2.2,17.5,670.5,113.45,75.38
2016,5,28,9,0,798.0,130.0,2.2,18.0,714.0,167.98,100.11
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.0,223.68,139.4
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,280.23,185.72
2016,5,28,9,45,832.0,137.0,2.25,18.5,824.5,336.05,233.64
2016,5,28,10,0,841.0,139.0,2.3,19.0,857.0,391.82,281.73
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.0,446.32,328.73
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,498.11,372.65
2016,5,28,10,45,858.0,143.5,2.5,19.0,931.0,547.54,413.84
2016,5,28,11,0,862.0,145.0,2.6,19.0,951.0,595.44,452.84
2016,5,28,11,15,865.0,146.0,2.7,19.0,963.5,640.72,488.96
2016,5,28,11,30,868.0,147.0,2.8,19.0,976.0,684.05,522.87
2016,5,28,11,45,868.5,147.5,2.9,19.0,981.5,723.24,553.14
2016,5,28,12,0,869.0,148.0,3.0,19.0,987.0,760.03,581.18
2016,5,28,12,15,868.5,148.0,3.15,19.0,984.5,793.15,606.49
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,823.49,628.81
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.0,848.79,647.27
2016,5,28,13,0,862.0,148.0,3.6,19.0,962.0,870.82,663.54
2016,5,28,13,15,857.5,147.0,3.7,19.0,945.0,887.32,675.81
2016,5,28,13,30,853.0,146.0,3.8,19.0,928.0,900.22,685.72
2016,5,28,13,45,846.5,145.5,3.9,19.0,904.0,908.11,692.31
2016,5,28,14,0,840.0,145.0,4.0,19.0,880.0,926.83,706.57
2016,5,28,14,15,831.5,143.0,4.05,18.5,849.5,924.02,707.03
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,917.47,705.16
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,904.51,697.82
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,888.05,688.11
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,865.07,673.61
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,839.0,656.99
2016,5,28,15,45,755.5,126.5,4.45,18.0,619.0,806.54,635.64
2016,5,28,16,0,738.0,123.0,4.5,18.0,574.0,776.58,615.96
2016,5,28,16,15,714.5,118.5,4.5,17.5,525.5,733.52,587.17
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,688.91,556.74
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,637.18,518.51
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,585.05,478.94
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,524.54,432.03
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,465.32,384.77
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,396.62,327.72
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,327.02,268.5
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,254.63,205.97
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,189.95,148.94
2016,5,28,18,45,138.5,36.0,3.85,15.0,56.0,100.1,70.97
2016,5,28,19,0,0.0,22.0,3.7,15.0,22.0,18.97,0.0
2016,5,28,19,15,0.0,11.0,3.55,14.5,11.0,8.65,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,97.0,19.0,2.65,13.0,29.0,14.41,0.0
2016,5,29,5,30,194.0,38.0,2.7,13.0,58.0,28.57,18.4
2016,5,29,5,45,293.0,50.0,2.75,13.5,99.5,37.71,27.48
2016,5,29,6,0,392.0,62.0,2.8,14.0,141.0,46.93,36.08
2016,5,29,6,15,196.0,54.0,2.65,14.0,93.5,39.49,29.73
2016,5,29,6,30,0.0,46.0,2.5,14.0,46.0,35.16,25.95
2016,5,29,6,45,0.0,56.0,2.4,14.5,56.0,42.87,32.76
2016,5,29,7,0,0.0,66.0,2.3,15.0,66.0,50.61,39.48
2016,5,29,7,15,0.0,82.5,2.1,15.0,82.5,63.25,50.5
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,75.26,60.84
2016,5,29,7,45,0.0,124.0,1.75,15.0,124.0,92.97,76.01
2016,5,29,8,0,0.0,149.0,1.6,15.0,149.0,110.34,90.69
2016,5,29,8,15,4.5,178.0,1.55,15.0,181.0,130.1,107.25
2016,5,29,8,30,9.0,207.0,1.5,15.0,213.0,149.46,123.29
2016,5,29,8,45,18.5,244.0,1.5,15.5,257.5,174.41,137.0
2016,5,29,9,0,28.0,281.0,1.5,16.0,302.0,191.4,148.99
2016,5,29,9,15,37.5,310.0,1.55,16.0,339.5,216.06,167.53
2016,5,29,9,30,47.0,339.0,1.6,16.0,377.0,242.6,187.67
2016,5,29,9,45,53.5,360.5,1.7,16.5,405.5,265.62,204.96
2016,5,29,10,0,60.0,382.0,1.8,17.0,434.0,289.87,223.22
2016,5,29,10,15,85.0,409.5,1.9,17.0,485.5,326.68,251.15
2016,5,29,10,30,110.0,437.0,2.0,17.0,537.0,366.95,281.74
2016,5,29,10,45,104.5,445.5,2.1,17.0,542.0,381.95,293.46
2016,5,29,11,0,99.0,454.0,2.2,17.0,547.0,396.26,304.63
2016,5,29,11,15,113.0,465.5,2.3,17.0,573.0,425.45,326.94
2016,5,29,11,30,127.0,477.0,2.4,17.0,599.0,456.15,350.24
2016,5,29,11,45,133.5,481.0,2.5,17.0,609.5,477.15,366.24
2016,5,29,12,0,140.0,485.0,2.6,17.0,620.0,498.24,382.32
2016,5,29,12,15,168.5,484.0,2.65,17.0,646.0,532.05,408.06
2016,5,29,12,30,197.0,483.0,2.7,17.0,672.0,566.8,434.34
2016,5,29,12,45,198.0,477.5,2.8,17.0,666.0,575.64,441.37
2016,5,29,13,0,199.0,472.0,2.9,17.0,660.0,583.21,447.65
2016,5,29,13,15,258.5,449.5,2.95,17.0,689.0,639.96,490.83
2016,5,29,13,30,318.0,427.0,3.0,17.0,718.0,683.42,524.1
2016,5,29,13,45,378.5,387.5,3.15,17.0,725.5,711.26,546.97
2016,5,29,14,0,439.0,348.0,3.3,17.0,733.0,754.29,580.52
2016,5,29,14,15,488.0,317.0,3.5,17.0,731.0,777.17,599.79
2016,5,29,14,30,537.0,286.0,3.7,17.0,729.0,796.71,616.93
2016,5,29,14,45,419.0,312.5,3.9,17.0,649.0,715.42,557.33
2016,5,29,15,0,301.0,339.0,4.1,17.0,569.0,616.56,483.98
2016,5,29,15,15,206.5,327.0,4.25,17.0,481.0,500.23,396.37
2016,5,29,15,30,112.0,315.0,4.4,17.0,393.0,405.36,322.4
2016,5,29,15,45,123.0,293.5,4.6,17.0,374.0,393.57,315.1
2016,5,29,16,0,134.0,272.0,4.8,17.0,355.0,380.52,306.42
2016,5,29,16,15,117.0,247.5,4.9,16.5,315.5,340.38,275.77
2016,5,29,16,30,100.0,223.0,5.0,16.0,276.0,283.87,231.51
2016,5,29,16,45,74.0,196.0,5.1,16.0,233.0,236.01,192.68
2016,5,29,17,0,48.0,169.0,5.2,16.0,190.0,189.52,154.37
2016,5,29,17,15,40.5,148.5,5.25,15.5,165.0,164.08,133.73
2016,5,29,17,30,33.0,128.0,5.3,15.0,140.0,139.04,113.03
2016,5,29,17,45,229.5,103.0,5.4,15.0,161.0,249.36,207.75
2016,5,29,18,0,426.0,78.0,5.5,15.0,182.0,327.62,271.31
2016,5,29,18,15,344.5,66.0,5.5,14.5,137.5,254.03,206.99
2016,5,29,18,30,263.0,54.0,5.5,14.0,93.0,188.4,148.84
2016,5,29,18,45,161.0,37.0,5.55,14.0,58.0,118.13,85.59
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,44.72,1.72
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,15.37,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.5,19.5,2.05,13.0,30.0,14.8,0.0
2016,5,30,5,30,207.0,39.0,2.0,13.0,60.0,29.34,19.12
2016,5,30,5,45,307.5,50.5,1.95,13.5,102.5,38.16,27.9
2016,5,30,6,0,408.0,62.0,1.9,14.0,145.0,49.65,38.51
2016,5,30,6,15,204.0,60.0,1.8,14.0,101.5,43.65,33.46
2016,5,30,6,30,0.0,58.0,1.7,14.0,58.0,44.43,34.25
2016,5,30,6,45,0.0,70.5,1.65,14.0,70.5,53.96,42.73
2016,5,30,7,0,0.0,83.0,1.6,14.0,83.0,63.21,50.82
2016,5,30,7,15,0.0,108.0,1.55,14.0,108.0,80.98,66.31
2016,5,30,7,30,0.0,133.0,1.5,14.0,133.0,98.4,81.27
2016,5,30,7,45,0.0,145.0,1.45,14.5,145.0,107.05,88.29
2016,5,30,8,0,0.0,157.0,1.4,15.0,157.0,115.63,95.17
2016,5,30,8,15,2.0,172.5,1.4,15.0,174.5,126.48,104.12
2016,5,30,8,30,4.0,188.0,1.4,15.0,192.0,137.23,112.91
2016,5,30,8,45,22.5,244.0,1.45,15.5,261.0,174.57,137.08
2016,5,30,9,0,41.0,300.0,1.5,16.0,330.0,203.12,157.76
2016,5,30,9,15,57.0,330.5,1.55,16.0,374.5,230.77,178.16
2016,5,30,9,30,73.0,361.0,1.6,16.0,419.0,261.15,200.97
2016,5,30,9,45,73.0,377.0,1.65,16.5,438.0,280.99,216.02
2016,5,30,10,0,73.0,393.0,1.7,17.0,457.0,301.01,231.21
2016,5,30,10,15,121.5,419.0,1.7,17.0,528.0,342.51,262.2
2016,5,30,10,30,170.0,445.0,1.7,17.0,599.0,395.66,302.07
2016,5,30,10,45,248.5,439.5,1.75,17.5,670.0,446.1,339.45
2016,5,30,11,0,327.0,434.0,1.8,18.0,741.0,507.65,384.99
2016,5,30,11,15,303.0,448.5,1.8,18.0,735.5,527.99,400.27
2016,5,30,11,30,279.0,463.0,1.8,18.0,730.0,545.92,413.62
2016,5,30,11,45,234.0,474.5,1.8,18.0,699.5,540.99,410.0
2016,5,30,12,0,189.0,486.0,1.8,18.0,669.0,534.14,404.78
2016,5,30,12,15,202.5,483.0,1.85,18.0,679.0,556.58,421.85
2016,5,30,12,30,216.0,480.0,1.9,18.0,689.0,578.76,438.5
2016,5,30,12,45,225.0,473.5,1.95,18.0,689.0,593.81,450.0
2016,5,30,13,0,234.0,467.0,2.0,18.0,689.0,607.87,460.87
2016,5,30,13,15,247.5,455.0,2.05,18.0,686.0,634.5,480.67
2016,5,30,13,30,261.0,443.0,2.1,18.0,683.0,646.67,490.33
2016,5,30,13,45,260.0,430.5,2.2,18.0,664.5,643.87,489.5
2016,5,30,14,0,259.0,418.0,2.3,18.0,646.0,639.19,487.47
2016,5,30,14,15,285.5,395.5,2.4,18.0,638.5,648.23,496.09
2016,5,30,14,30,312.0,373.0,2.5,18.0,631.0,655.28,503.28
2016,5,30,14,45,301.5,357.5,2.6,18.0,598.0,633.43,488.79
2016,5,30,15,0,291.0,342.0,2.7,18.0,565.0,609.88,473.11
2016,5,30,15,15,274.0,325.0,2.75,18.0,525.5,577.53,450.51
2016,5,30,15,30,257.0,308.0,2.8,18.0,486.0,544.06,426.85
2016,5,30,15,45,188.0,290.0,2.9,18.0,415.5,445.07,352.41
2016,5,30,16,0,119.0,272.0,3.0,18.0,345.0,367.63,292.52
2016,5,30,16,15,121.5,249.0,3.0,17.5,318.5,345.21,276.86
2016,5,30,16,30,124.0,226.0,3.0,17.0,292.0,321.93,260.03
2016,5,30,16,45,73.5,192.5,3.05,17.0,230.5,231.57,187.38
2016,5,30,17,0,23.0,159.0,3.1,17.0,169.0,149.04,119.4
2016,5,30,17,15,18.0,139.5,3.05,16.5,147.0,128.53,102.93
2016,5,30,17,30,13.0,120.0,3.0,16.0,125.0,108.33,86.33
2016,5,30,17,45,252.0,94.0,2.95,16.0,157.0,251.55,208.17
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,355.9,291.19
2016,5,30,18,15,411.0,58.5,2.8,15.5,143.5,280.98,226.52
2016,5,30,18,30,331.0,49.0,2.7,15.0,98.0,210.95,165.36
2016,5,30,18,45,217.0,35.0,2.65,15.0,62.0,135.82,98.46
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,65.79,10.29
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,21.35,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,14.12,0.18
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,28.11,18.14
2016,5,31,5,45,342.5,48.0,1.3,13.5,105.5,38.81,28.49
2016,5,31,6,0,438.0,59.0,1.3,14.0,148.0,47.48,36.61
2016,5,31,6,15,219.0,67.5,1.25,14.0,112.0,48.89,38.14
2016,5,31,6,30,0.0,76.0,1.2,14.0,76.0,57.2,45.63
2016,5,31,6,45,0.0,92.0,1.2,14.5,92.0,68.77,55.75
2016,5,31,7,0,0.0,108.0,1.2,15.0,108.0,80.26,65.6
2016,5,31,7,15,1.0,130.5,1.2,15.0,131.0,95.94,79.06
2016,5,31,7,30,2.0,153.0,1.2,15.0,154.0,111.41,92.16
2016,5,31,7,45,7.0,174.0,1.2,15.5,178.0,125.85,104.01
2016,5,31,8,0,12.0,195.0,1.2,16.0,202.0,140.15,115.57
2016,5,31,8,15,15.0,214.0,1.2,16.0,224.0,153.02,126.03
2016,5,31,8,30,18.0,233.0,1.2,16.0,246.0,165.77,136.3
2016,5,31,8,45,30.5,267.5,1.3,16.5,290.0,177.32,138.44
2016,5,31,9,0,43.0,302.0,1.4,17.0,334.0,204.28,157.92
2016,5,31,9,15,53.0,328.5,1.45,17.0,369.5,228.82,176.04
2016,5,31,9,30,63.0,355.0,1.5,17.0,405.0,255.21,195.91
2016,5,31,9,45,70.5,376.0,1.6,17.5,434.5,279.44,214.05
2016,5,31,10,0,78.0,397.0,1.7,18.0,464.0,304.97,233.21
2016,5,31,10,15,68.5,402.0,1.75,18.0,462.5,314.65,241.02
2016,5,31,10,30,59.0,407.0,1.8,18.0,461.0,323.02,247.71
2016,5,31,10,45,83.5,432.5,1.85,18.5,510.5,361.63,276.38
2016,5,31,11,0,108.0,458.0,1.9,19.0,560.0,403.38,307.09
2016,5,31,11,15,159.5,468.0,1.95,19.0,620.0,454.29,345.2
2016,5,31,11,30,211.0,478.0,2.0,19.0,680.0,510.2,386.74
2016,5,31,11,45,236.0,476.0,2.05,19.0,703.5,542.85,411.02
2016,5,31,12,0,261.0,474.0,2.1,19.0,727.0,582.07,439.99
2016,5,31,12,15,335.0,442.0,2.15,19.0,765.5,631.45,477.16
2016,5,31,12,30,409.0,410.0,2.2,19.0,804.0,690.62,520.81
2016,5,31,12,45,419.0,401.5,2.3,19.5,802.0,712.42,536.05
2016,5,31,13,0,429.0,393.0,2.4,20.0,800.0,732.29,550.16
2016,5,31,13,15,404.5,396.5,2.5,20.0,774.5,730.14,549.23
2016,5,31,13,30,380.0,400.0,2.6,20.0,749.0,712.04,537.51
2016,5,31,13,45,431.5,368.0,2.75,20.0,754.5,754.49,570.03
2016,5,31,14,0,483.0,336.0,2.9,20.0,760.0,781.57,591.69
2016,5,31,14,15,437.5,340.5,3.0,20.0,715.0,750.77,570.4
2016,5,31,14,30,392.0,345.0,3.1,20.0,670.0,700.21,535.57
2016,5,31,14,45,358.5,339.5,3.25,20.0,626.5,666.74,512.81
2016,5,31,15,0,325.0,334.0,3.4,20.0,583.0,631.85,488.55
2016,5,31,15,15,280.5,323.0,3.5,19.5,530.0,580.69,452.51
2016,5,31,15,30,236.0,312.0,3.6,19.0,477.0,509.72,401.18
2016,5,31,15,45,206.0,293.0,3.7,19.0,429.5,463.11,366.72
2016,5,31,16,0,176.0,274.0,3.8,19.0,382.0,416.71,331.73
2016,5,31,16,15,117.5,245.0,3.8,19.0,315.0,337.37,269.64
2016,5,31,16,30,59.0,216.0,3.8,19.0,248.0,244.02,195.17
2016,5,31,16,45,35.0,183.5,3.85,19.0,202.0,193.23,154.43
2016,5,31,17,0,11.0,151.0,3.9,19.0,156.0,132.76,104.97
2016,5,31,17,15,6.5,133.0,3.85,18.5,136.0,114.44,90.28
2016,5,31,17,30,2.0,115.0,3.8,18.0,116.0,96.44,75.57
2016,5,31,17,45,258.5,90.0,3.8,17.5,155.0,250.39,206.53
2016,5,31,18,0,515.0,65.0,3.8,17.0,194.0,365.26,298.59
2016,5,31,18,15,435.5,56.0,3.7,16.5,147.5,290.08,233.64
2016,5,31,18,30,356.0,47.0,3.6,16.0,101.0,222.0,173.88
2016,5,31,18,45,238.0,34.0,3.55,16.0,64.5,141.93,103.09
2016,5,31,19,0,120.0,21.0,3.5,16.0,28.0,71.26,16.23
2016,5,31,19,15,60.0,10.5,3.35,15.5,14.0,23.51,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,117.0,19.5,1.85,14.0,32.0,14.84,0.83
2016,6,1,5,30,234.0,39.0,1.8,14.0,64.0,29.47,19.23
2016,6,1,5,45,331.5,50.0,1.75,14.5,106.5,37.98,27.65
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,48.99,37.78
2016,6,1,6,15,214.5,57.5,1.6,15.0,101.5,42.06,31.91
2016,6,1,6,30,0.0,54.0,1.5,15.0,54.0,41.33,31.36
2016,6,1,6,45,0.0,65.5,1.4,15.5,65.5,50.22,39.16
2016,6,1,7,0,0.0,77.0,1.3,16.0,77.0,58.99,46.7
2016,6,1,7,15,0.0,98.5,1.25,16.0,98.5,74.49,60.11
2016,6,1,7,30,0.0,120.0,1.2,16.0,120.0,89.73,73.12
2016,6,1,7,45,0.0,126.5,1.15,16.0,126.5,94.69,77.11
2016,6,1,8,0,0.0,133.0,1.1,16.0,133.0,99.59,81.05
2016,6,1,8,15,0.0,147.0,1.05,16.0,147.0,109.53,89.26
2016,6,1,8,30,0.0,161.0,1.0,16.0,161.0,119.38,97.31
