Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,45,3.0,181.5,1.0,16.5,184.0,133.79,104.08
2016,6,1,9,0,6.0,202.0,1.0,17.0,207.0,149.24,115.74
2016,6,1,9,15,9.5,228.0,1.0,17.0,236.0,169.05,130.94
2016,6,1,9,30,13.0,254.0,1.0,17.0,265.0,189.58,146.64
2016,6,1,9,45,22.0,296.5,1.0,17.5,315.0,223.6,172.25
2016,6,1,10,0,31.0,339.0,1.0,18.0,365.0,251.95,193.2
2016,6,1,10,15,54.5,381.5,1.05,18.0,430.0,295.48,225.81
2016,6,1,10,30,78.0,424.0,1.1,18.0,495.0,342.76,261.04
2016,6,1,10,45,62.0,416.5,1.15,18.5,474.0,339.38,258.19
2016,6,1,11,0,46.0,409.0,1.2,19.0,453.0,333.59,253.64
2016,6,1,11,15,52.5,423.5,1.25,19.0,474.0,355.45,270.13
2016,6,1,11,30,59.0,438.0,1.3,19.0,495.0,378.2,287.07
2016,6,1,11,45,90.5,460.0,1.4,19.0,547.5,424.83,321.99
2016,6,1,12,0,122.0,482.0,1.5,19.0,600.0,481.17,363.55
2016,6,1,12,15,124.5,478.5,1.6,19.0,599.0,492.38,371.97
2016,6,1,12,30,127.0,475.0,1.7,19.0,598.0,502.85,380.2
2016,6,1,12,45,125.0,470.5,1.85,19.0,591.0,507.96,384.67
2016,6,1,13,0,123.0,466.0,2.0,19.0,584.0,511.96,388.37
2016,6,1,13,15,123.0,458.0,2.1,18.5,573.5,513.5,390.97
2016,6,1,13,30,123.0,450.0,2.2,18.0,563.0,513.98,392.84
2016,6,1,13,45,130.0,439.5,2.3,18.0,557.0,517.4,396.4
2016,6,1,14,0,137.0,429.0,2.4,18.0,551.0,519.91,399.32
2016,6,1,14,15,136.5,414.5,2.45,18.0,532.0,510.87,393.5
2016,6,1,14,30,136.0,400.0,2.5,18.0,513.0,500.75,386.97
2016,6,1,14,45,138.0,380.5,2.6,18.0,491.0,486.97,377.98
2016,6,1,15,0,140.0,361.0,2.7,18.0,469.0,472.09,368.14
2016,6,1,15,15,90.5,321.5,2.7,18.0,390.0,370.7,291.16
2016,6,1,15,30,41.0,282.0,2.7,18.0,311.0,289.54,228.01
2016,6,1,15,45,31.5,253.5,2.75,18.0,275.0,254.73,201.34
2016,6,1,16,0,22.0,225.0,2.8,18.0,239.0,204.35,161.75
2016,6,1,16,15,17.0,203.0,2.8,17.5,213.5,181.26,143.93
2016,6,1,16,30,12.0,181.0,2.8,17.0,188.0,158.32,125.91
2016,6,1,16,45,219.5,161.5,2.8,17.0,259.0,337.2,276.03
2016,6,1,17,0,427.0,142.0,2.8,17.0,330.0,472.63,385.66
2016,6,1,17,15,379.5,135.0,2.85,16.5,287.0,416.43,341.18
2016,6,1,17,30,332.0,128.0,2.9,16.0,244.0,348.83,287.49
2016,6,1,17,45,303.5,110.0,2.95,16.0,202.5,299.0,246.34
2016,6,1,18,0,275.0,92.0,3.0,16.0,161.0,250.97,205.45
2016,6,1,18,15,226.0,74.5,3.0,15.5,122.5,195.91,158.04
2016,6,1,18,30,177.0,57.0,3.0,15.0,84.0,145.37,113.71
2016,6,1,18,45,108.0,39.0,3.0,15.0,54.0,91.55,66.0
2016,6,1,19,0,39.0,21.0,3.0,15.0,24.0,35.13,7.44
2016,6,1,19,15,19.5,10.5,2.9,14.5,12.0,13.22,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,126.0,19.0,1.4,13.0,32.5,14.5,1.04
2016,6,2,5,30,252.0,38.0,1.3,13.0,65.0,28.85,18.84
2016,6,2,5,45,348.5,49.0,1.2,13.5,108.0,39.64,29.25
2016,6,2,6,0,445.0,60.0,1.1,14.0,151.0,48.32,37.36
2016,6,2,6,15,222.5,62.5,1.0,14.0,108.0,45.53,35.17
2016,6,2,6,30,0.0,65.0,0.9,14.0,65.0,49.62,38.91
2016,6,2,6,45,0.0,78.5,0.85,14.5,78.5,59.58,47.63
2016,6,2,7,0,0.0,92.0,0.8,15.0,92.0,69.47,56.12
2016,6,2,7,15,0.0,116.0,0.8,15.0,116.0,86.39,70.72
2016,6,2,7,30,0.0,140.0,0.8,15.0,140.0,103.01,84.85
2016,6,2,7,45,0.0,149.0,0.8,15.5,149.0,109.7,90.09
2016,6,2,8,0,0.0,158.0,0.8,16.0,158.0,116.31,95.23
2016,6,2,8,15,3.0,177.5,0.8,16.0,179.5,129.77,106.31
2016,6,2,8,30,6.0,197.0,0.8,16.0,201.0,143.08,117.15
2016,6,2,8,45,8.0,212.5,0.85,16.5,218.5,154.14,120.16
2016,6,2,9,0,10.0,228.0,0.9,17.0,236.0,166.75,129.36
2016,6,2,9,15,11.5,242.0,0.9,17.0,251.5,178.67,138.3
2016,6,2,9,30,13.0,256.0,0.9,17.0,267.0,190.89,147.53
2016,6,2,9,45,17.0,281.5,0.9,17.5,296.0,211.96,163.28
2016,6,2,10,0,21.0,307.0,0.9,18.0,325.0,233.83,179.5
2016,6,2,10,15,44.5,361.5,0.95,18.0,401.5,278.16,212.77
2016,6,2,10,30,68.0,416.0,1.0,18.0,478.0,332.62,253.39
2016,6,2,10,45,96.0,439.5,1.05,18.0,529.0,372.14,282.65
2016,6,2,11,0,124.0,463.0,1.1,18.0,580.0,414.36,313.94
2016,6,2,11,15,223.0,456.5,1.15,18.0,669.5,483.19,365.03
2016,6,2,11,30,322.0,450.0,1.2,18.0,759.0,561.76,422.54
2016,6,2,11,45,329.5,446.0,1.3,18.5,763.5,586.55,440.14
2016,6,2,12,0,337.0,442.0,1.4,19.0,768.0,610.63,457.51
2016,6,2,12,15,392.5,413.5,1.45,19.0,792.0,650.42,487.25
2016,6,2,12,30,448.0,385.0,1.5,19.0,816.0,700.01,523.33
2016,6,2,12,45,443.5,387.5,1.6,19.0,811.5,719.38,537.53
2016,6,2,13,0,439.0,390.0,1.7,19.0,807.0,736.39,550.34
2016,6,2,13,15,479.5,371.0,1.8,19.0,819.0,771.85,576.89
2016,6,2,13,30,520.0,352.0,1.9,19.0,831.0,805.63,602.09
2016,6,2,13,45,433.0,373.0,2.05,19.0,765.0,758.42,569.57
2016,6,2,14,0,346.0,394.0,2.2,19.0,699.0,693.19,524.57
2016,6,2,14,15,264.0,396.5,2.3,19.0,624.5,627.63,478.06
2016,6,2,14,30,182.0,399.0,2.4,19.0,550.0,541.11,415.34
2016,6,2,14,45,241.5,370.0,2.55,19.0,561.5,589.45,453.98
2016,6,2,15,0,301.0,341.0,2.7,19.0,573.0,616.04,476.22
2016,6,2,15,15,258.0,328.5,2.85,19.0,519.5,565.17,439.45
2016,6,2,15,30,215.0,316.0,3.0,19.0,466.0,494.57,387.94
2016,6,2,15,45,198.5,295.0,3.15,19.0,426.5,457.92,361.62
2016,6,2,16,0,182.0,274.0,3.3,19.0,387.0,420.9,334.38
2016,6,2,16,15,131.0,248.5,3.35,18.5,326.5,351.25,280.88
2016,6,2,16,30,80.0,223.0,3.4,18.0,266.0,267.17,214.73
2016,6,2,16,45,57.5,195.0,3.5,18.0,224.0,221.63,178.44
2016,6,2,17,0,35.0,167.0,3.6,18.0,182.0,177.27,142.4
2016,6,2,17,15,29.5,147.0,3.65,17.5,159.0,154.2,124.0
2016,6,2,17,30,24.0,127.0,3.7,17.0,136.0,131.41,105.44
2016,6,2,17,45,18.0,107.0,3.75,17.0,113.0,100.29,79.38
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,79.31,61.51
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,59.21,44.29
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,39.42,27.24
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,24.68,14.16
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,10.66,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,5.51,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,14.16,1.1
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,28.24,18.17
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,38.51,28.08
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,46.84,35.9
2016,6,3,6,15,391.5,82.0,1.3,15.0,178.5,60.51,48.27
2016,6,3,6,30,323.0,106.0,1.2,15.0,204.0,75.21,61.35
2016,6,3,6,45,362.5,116.5,1.15,15.5,245.5,81.91,67.04
2016,6,3,7,0,402.0,127.0,1.1,16.0,287.0,88.44,72.44
2016,6,3,7,15,405.5,147.0,1.1,16.5,327.5,99.91,81.99
2016,6,3,7,30,409.0,167.0,1.1,17.0,368.0,110.76,90.85
2016,6,3,7,45,601.0,133.5,1.1,17.5,463.5,93.87,75.9
2016,6,3,8,0,793.0,100.0,1.1,18.0,559.0,82.14,65.51
2016,6,3,8,15,732.5,127.0,1.15,18.0,578.5,89.5,71.59
2016,6,3,8,30,672.0,154.0,1.2,18.0,598.0,101.93,81.92
2016,6,3,8,45,668.5,170.5,1.25,18.5,637.0,120.41,84.81
2016,6,3,9,0,665.0,187.0,1.3,19.0,676.0,175.61,111.38
2016,6,3,9,15,772.0,150.5,1.3,19.5,747.0,222.95,139.12
2016,6,3,9,30,879.0,114.0,1.3,20.0,818.0,278.97,179.71
2016,6,3,9,45,656.5,226.5,1.35,20.5,764.5,332.71,232.65
2016,6,3,10,0,434.0,339.0,1.4,21.0,711.0,372.79,271.9
2016,6,3,10,15,522.5,318.0,1.45,21.0,779.5,427.3,313.63
2016,6,3,10,30,611.0,297.0,1.5,21.0,848.0,486.09,358.8
2016,6,3,10,45,558.5,332.5,1.6,21.0,845.5,526.14,390.94
2016,6,3,11,0,506.0,368.0,1.7,21.0,843.0,557.21,415.55
2016,6,3,11,15,536.0,361.5,1.8,21.0,870.5,603.52,450.66
2016,6,3,11,30,566.0,355.0,1.9,21.0,898.0,650.86,485.96
2016,6,3,11,45,751.0,234.5,2.0,21.0,959.0,716.36,536.35
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,775.34,582.52
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,810.13,608.51
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,841.91,631.46
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.0,866.86,650.15
2016,6,3,13,0,918.0,121.0,3.0,21.0,992.0,888.19,666.47
2016,6,3,13,15,914.0,120.5,3.15,21.0,975.0,906.25,680.0
2016,6,3,13,30,910.0,120.0,3.3,21.0,958.0,920.58,691.11
2016,6,3,13,45,905.0,119.0,3.5,21.0,934.0,929.78,699.2
2016,6,3,14,0,900.0,118.0,3.7,21.0,910.0,935.15,704.8
2016,6,3,14,15,739.5,195.0,3.75,21.0,831.5,892.28,676.5
2016,6,3,14,30,579.0,272.0,3.8,21.0,753.0,817.19,622.41
2016,6,3,14,45,533.0,272.0,3.9,21.0,699.5,776.67,595.08
2016,6,3,15,0,487.0,272.0,4.0,21.0,646.0,734.01,565.56
2016,6,3,15,15,477.5,259.0,4.0,20.5,609.5,709.54,550.43
2016,6,3,15,30,468.0,246.0,4.0,20.0,573.0,682.86,533.4
2016,6,3,15,45,373.5,253.5,4.0,20.0,503.5,582.84,459.23
2016,6,3,16,0,279.0,261.0,4.0,20.0,434.0,505.92,400.63
2016,6,3,16,15,297.5,234.5,3.95,20.0,406.0,487.68,388.69
2016,6,3,16,30,316.0,208.0,3.9,20.0,378.0,466.82,374.28
2016,6,3,16,45,311.5,186.5,3.9,20.0,340.0,431.63,348.03
2016,6,3,17,0,307.0,165.0,3.9,20.0,302.0,395.43,320.52
2016,6,3,17,15,284.5,148.5,3.8,19.5,263.0,351.95,286.71
2016,6,3,17,30,262.0,132.0,3.7,19.0,224.0,309.39,252.81
2016,6,3,17,45,240.0,112.5,3.65,19.0,186.0,264.9,216.06
2016,6,3,18,0,218.0,93.0,3.6,19.0,148.0,221.68,179.48
2016,6,3,18,15,292.5,70.0,3.5,18.5,126.5,232.7,186.32
2016,6,3,18,30,367.0,47.0,3.4,18.0,105.0,226.56,176.58
2016,6,3,18,45,254.5,34.5,3.35,17.5,68.0,147.9,107.98
2016,6,3,19,0,142.0,22.0,3.3,17.0,31.0,80.01,30.32
2016,6,3,19,15,71.0,11.0,3.25,17.0,15.5,26.71,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,3.5,0.45,16.0,3.5,2.64,0.0
2016,6,4,5,30,0.0,7.0,0.3,16.0,7.0,5.3,0.0
2016,6,4,5,45,0.0,11.5,0.2,16.0,11.5,8.72,2.02
2016,6,4,6,0,0.0,16.0,0.1,16.0,16.0,12.15,5.19
2016,6,4,6,15,0.0,21.5,0.15,16.0,21.5,16.35,9.03
2016,6,4,6,30,0.0,27.0,0.2,16.0,27.0,20.56,12.82
2016,6,4,6,45,0.0,32.5,0.3,16.5,32.5,24.79,16.53
2016,6,4,7,0,0.0,38.0,0.4,17.0,38.0,29.02,20.18
2016,6,4,7,15,0.0,59.5,0.4,17.0,59.5,45.6,34.7
2016,6,4,7,30,0.0,81.0,0.4,17.0,81.0,62.26,49.07
2016,6,4,7,45,90.5,166.5,0.4,17.0,219.0,113.65,92.94
2016,6,4,8,0,181.0,252.0,0.4,17.0,357.0,161.37,132.46
2016,6,4,8,15,95.5,232.5,0.4,17.0,288.5,149.91,122.29
2016,6,4,8,30,10.0,213.0,0.4,17.0,220.0,153.29,124.8
2016,6,4,8,45,16.5,241.5,0.45,17.5,253.5,172.56,133.78
2016,6,4,9,0,23.0,270.0,0.5,18.0,287.0,194.66,149.73
2016,6,4,9,15,39.0,309.0,0.55,18.0,339.5,214.93,164.16
2016,6,4,9,30,55.0,348.0,0.6,18.0,392.0,248.61,189.09
2016,6,4,9,45,39.5,333.0,0.7,18.0,365.5,243.72,185.97
2016,6,4,10,0,24.0,318.0,0.8,18.0,339.0,242.25,185.53
2016,6,4,10,15,50.0,370.0,0.8,18.0,415.0,285.54,217.87
2016,6,4,10,30,76.0,422.0,0.8,18.0,491.0,339.7,257.91
2016,6,4,10,45,118.5,445.0,0.8,18.5,554.5,384.33,290.02
2016,6,4,11,0,161.0,468.0,0.8,19.0,618.0,437.28,327.96
2016,6,4,11,15,122.0,464.5,0.75,19.0,579.5,427.32,320.35
2016,6,4,11,30,83.0,461.0,0.7,19.0,541.0,410.15,307.68
2016,6,4,11,45,99.5,471.0,0.7,19.5,567.0,438.5,327.97
2016,6,4,12,0,116.0,481.0,0.7,20.0,593.0,474.59,353.13
2016,6,4,12,15,234.0,461.0,0.75,20.0,687.0,559.75,415.43
2016,6,4,12,30,352.0,441.0,0.8,20.0,781.0,659.95,486.28
2016,6,4,12,45,223.0,451.0,0.85,20.5,666.0,570.08,421.55
2016,6,4,13,0,94.0,461.0,0.9,21.0,551.0,468.03,348.01
2016,6,4,13,15,112.0,458.0,0.95,21.0,563.0,502.64,374.33
2016,6,4,13,30,130.0,455.0,1.0,21.0,575.0,523.28,389.74
2016,6,4,13,45,145.5,444.0,1.05,21.0,575.0,534.0,398.37
2016,6,4,14,0,161.0,433.0,1.1,21.0,575.0,543.92,406.6
2016,6,4,14,15,121.0,408.5,1.1,20.5,513.5,489.81,368.62
2016,6,4,14,30,81.0,384.0,1.1,20.0,452.0,414.77,315.2
2016,6,4,14,45,52.0,334.5,1.15,20.0,377.5,343.6,263.26
2016,6,4,15,0,23.0,285.0,1.2,20.0,303.0,254.32,196.0
2016,6,4,15,15,25.5,275.5,1.2,20.0,294.5,249.28,193.07
2016,6,4,15,30,28.0,266.0,1.2,20.0,286.0,261.72,203.2
2016,6,4,15,45,41.5,261.5,1.25,20.0,289.0,270.69,211.12
2016,6,4,16,0,55.0,257.0,1.3,20.0,292.0,279.25,218.76
2016,6,4,16,15,31.0,215.5,1.3,19.5,235.0,218.92,172.06
2016,6,4,16,30,7.0,174.0,1.3,19.0,178.0,147.73,115.67
2016,6,4,16,45,4.5,158.5,1.35,19.0,161.0,133.02,104.28
2016,6,4,17,0,2.0,143.0,1.4,19.0,144.0,118.48,92.74
2016,6,4,17,15,1.0,125.0,1.4,18.5,125.5,102.77,80.29
2016,6,4,17,30,0.0,107.0,1.4,18.0,107.0,87.1,67.63
2016,6,4,17,45,0.0,89.0,1.4,17.5,89.0,72.03,55.26
2016,6,4,18,0,0.0,71.0,1.4,17.0,71.0,56.9,42.57
2016,6,4,18,15,0.0,54.5,1.35,16.5,54.5,43.09,30.79
2016,6,4,18,30,0.0,38.0,1.3,16.0,38.0,29.17,18.78
2016,6,4,18,45,0.0,24.5,1.3,16.0,24.5,18.69,9.47
2016,6,4,19,0,0.0,11.0,1.3,16.0,11.0,8.35,0.0
2016,6,4,19,15,0.0,5.5,1.2,15.5,5.5,4.33,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,14.04,1.48
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,28.57,18.6
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,36.57,26.47
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,44.58,33.93
2016,6,5,6,15,237.5,59.5,1.0,15.0,108.5,43.66,33.36
2016,6,5,6,30,0.0,64.0,1.0,15.0,64.0,48.93,38.13
2016,6,5,6,45,0.0,77.0,1.0,15.0,77.0,58.55,46.62
2016,6,5,7,0,0.0,90.0,1.0,15.0,90.0,68.11,54.92
2016,6,5,7,15,0.0,98.0,1.0,15.0,98.0,74.16,60.04
2016,6,5,7,30,0.0,106.0,1.0,15.0,106.0,80.17,65.06
2016,6,5,7,45,0.0,133.0,1.0,15.5,133.0,99.1,81.07
2016,6,5,8,0,0.0,160.0,1.0,16.0,160.0,117.63,96.44
2016,6,5,8,15,3.5,181.0,1.1,16.0,183.5,132.05,108.34
2016,6,5,8,30,7.0,202.0,1.2,16.0,207.0,146.3,120.02
2016,6,5,8,45,22.5,249.0,1.35,16.5,265.5,177.34,138.76
2016,6,5,9,0,38.0,296.0,1.5,17.0,324.0,199.88,154.74
2016,6,5,9,15,53.5,328.0,1.6,17.0,370.0,227.81,175.36
2016,6,5,9,30,69.0,360.0,1.7,17.0,416.0,258.44,198.31
2016,6,5,9,45,63.0,370.0,1.85,17.5,422.5,272.64,209.27
2016,6,5,10,0,57.0,380.0,2.0,18.0,429.0,286.06,219.62
2016,6,5,10,15,57.0,392.5,2.1,18.0,443.0,302.75,232.61
2016,6,5,10,30,57.0,405.0,2.2,18.0,457.0,319.57,245.63
2016,6,5,10,45,101.0,436.0,2.35,18.0,530.0,371.31,284.9
2016,6,5,11,0,145.0,467.0,2.5,18.0,603.0,427.32,327.23
2016,6,5,11,15,143.5,474.0,2.6,18.0,610.0,446.44,341.81
2016,6,5,11,30,142.0,481.0,2.7,18.0,617.0,465.21,356.18
2016,6,5,11,45,190.0,480.5,2.8,18.0,664.0,511.75,391.67
2016,6,5,12,0,238.0,480.0,2.9,18.0,711.0,561.3,429.13
2016,6,5,12,15,247.5,470.0,2.95,18.0,710.0,583.7,445.96
2016,6,5,12,30,257.0,460.0,3.0,18.0,709.0,600.0,458.56
2016,6,5,12,45,235.0,466.5,3.05,18.5,692.0,592.42,452.36
2016,6,5,13,0,213.0,473.0,3.1,19.0,675.0,591.76,451.1
2016,6,5,13,15,298.5,436.0,3.15,19.0,714.0,657.53,501.25
2016,6,5,13,30,384.0,399.0,3.2,19.0,753.0,710.86,541.94
2016,6,5,13,45,407.0,377.0,3.25,19.0,743.5,736.35,561.09
2016,6,5,14,0,430.0,355.0,3.3,19.0,734.0,746.66,570.0
2016,6,5,14,15,358.5,369.0,3.35,19.0,678.0,685.26,525.82
2016,6,5,14,30,287.0,383.0,3.4,19.0,622.0,638.49,491.57
2016,6,5,14,45,237.5,373.0,3.5,19.0,565.0,587.23,454.47
2016,6,5,15,0,188.0,363.0,3.6,19.0,508.0,515.5,401.76
2016,6,5,15,15,129.0,334.5,3.65,18.5,431.5,436.11,342.44
2016,6,5,15,30,70.0,306.0,3.7,18.0,355.0,338.0,267.13
2016,6,5,15,45,45.0,264.5,3.75,18.0,295.5,276.5,219.28
2016,6,5,16,0,20.0,223.0,3.8,18.0,236.0,200.43,158.75
2016,6,5,16,15,10.5,191.5,3.75,18.0,198.5,165.11,130.55
2016,6,5,16,30,1.0,160.0,3.7,18.0,161.0,130.32,102.35
2016,6,5,16,45,0.5,130.5,3.65,18.0,131.0,104.66,81.62
2016,6,5,17,0,0.0,101.0,3.6,18.0,101.0,79.25,60.82
2016,6,5,17,15,0.0,88.5,3.55,17.5,88.5,69.08,52.65
2016,6,5,17,30,0.0,76.0,3.5,17.0,76.0,58.93,44.34
2016,6,5,17,45,0.0,63.0,3.45,17.0,63.0,48.35,35.45
2016,6,5,18,0,0.0,50.0,3.4,17.0,50.0,38.26,26.85
2016,6,5,18,15,0.0,38.5,3.4,16.5,38.5,29.41,19.24
2016,6,5,18,30,0.0,27.0,3.4,16.0,27.0,20.58,11.58
2016,6,5,18,45,0.0,17.5,3.4,16.0,17.5,13.31,5.12
2016,6,5,19,0,0.0,8.0,3.4,16.0,8.0,6.06,0.0
2016,6,5,19,15,0.0,4.0,3.4,15.5,4.0,3.15,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,13.63,1.39
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,27.73,17.86
2016,6,6,5,45,384.5,43.5,2.75,14.5,109.5,35.36,25.37
2016,6,6,6,0,476.0,53.0,2.8,15.0,152.0,43.0,32.5
2016,6,6,6,15,535.5,60.0,2.8,15.0,200.0,48.42,37.55
2016,6,6,6,30,595.0,67.0,2.8,15.0,248.0,53.83,42.44
2016,6,6,6,45,328.0,111.0,2.8,15.5,214.0,77.86,63.55
2016,6,6,7,0,61.0,155.0,2.8,16.0,180.0,107.38,89.05
2016,6,6,7,15,38.5,163.5,2.75,16.0,180.0,113.31,93.88
2016,6,6,7,30,16.0,172.0,2.7,16.0,180.0,123.63,102.46
2016,6,6,7,45,25.0,197.5,2.65,16.5,211.5,140.74,116.54
2016,6,6,8,0,34.0,223.0,2.6,17.0,243.0,149.57,123.38
2016,6,6,8,15,72.0,259.5,2.55,17.0,306.5,170.66,140.74
2016,6,6,8,30,110.0,296.0,2.5,17.0,370.0,190.99,157.26
2016,6,6,8,45,92.5,311.5,2.5,17.0,376.0,201.37,157.23
2016,6,6,9,0,75.0,327.0,2.5,17.0,382.0,219.85,169.58
2016,6,6,9,15,97.5,353.5,2.5,17.0,429.0,248.68,190.29
2016,6,6,9,30,120.0,380.0,2.5,17.0,476.0,272.23,207.51
2016,6,6,9,45,325.0,344.0,2.5,17.5,620.0,315.89,234.47
2016,6,6,10,0,530.0,308.0,2.5,18.0,764.0,384.19,283.21
2016,6,6,10,15,471.0,341.0,2.5,18.0,755.5,418.74,313.79
2016,6,6,10,30,412.0,374.0,2.5,18.0,747.0,446.93,338.29
2016,6,6,10,45,659.5,243.0,2.5,18.0,855.0,510.01,387.12
2016,6,6,11,0,907.0,112.0,2.5,18.0,963.0,586.89,447.47
2016,6,6,11,15,674.0,255.0,2.45,18.0,892.5,604.01,460.5
2016,6,6,11,30,441.0,398.0,2.4,18.0,822.0,598.28,455.0
2016,6,6,11,45,361.5,434.0,2.35,18.0,783.0,596.22,453.33
2016,6,6,12,0,282.0,470.0,2.3,18.0,744.0,589.69,447.76
2016,6,6,12,15,218.0,478.0,2.25,18.0,690.0,560.18,425.86
2016,6,6,12,30,154.0,486.0,2.2,18.0,636.0,530.77,403.65
2016,6,6,12,45,146.0,480.5,2.15,18.0,621.0,531.19,404.17
2016,6,6,13,0,138.0,475.0,2.1,18.0,606.0,530.05,403.36
2016,6,6,13,15,111.0,457.5,2.1,18.0,562.0,500.53,381.74
2016,6,6,13,30,84.0,440.0,2.1,18.0,518.0,452.23,346.37
2016,6,6,13,45,130.0,437.0,2.15,18.0,553.5,512.95,392.98
2016,6,6,14,0,176.0,434.0,2.2,18.0,589.0,557.48,426.95
2016,6,6,14,15,149.5,416.5,2.25,18.0,545.5,522.43,401.36
2016,6,6,14,30,123.0,399.0,2.3,18.0,502.0,485.98,374.95
2016,6,6,14,45,130.0,381.5,2.4,18.0,486.0,478.77,371.09
2016,6,6,15,0,137.0,364.0,2.5,18.0,470.0,470.48,366.26
2016,6,6,15,15,140.0,343.5,2.6,18.0,446.5,454.57,355.62
2016,6,6,15,30,143.0,323.0,2.7,18.0,423.0,437.59,344.13
2016,6,6,15,45,103.0,292.5,2.8,18.0,362.5,354.09,280.43
2016,6,6,16,0,63.0,262.0,2.9,18.0,302.0,290.6,230.94
2016,6,6,16,15,66.5,242.5,2.95,17.5,281.5,274.83,219.96
2016,6,6,16,30,70.0,223.0,3.0,17.0,261.0,258.51,208.22
2016,6,6,16,45,39.0,186.5,3.1,17.0,207.5,198.18,159.42
2016,6,6,17,0,8.0,150.0,3.2,17.0,154.0,129.08,102.52
2016,6,6,17,15,4.0,132.5,3.25,16.5,134.5,111.67,88.54
2016,6,6,17,30,0.0,115.0,3.3,16.0,115.0,94.55,74.5
2016,6,6,17,45,0.0,96.0,3.4,16.0,96.0,78.58,61.15
2016,6,6,18,0,0.0,77.0,3.5,16.0,77.0,62.52,47.51
2016,6,6,18,15,0.0,59.0,3.55,15.5,59.0,47.3,34.47
2016,6,6,18,30,0.0,41.0,3.6,15.0,41.0,31.92,21.17
2016,6,6,18,45,0.0,27.0,3.65,15.0,27.0,20.62,11.13
2016,6,6,19,0,0.0,13.0,3.7,15.0,13.0,9.88,0.03
2016,6,6,19,15,0.0,6.5,3.7,15.0,6.5,5.11,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.0,2.45,15.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,8.0,2.4,15.0,9.0,6.29,0.0
2016,6,7,5,15,146.0,22.0,2.3,15.0,37.0,16.75,3.11
2016,6,7,5,30,260.0,36.0,2.2,15.0,65.0,27.48,17.58
2016,6,7,5,45,351.0,46.5,2.15,15.0,106.5,37.56,27.25
2016,6,7,6,0,442.0,57.0,2.1,15.0,148.0,45.86,35.03
2016,6,7,6,15,502.5,64.5,2.05,15.0,195.5,51.49,40.29
2016,6,7,6,30,563.0,72.0,2.0,15.0,243.0,57.11,45.36
2016,6,7,6,45,281.5,91.0,2.0,15.5,176.5,64.28,51.56
2016,6,7,7,0,0.0,110.0,2.0,16.0,110.0,81.63,66.56
2016,6,7,7,15,0.0,127.5,2.0,16.0,127.5,94.01,77.11
2016,6,7,7,30,0.0,145.0,2.0,16.0,145.0,106.28,87.46
2016,6,7,7,45,10.0,176.5,2.05,16.5,182.0,127.53,105.19
2016,6,7,8,0,20.0,208.0,2.1,17.0,219.0,148.34,122.27
2016,6,7,8,15,13.0,202.0,2.1,17.0,209.5,145.61,119.54
2016,6,7,8,30,6.0,196.0,2.1,17.0,200.0,142.46,116.55
2016,6,7,8,45,7.0,206.0,2.15,17.5,211.5,149.82,116.74
2016,6,7,9,0,8.0,216.0,2.2,18.0,223.0,158.56,122.97
2016,6,7,9,15,17.5,260.5,2.25,18.0,275.0,191.56,148.36
2016,6,7,9,30,27.0,305.0,2.3,18.0,327.0,216.6,167.29
2016,6,7,9,45,91.5,361.0,2.35,18.0,439.0,274.84,210.2
2016,6,7,10,0,156.0,417.0,2.4,18.0,551.0,335.08,254.93
2016,6,7,10,15,148.5,431.0,2.45,18.0,562.0,357.39,272.75
2016,6,7,10,30,141.0,445.0,2.5,18.0,573.0,378.96,289.86
2016,6,7,10,45,181.5,454.0,2.6,18.5,622.5,420.48,321.0
2016,6,7,11,0,222.0,463.0,2.7,19.0,672.0,465.9,354.88
2016,6,7,11,15,223.0,470.0,2.7,19.0,682.0,490.01,373.19
2016,6,7,11,30,224.0,477.0,2.7,19.0,692.0,513.78,391.14
2016,6,7,11,45,241.5,476.5,2.7,19.0,709.5,542.75,412.94
2016,6,7,12,0,259.0,476.0,2.7,19.0,727.0,577.12,438.41
2016,6,7,12,15,350.5,439.0,2.7,19.0,778.5,635.31,482.38
2016,6,7,12,30,442.0,402.0,2.7,19.0,830.0,704.14,533.23
2016,6,7,12,45,434.5,398.5,2.75,19.0,816.0,716.53,542.3
2016,6,7,13,0,427.0,395.0,2.8,19.0,802.0,726.22,549.84
2016,6,7,13,15,283.5,426.0,2.85,18.5,694.5,634.61,483.59
2016,6,7,13,30,140.0,457.0,2.9,18.0,587.0,532.61,408.1
2016,6,7,13,45,101.5,429.0,2.95,18.0,522.0,462.55,356.8
2016,6,7,14,0,63.0,401.0,3.0,18.0,457.0,406.59,314.73
2016,6,7,14,15,99.0,401.0,3.1,18.0,485.5,442.92,344.07
2016,6,7,14,30,135.0,401.0,3.2,18.0,514.0,498.43,387.06
2016,6,7,14,45,94.5,367.0,3.3,18.0,444.5,412.8,322.44
2016,6,7,15,0,54.0,333.0,3.4,18.0,375.0,345.8,271.09
2016,6,7,15,15,164.0,321.0,3.5,18.0,438.5,452.91,357.53
2016,6,7,15,30,274.0,309.0,3.6,18.0,502.0,556.17,438.69
2016,6,7,15,45,212.0,293.5,3.75,18.0,437.0,466.14,370.21
2016,6,7,16,0,150.0,278.0,3.9,18.0,372.0,397.0,316.84
2016,6,7,16,15,93.5,243.0,4.0,17.5,300.0,296.78,238.53
2016,6,7,16,30,37.0,208.0,4.1,17.0,228.0,217.18,174.42
2016,6,7,16,45,70.0,196.0,4.2,17.0,229.5,230.9,187.24
2016,6,7,17,0,103.0,184.0,4.3,17.0,231.0,256.82,209.53
2016,6,7,17,15,92.5,163.0,4.35,16.5,201.5,212.41,173.81
2016,6,7,17,30,82.0,142.0,4.4,16.0,172.0,183.0,149.84
2016,6,7,17,45,265.0,110.0,4.45,16.0,183.5,275.62,228.35
2016,6,7,18,0,448.0,78.0,4.5,16.0,195.0,337.5,277.81
2016,6,7,18,15,373.0,67.0,4.5,15.5,150.0,267.18,217.03
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,203.93,161.45
2016,6,7,18,45,201.5,41.0,4.5,15.0,69.0,135.91,101.43
2016,6,7,19,0,105.0,26.0,4.5,15.0,33.0,67.7,33.03
2016,6,7,19,15,52.5,13.0,4.45,15.0,16.5,23.63,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,1.5,4.3,14.0,1.5,0.0,0.0
2016,6,8,5,0,0.0,3.0,4.3,14.0,3.0,2.36,0.0
2016,6,8,5,15,0.0,11.0,4.2,14.0,11.0,8.35,0.0
2016,6,8,5,30,0.0,19.0,4.1,14.0,19.0,14.46,6.62
2016,6,8,5,45,0.0,30.5,4.1,14.5,30.5,23.27,14.79
2016,6,8,6,0,0.0,42.0,4.1,15.0,42.0,32.11,22.86
2016,6,8,6,15,0.0,55.5,4.1,15.0,55.5,42.44,32.24
2016,6,8,6,30,0.0,69.0,4.1,15.0,69.0,52.43,41.2
2016,6,8,6,45,0.0,82.5,4.15,15.0,82.5,62.36,49.97
2016,6,8,7,0,0.0,96.0,4.2,15.0,96.0,72.23,58.57
2016,6,8,7,15,18.5,142.0,4.3,15.0,151.0,103.7,85.98
2016,6,8,7,30,37.0,188.0,4.4,15.0,206.0,128.23,106.99
2016,6,8,7,45,337.0,161.5,4.5,15.0,355.5,104.43,85.99
2016,6,8,8,0,637.0,135.0,4.6,15.0,505.0,93.67,76.41
2016,6,8,8,15,491.0,202.0,4.7,15.0,501.0,127.72,105.55
2016,6,8,8,30,345.0,269.0,4.8,15.0,497.0,165.23,137.26
2016,6,8,8,45,466.5,244.0,4.9,15.5,574.0,150.81,114.9
2016,6,8,9,0,588.0,219.0,5.0,16.0,651.0,182.94,122.91
2016,6,8,9,15,729.0,162.5,5.05,16.0,727.5,212.23,135.63
2016,6,8,9,30,870.0,106.0,5.1,16.0,804.0,267.0,175.23
2016,6,8,9,45,861.5,117.0,5.2,16.0,832.5,324.17,226.44
2016,6,8,10,0,853.0,128.0,5.3,16.0,861.0,379.25,276.67
2016,6,8,10,15,518.5,286.5,5.35,16.0,736.5,401.53,306.0
2016,6,8,10,30,184.0,445.0,5.4,16.0,612.0,397.73,309.31
2016,6,8,10,45,526.5,291.0,5.45,16.0,782.0,477.65,371.57
2016,6,8,11,0,869.0,137.0,5.5,16.0,952.0,580.95,454.23
2016,6,8,11,15,872.0,137.5,5.55,16.0,965.0,625.89,491.67
2016,6,8,11,30,875.0,138.0,5.6,16.0,978.0,668.89,526.99
2016,6,8,11,45,875.0,139.0,5.7,16.0,983.5,708.14,558.95
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,744.99,588.58
2016,6,8,12,15,679.5,268.5,5.85,16.0,927.0,752.55,591.12
2016,6,8,12,30,484.0,397.0,5.9,16.0,865.0,732.42,572.63
2016,6,8,12,45,657.0,281.0,6.0,16.5,910.0,799.64,626.83
2016,6,8,13,0,830.0,165.0,6.1,17.0,955.0,859.73,674.52
2016,6,8,13,15,584.0,294.0,6.1,17.0,845.5,790.91,619.53
2016,6,8,13,30,338.0,423.0,6.1,17.0,736.0,690.32,539.66
2016,6,8,13,45,579.0,289.0,6.15,17.0,808.0,811.29,637.03
2016,6,8,14,0,820.0,155.0,6.2,17.0,880.0,907.03,711.73
2016,6,8,14,15,812.0,153.0,6.15,17.0,851.0,905.24,710.63
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,899.8,707.46
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,890.1,701.32
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,876.84,692.72
2016,6,8,15,15,679.0,176.0,5.95,16.5,682.0,811.56,646.98
2016,6,8,15,30,565.0,211.0,5.9,16.0,609.0,729.87,586.03
2016,6,8,15,45,482.5,223.0,5.85,16.0,547.5,662.57,534.55
2016,6,8,16,0,400.0,235.0,5.8,16.0,486.0,596.03,482.81
2016,6,8,16,15,492.5,186.5,5.8,16.0,470.5,611.6,498.76
2016,6,8,16,30,585.0,138.0,5.8,16.0,455.0,627.44,514.22
2016,6,8,16,45,506.5,141.5,5.8,16.0,396.5,544.47,448.94
2016,6,8,17,0,428.0,145.0,5.8,16.0,338.0,474.77,393.02
2016,6,8,17,15,393.0,134.5,5.7,16.0,295.5,423.41,351.54
2016,6,8,17,30,358.0,124.0,5.6,16.0,253.0,373.58,310.42
2016,6,8,17,45,333.5,107.0,5.6,16.0,212.0,324.92,269.63
2016,6,8,18,0,309.0,90.0,5.6,16.0,171.0,277.55,228.84
2016,6,8,18,15,262.5,74.0,5.55,15.5,132.5,222.38,180.91
2016,6,8,18,30,216.0,58.0,5.5,15.0,94.0,171.45,135.78
2016,6,8,18,45,148.0,41.5,5.45,15.0,62.5,107.84,79.92
2016,6,8,19,0,80.0,25.0,5.4,15.0,31.0,58.5,29.13
2016,6,8,19,15,40.0,12.5,5.3,15.0,15.5,20.06,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,5.0,5.45,14.0,5.0,0.0,0.0
2016,6,9,5,0,0.0,10.0,5.5,14.0,10.0,7.87,0.0
2016,6,9,5,15,120.5,24.5,5.45,14.0,38.0,18.5,4.23
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,29.52,19.37
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,38.33,27.94
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,49.62,38.32
2016,6,9,6,15,208.5,60.0,5.35,15.0,103.5,43.67,33.32
2016,6,9,6,30,0.0,58.0,5.3,15.0,58.0,44.43,34.06
2016,6,9,6,45,0.0,70.0,5.25,15.0,70.0,53.64,42.23
2016,6,9,7,0,0.0,82.0,5.2,15.0,82.0,62.54,50.01
2016,6,9,7,15,1.5,119.0,5.15,15.0,119.5,88.44,72.64
2016,6,9,7,30,3.0,156.0,5.1,15.0,157.0,113.38,94.16
2016,6,9,7,45,30.0,197.0,5.05,15.0,214.0,134.28,111.91
2016,6,9,8,0,57.0,238.0,5.0,15.0,271.0,157.97,131.88
2016,6,9,8,15,111.5,268.5,4.95,15.0,340.0,168.2,140.18
2016,6,9,8,30,166.0,299.0,4.9,15.0,409.0,184.41,153.51
2016,6,9,8,45,216.0,314.5,4.9,15.5,467.5,196.2,162.74
2016,6,9,9,0,266.0,330.0,4.9,16.0,526.0,219.28,163.75
2016,6,9,9,15,281.0,346.0,4.9,16.0,562.5,254.26,188.51
2016,6,9,9,30,296.0,362.0,4.9,16.0,599.0,291.19,217.32
2016,6,9,9,45,582.0,242.0,4.95,16.5,733.0,316.2,228.68
2016,6,9,10,0,868.0,122.0,5.0,17.0,867.0,379.56,275.09
2016,6,9,10,15,874.5,123.5,5.05,17.0,894.0,433.11,323.09
2016,6,9,10,30,881.0,125.0,5.1,17.0,921.0,485.76,369.54
2016,6,9,10,45,889.0,123.5,5.15,17.0,942.0,536.05,413.13
2016,6,9,11,0,897.0,122.0,5.2,17.0,963.0,585.1,454.71
2016,6,9,11,15,899.5,122.5,5.25,17.0,976.0,630.84,492.79
2016,6,9,11,30,902.0,123.0,5.3,17.0,989.0,674.52,528.45
2016,6,9,11,45,904.5,122.0,5.35,17.0,995.5,714.91,560.95
2016,6,9,12,0,907.0,121.0,5.4,17.0,1002.0,752.93,591.11
2016,6,9,12,15,906.5,121.0,5.55,17.0,1000.0,786.93,618.25
2016,6,9,12,30,906.0,121.0,5.7,17.0,998.0,818.07,641.83
2016,6,9,12,45,906.0,119.5,5.9,17.0,989.5,845.33,662.7
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,869.32,681.28
2016,6,9,13,15,902.5,117.5,6.25,17.0,964.5,887.72,695.68
2016,6,9,13,30,899.0,117.0,6.4,17.0,948.0,902.48,707.57
2016,6,9,13,45,893.5,116.5,6.55,17.0,925.0,911.76,715.62
2016,6,9,14,0,888.0,116.0,6.7,17.0,902.0,917.27,721.07
2016,6,9,14,15,881.0,114.5,6.75,17.0,872.5,916.72,721.79
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,912.43,719.93
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,901.81,713.54
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,887.67,704.68
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,867.32,692.41
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,854.04,685.44
2016,6,9,15,45,813.0,104.0,6.95,16.0,645.5,824.16,664.85
2016,6,9,16,0,797.0,102.0,7.0,16.0,601.0,791.61,642.16
2016,6,9,16,15,701.0,117.0,7.0,16.0,530.5,714.88,584.96
2016,6,9,16,30,605.0,132.0,7.0,16.0,460.0,636.53,524.18
2016,6,9,16,45,602.0,118.0,7.0,16.0,417.5,599.28,496.1
2016,6,9,17,0,599.0,104.0,7.0,16.0,375.0,559.84,465.52
2016,6,9,17,15,448.0,115.0,7.0,15.5,304.0,438.86,367.02
2016,6,9,17,30,297.0,126.0,7.0,15.0,233.0,323.29,270.69
2016,6,9,17,45,264.5,111.0,7.0,15.0,195.0,276.25,230.66
2016,6,9,18,0,232.0,96.0,7.0,15.0,157.0,231.58,191.75
2016,6,9,18,15,200.0,77.5,6.95,14.5,122.0,185.67,151.45
2016,6,9,18,30,168.0,59.0,6.9,14.0,87.0,142.42,112.82
2016,6,9,18,45,114.0,42.0,6.85,14.0,58.0,95.79,71.11
2016,6,9,19,0,60.0,25.0,6.8,14.0,29.0,52.28,26.65
2016,6,9,19,15,30.0,12.5,6.7,14.0,14.5,17.52,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.5,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,61.0,9.0,4.6,14.0,10.0,7.08,0.0
2016,6,10,5,15,191.0,21.5,4.75,14.0,40.0,17.51,3.74
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,27.85,17.97
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.5,35.1,25.13
2016,6,10,6,0,494.0,52.0,5.2,15.0,155.0,42.37,31.93
2016,6,10,6,15,551.5,58.5,5.3,15.0,202.5,47.45,36.68
2016,6,10,6,30,609.0,65.0,5.4,15.0,250.0,52.54,41.28
2016,6,10,6,45,648.0,70.0,5.5,15.5,299.5,56.28,44.48
2016,6,10,7,0,687.0,75.0,5.6,16.0,349.0,59.98,47.55
2016,6,10,7,15,716.0,79.0,5.65,16.0,399.0,67.9,54.35
2016,6,10,7,30,745.0,83.0,5.7,16.0,449.0,70.81,56.71
2016,6,10,7,45,766.5,86.5,5.8,16.0,497.5,73.14,58.55
2016,6,10,8,0,788.0,90.0,5.9,16.0,546.0,75.37,60.29
2016,6,10,8,15,636.0,156.0,5.95,16.0,544.0,104.52,85.28
2016,6,10,8,30,484.0,222.0,6.0,16.0,542.0,136.29,112.26
2016,6,10,8,45,429.0,261.5,6.05,16.5,559.5,157.33,129.58
2016,6,10,9,0,374.0,301.0,6.1,17.0,577.0,214.72,156.07
2016,6,10,9,15,621.5,202.0,6.15,17.0,688.5,217.2,143.97
2016,6,10,9,30,869.0,103.0,6.2,17.0,800.0,262.99,171.61
2016,6,10,9,45,881.0,102.0,6.3,17.5,834.0,318.17,220.15
2016,6,10,10,0,893.0,101.0,6.4,18.0,868.0,373.43,269.69
2016,6,10,10,15,641.0,243.0,6.5,18.0,802.5,416.77,314.37
2016,6,10,10,30,389.0,385.0,6.6,18.0,737.0,444.55,342.27
2016,6,10,10,45,652.0,245.0,6.7,18.0,850.0,503.85,389.91
2016,6,10,11,0,915.0,105.0,6.8,18.0,963.0,582.01,454.09
2016,6,10,11,15,918.0,105.5,6.9,18.0,977.0,628.66,493.41
2016,6,10,11,30,921.0,106.0,7.0,18.0,991.0,673.24,530.37
2016,6,10,11,45,922.5,106.5,7.1,18.0,997.5,714.58,564.18
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,753.43,595.56
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,788.53,623.3
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,820.74,647.38
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,844.41,665.31
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,864.26,680.53
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,883.48,696.38
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,899.14,709.73
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,909.38,718.07
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,915.88,723.8
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,915.95,724.93
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,912.28,723.46
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,902.72,717.93
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,889.62,709.86
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,880.55,706.1
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,856.74,691.23
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,826.16,669.87
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,792.93,646.37
2016,6,10,16,15,770.5,104.5,8.1,16.0,556.0,752.89,617.27
2016,6,10,16,30,750.0,101.0,8.1,16.0,508.0,710.92,586.39
2016,6,10,16,45,748.0,85.0,8.1,16.0,457.5,667.45,553.96
2016,6,10,17,0,746.0,69.0,8.1,16.0,407.0,620.77,518.2
2016,6,10,17,15,568.0,91.0,8.0,15.5,330.5,500.92,420.0
2016,6,10,17,30,390.0,113.0,7.9,15.0,254.0,381.69,320.39
2016,6,10,17,45,341.5,103.0,7.8,15.0,212.0,325.22,272.24
2016,6,10,18,0,293.0,93.0,7.7,15.0,170.0,272.3,226.1
2016,6,10,18,15,250.0,76.0,7.5,14.5,132.0,207.6,169.89
2016,6,10,18,30,207.0,59.0,7.3,14.0,94.0,158.86,126.32
2016,6,10,18,45,140.5,42.5,7.15,14.0,63.0,106.1,79.26
2016,6,10,19,0,74.0,26.0,7.0,14.0,32.0,58.15,31.01
2016,6,10,19,15,37.0,13.0,6.85,14.0,16.0,19.72,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,6.29,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,19.14,4.63
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,32.11,21.57
2016,6,11,5,45,286.0,55.5,4.25,14.0,105.5,41.52,30.81
2016,6,11,6,0,381.0,68.0,4.2,14.0,147.0,50.96,39.67
2016,6,11,6,15,445.5,77.5,4.1,14.0,194.5,58.08,46.3
2016,6,11,6,30,510.0,87.0,4.0,14.0,242.0,67.72,54.97
2016,6,11,6,45,562.5,93.0,3.9,14.5,293.0,71.6,58.26
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,75.5,61.45
2016,6,11,7,15,649.5,104.5,3.65,15.5,395.0,78.71,63.94
2016,6,11,7,30,684.0,110.0,3.5,16.0,446.0,81.84,66.33
2016,6,11,7,45,714.0,112.5,3.4,16.5,496.5,82.87,66.85
2016,6,11,8,0,744.0,115.0,3.3,17.0,547.0,83.91,67.38
2016,6,11,8,15,763.5,118.5,3.1,17.0,593.5,92.46,74.51
2016,6,11,8,30,783.0,122.0,2.9,17.0,640.0,93.78,75.4
2016,6,11,8,45,801.0,123.5,2.75,17.5,684.0,99.49,79.89
2016,6,11,9,0,819.0,125.0,2.6,18.0,728.0,154.21,91.02
2016,6,11,9,15,830.5,127.5,2.5,18.0,766.5,210.28,128.18
