Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,267.1,173.65
2016,6,11,9,45,853.0,130.5,2.35,18.5,838.5,327.08,224.37
2016,6,11,10,0,864.0,131.0,2.3,19.0,872.0,381.83,271.59
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.0,435.05,317.95
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,487.33,362.62
2016,6,11,10,45,880.0,135.0,2.45,19.5,946.0,537.16,403.58
2016,6,11,11,0,884.0,136.0,2.5,20.0,966.0,585.44,442.09
2016,6,11,11,15,887.0,136.5,2.65,20.0,979.0,631.07,478.82
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,674.73,513.32
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.0,714.28,544.18
2016,6,11,12,0,889.0,139.0,3.1,20.0,1002.0,751.36,572.76
2016,6,11,12,15,888.0,139.0,3.25,20.0,1000.5,784.75,598.33
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,815.35,621.11
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,843.46,641.7
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,868.41,660.16
2016,6,11,13,15,890.0,130.0,3.8,19.5,967.0,886.1,673.93
2016,6,11,13,30,886.0,129.0,3.8,19.0,950.0,900.14,685.35
2016,6,11,13,45,876.0,130.5,3.85,19.0,925.0,907.39,691.17
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,910.88,694.57
2016,6,11,14,15,716.5,206.0,3.85,19.0,827.5,876.25,670.86
2016,6,11,14,30,567.0,280.0,3.8,19.0,755.0,809.07,620.87
2016,6,11,14,45,539.5,273.0,3.8,19.0,709.0,779.1,600.78
2016,6,11,15,0,512.0,266.0,3.8,19.0,663.0,746.68,578.51
2016,6,11,15,15,485.5,259.5,3.75,18.5,620.0,713.55,556.41
2016,6,11,15,30,459.0,253.0,3.7,18.0,577.0,678.7,532.75
2016,6,11,15,45,605.5,187.0,3.7,18.0,585.5,738.47,581.48
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,774.15,610.34
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,737.77,586.08
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,695.29,557.42
2016,6,11,16,45,677.5,108.5,3.55,17.0,448.5,644.62,520.12
2016,6,11,17,0,647.0,104.0,3.5,17.0,399.0,593.49,481.61
2016,6,11,17,15,610.0,98.0,3.55,16.5,349.0,536.36,438.54
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,480.09,394.7
2016,6,11,17,45,521.0,84.5,3.65,16.0,250.0,414.93,341.47
2016,6,11,18,0,469.0,77.0,3.7,16.0,201.0,352.85,289.16
2016,6,11,18,15,399.0,66.5,3.6,16.0,156.0,279.08,225.93
2016,6,11,18,30,329.0,56.0,3.5,16.0,111.0,217.08,171.31
2016,6,11,18,45,231.5,41.5,3.45,16.0,74.0,147.37,110.33
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,85.91,48.59
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,27.84,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,0.0,8.0,3.6,14.0,8.0,6.29,0.0
2016,6,12,5,15,87.0,26.0,3.55,14.0,35.5,19.46,4.78
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,32.6,21.99
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.5,42.76,31.84
2016,6,12,6,0,357.0,71.0,3.4,15.0,146.0,52.79,41.13
2016,6,12,6,15,178.5,84.0,3.35,15.0,121.5,60.49,48.25
2016,6,12,6,30,0.0,97.0,3.3,15.0,97.0,71.1,57.74
2016,6,12,6,45,4.0,116.0,3.25,15.5,117.5,84.51,69.39
2016,6,12,7,0,8.0,135.0,3.2,16.0,138.0,97.83,80.73
2016,6,12,7,15,49.0,169.0,3.15,16.0,193.0,116.55,96.74
2016,6,12,7,30,90.0,203.0,3.1,16.0,248.0,137.31,114.28
2016,6,12,7,45,135.0,227.5,3.05,16.0,302.0,147.32,122.42
2016,6,12,8,0,180.0,252.0,3.0,16.0,356.0,161.34,133.92
2016,6,12,8,15,141.5,273.0,2.85,16.0,359.5,171.13,141.73
2016,6,12,8,30,103.0,294.0,2.7,16.0,363.0,189.82,156.95
2016,6,12,8,45,115.5,317.5,2.6,16.5,399.0,192.99,158.8
2016,6,12,9,0,128.0,341.0,2.5,17.0,435.0,220.56,168.4
2016,6,12,9,15,143.0,361.5,2.45,17.0,472.0,249.06,188.59
2016,6,12,9,30,158.0,382.0,2.4,17.0,509.0,279.73,211.62
2016,6,12,9,45,146.0,398.5,2.35,17.5,519.5,302.88,230.0
2016,6,12,10,0,134.0,415.0,2.3,18.0,530.0,324.82,247.34
2016,6,12,10,15,185.5,426.5,2.35,18.0,591.0,367.2,279.31
2016,6,12,10,30,237.0,438.0,2.4,18.0,652.0,415.09,315.71
2016,6,12,10,45,304.0,425.5,2.5,18.0,707.0,456.43,347.58
2016,6,12,11,0,371.0,413.0,2.6,18.0,762.0,508.09,387.33
2016,6,12,11,15,321.5,439.0,2.7,18.0,744.5,523.26,399.49
2016,6,12,11,30,272.0,465.0,2.8,18.0,727.0,534.09,408.01
2016,6,12,11,45,387.5,428.5,2.9,18.5,804.0,605.67,461.84
2016,6,12,12,0,503.0,392.0,3.0,19.0,881.0,688.14,522.49
2016,6,12,12,15,706.0,257.5,3.0,19.0,942.5,760.31,578.31
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,819.31,624.25
2016,6,12,12,45,904.0,124.5,3.05,19.0,993.5,845.2,642.25
2016,6,12,13,0,899.0,126.0,3.1,19.0,983.0,867.7,658.19
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.0,886.27,672.46
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,901.23,684.39
2016,6,12,13,45,730.0,216.5,3.1,18.0,882.0,879.02,668.99
2016,6,12,14,0,568.0,308.0,3.1,18.0,813.0,824.2,627.73
2016,6,12,14,15,717.0,214.0,3.1,18.0,829.0,883.8,674.71
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,910.4,693.97
2016,6,12,14,45,855.0,118.5,3.1,18.0,809.0,899.15,687.1
2016,6,12,15,0,844.0,117.0,3.1,18.0,773.0,884.4,678.22
2016,6,12,15,15,831.5,115.0,3.05,18.0,732.5,875.58,673.25
2016,6,12,15,30,819.0,113.0,3.0,18.0,692.0,852.08,658.03
2016,6,12,15,45,586.5,181.0,3.0,18.0,582.0,716.41,561.1
2016,6,12,16,0,354.0,249.0,3.0,18.0,472.0,552.97,437.76
2016,6,12,16,15,548.0,175.5,2.95,17.5,489.0,644.0,512.78
2016,6,12,16,30,742.0,102.0,2.9,17.0,506.0,705.71,562.86
2016,6,12,16,45,712.5,98.5,2.85,17.0,456.0,659.23,528.97
2016,6,12,17,0,683.0,95.0,2.8,17.0,406.0,608.85,491.44
2016,6,12,17,15,646.5,89.5,2.75,17.0,355.5,551.37,447.52
2016,6,12,17,30,610.0,84.0,2.7,17.0,305.0,494.67,402.98
2016,6,12,17,45,557.5,77.5,2.65,17.0,255.5,428.86,349.83
2016,6,12,18,0,505.0,71.0,2.6,17.0,206.0,366.15,297.56
2016,6,12,18,15,435.0,61.5,2.55,16.5,160.5,295.69,238.07
2016,6,12,18,30,365.0,52.0,2.5,16.0,115.0,231.24,182.1
2016,6,12,18,45,262.5,39.5,2.45,16.0,77.0,156.43,117.08
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,94.36,54.66
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,31.23,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,7.08,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,18.16,4.03
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,29.48,19.34
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,37.94,27.68
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,48.83,37.79
2016,6,13,6,15,208.5,58.0,3.6,14.0,101.5,42.32,32.26
2016,6,13,6,30,0.0,55.0,3.5,14.0,55.0,42.11,32.15
2016,6,13,6,45,0.0,66.5,3.4,14.5,66.5,51.0,39.98
2016,6,13,7,0,0.0,78.0,3.3,15.0,78.0,59.71,47.51
2016,6,13,7,15,0.0,98.0,3.4,15.0,98.0,74.15,60.08
2016,6,13,7,30,0.0,118.0,3.5,15.0,118.0,88.39,72.32
2016,6,13,7,45,0.0,126.5,3.6,15.5,126.5,94.7,77.4
2016,6,13,8,0,0.0,135.0,3.7,16.0,135.0,100.96,82.39
2016,6,13,8,15,0.0,127.5,3.95,16.0,127.5,96.19,78.02
2016,6,13,8,30,0.0,120.0,4.2,16.0,120.0,91.17,73.5
2016,6,13,8,45,6.5,179.0,4.45,16.0,184.0,132.07,108.25
2016,6,13,9,0,13.0,238.0,4.7,16.0,248.0,173.08,135.92
2016,6,13,9,15,39.5,297.5,4.85,16.0,329.0,207.31,161.75
2016,6,13,9,30,66.0,357.0,5.0,16.0,410.0,254.57,197.97
2016,6,13,9,45,117.0,386.5,5.15,16.5,485.0,287.93,222.17
2016,6,13,10,0,168.0,416.0,5.3,17.0,560.0,336.35,258.84
2016,6,13,10,15,262.5,409.5,5.45,16.5,643.0,380.03,292.73
2016,6,13,10,30,357.0,403.0,5.6,16.0,726.0,440.25,340.63
2016,6,13,10,45,635.0,257.0,5.75,16.0,847.0,501.05,389.16
2016,6,13,11,0,913.0,111.0,5.9,16.0,968.0,582.27,455.71
2016,6,13,11,15,722.0,241.5,6.15,16.0,925.5,616.15,483.56
2016,6,13,11,30,531.0,372.0,6.4,16.0,883.0,631.73,495.48
2016,6,13,11,45,519.5,381.0,6.65,16.0,883.0,661.73,519.91
2016,6,13,12,0,508.0,390.0,6.9,16.0,883.0,689.54,542.3
2016,6,13,12,15,376.5,433.5,7.0,16.0,798.5,646.75,508.89
2016,6,13,12,30,245.0,477.0,7.1,16.0,714.0,600.06,471.62
2016,6,13,12,45,574.5,300.0,7.25,16.0,850.0,743.92,589.59
2016,6,13,13,0,904.0,123.0,7.4,16.0,986.0,868.67,689.04
2016,6,13,13,15,900.5,122.0,7.4,16.0,969.5,886.9,702.5
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,901.47,713.75
2016,6,13,13,45,895.5,117.5,7.4,16.0,930.5,911.84,722.0
2016,6,13,14,0,894.0,114.0,7.4,16.0,908.0,918.38,727.58
2016,6,13,14,15,628.5,239.5,7.4,16.0,788.5,827.3,658.48
2016,6,13,14,30,363.0,365.0,7.4,16.0,669.0,686.55,546.5
2016,6,13,14,45,611.0,236.5,7.45,16.0,722.5,814.15,651.42
2016,6,13,15,0,859.0,108.0,7.5,16.0,776.0,888.51,710.57
2016,6,13,15,15,846.5,106.0,7.5,16.0,735.5,868.34,696.61
2016,6,13,15,30,834.0,104.0,7.5,16.0,695.0,844.98,680.63
2016,6,13,15,45,813.0,103.5,7.5,16.0,649.0,822.76,665.52
2016,6,13,16,0,792.0,103.0,7.5,16.0,603.0,787.95,640.74
2016,6,13,16,15,772.5,100.0,7.5,15.5,555.5,749.4,614.1
2016,6,13,16,30,753.0,97.0,7.5,15.0,508.0,708.87,585.53
2016,6,13,16,45,730.0,92.0,7.5,15.0,459.0,661.92,550.33
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,616.62,514.74
2016,6,13,17,15,672.5,82.5,7.5,15.0,360.0,560.79,469.69
2016,6,13,17,30,638.0,78.0,7.5,15.0,310.0,505.53,423.98
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.5,444.41,372.26
2016,6,13,18,0,555.0,64.0,7.6,15.0,213.0,385.39,320.78
2016,6,13,18,15,485.5,56.5,7.6,14.5,166.5,314.98,258.96
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,250.37,200.78
2016,6,13,18,45,306.0,38.0,7.6,14.0,81.0,173.83,132.34
2016,6,13,19,0,196.0,27.0,7.6,14.0,42.0,106.01,63.46
2016,6,13,19,15,98.0,13.5,7.55,14.0,21.0,35.92,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,4.5,5.95,14.0,4.5,0.0,0.0
2016,6,14,5,0,0.0,9.0,5.9,14.0,9.0,7.08,0.0
2016,6,14,5,15,117.5,24.0,5.8,14.0,37.0,18.12,3.91
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,29.49,19.32
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,37.64,27.4
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,48.13,37.16
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,53.67,42.37
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,59.21,47.4
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,62.4,50.1
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,65.64,52.75
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,68.56,55.16
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,71.41,57.48
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,78.49,63.46
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,79.63,64.25
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,81.17,65.37
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,82.61,66.42
2016,6,14,8,45,824.5,104.0,5.85,15.5,680.5,85.96,68.99
2016,6,14,9,0,841.0,105.0,5.9,16.0,724.0,149.9,88.48
2016,6,14,9,15,852.0,107.0,5.95,16.0,762.5,205.55,125.29
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,261.73,171.15
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,316.71,219.78
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,371.93,269.87
2016,6,14,10,15,896.0,107.0,6.2,16.0,896.5,425.93,319.08
2016,6,14,10,30,902.0,108.0,6.3,16.0,923.0,478.95,366.72
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.0,529.85,411.68
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,579.28,454.45
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,625.62,493.78
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,669.87,530.61
2016,6,14,11,45,919.0,109.5,6.7,16.0,997.5,710.87,564.36
2016,6,14,12,0,920.0,110.0,6.8,16.0,1003.0,749.37,595.65
2016,6,14,12,15,920.0,109.5,6.95,16.0,1002.0,783.73,623.54
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,815.19,647.54
2016,6,14,12,45,919.5,108.0,7.25,16.0,992.5,842.75,668.67
2016,6,14,13,0,919.0,107.0,7.4,16.0,984.0,866.98,687.41
2016,6,14,13,15,916.0,106.5,7.55,16.0,968.0,886.06,702.42
2016,6,14,13,30,913.0,106.0,7.7,16.0,952.0,901.46,714.85
2016,6,14,13,45,721.5,215.5,7.85,16.0,874.0,869.53,691.5
2016,6,14,14,0,530.0,325.0,8.0,16.0,796.0,804.79,639.13
2016,6,14,14,15,710.0,213.5,8.0,15.5,822.0,876.19,700.46
2016,6,14,14,30,890.0,102.0,8.0,15.0,848.0,913.76,731.26
2016,6,14,14,45,882.0,100.0,8.05,15.0,813.0,904.42,725.48
2016,6,14,15,0,874.0,98.0,8.1,15.0,778.0,891.46,717.24
2016,6,14,15,15,862.5,96.5,8.1,15.0,738.0,872.43,704.34
2016,6,14,15,30,851.0,95.0,8.1,15.0,698.0,850.15,689.03
2016,6,14,15,45,836.0,93.0,8.15,15.0,653.5,821.3,668.84
2016,6,14,16,0,821.0,91.0,8.2,15.0,609.0,789.74,646.46
2016,6,14,16,15,699.5,116.5,8.25,15.0,533.5,712.66,588.23
2016,6,14,16,30,578.0,142.0,8.3,15.0,458.0,625.72,519.23
2016,6,14,16,45,644.0,109.5,8.35,15.0,430.0,621.12,518.23
2016,6,14,17,0,710.0,77.0,8.4,15.0,402.0,605.12,507.48
2016,6,14,17,15,683.0,75.0,8.35,14.5,357.0,556.98,469.02
2016,6,14,17,30,656.0,73.0,8.3,14.0,312.0,511.16,431.32
2016,6,14,17,45,600.0,69.0,8.3,14.0,261.5,444.39,374.34
2016,6,14,18,0,544.0,65.0,8.3,14.0,211.0,380.91,318.71
2016,6,14,18,15,474.5,57.0,8.15,13.5,165.5,310.48,256.51
2016,6,14,18,30,405.0,49.0,8.0,13.0,120.0,245.92,198.14
2016,6,14,18,45,293.5,38.5,7.9,13.0,81.0,169.84,129.96
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,103.18,62.93
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,34.56,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,7.87,0.0
2016,6,15,5,15,131.0,23.5,5.55,13.0,38.5,17.8,3.66
2016,6,15,5,30,262.0,37.0,5.5,13.0,67.0,28.2,18.3
2016,6,15,5,45,360.0,46.5,5.5,13.5,109.0,37.63,27.44
2016,6,15,6,0,458.0,56.0,5.5,14.0,151.0,45.22,34.57
2016,6,15,6,15,518.5,63.0,5.45,14.0,198.5,50.53,39.57
2016,6,15,6,30,579.0,70.0,5.4,14.0,246.0,55.85,44.4
2016,6,15,6,45,525.5,92.0,5.4,14.5,274.0,70.34,57.16
2016,6,15,7,0,472.0,114.0,5.4,15.0,302.0,81.47,66.73
2016,6,15,7,15,601.5,101.0,5.45,15.0,374.0,75.44,61.21
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,74.08,59.82
2016,6,15,7,45,757.5,90.0,5.6,15.0,495.5,75.35,60.72
2016,6,15,8,0,784.0,92.0,5.7,15.0,545.0,76.62,61.62
2016,6,15,8,15,801.5,95.0,5.8,15.0,591.5,78.28,62.86
2016,6,15,8,30,819.0,98.0,5.9,15.0,638.0,79.84,64.03
2016,6,15,8,45,836.0,98.0,6.0,15.5,681.5,91.54,73.81
2016,6,15,9,0,853.0,98.0,6.1,16.0,725.0,146.08,85.2
2016,6,15,9,15,863.5,100.0,6.1,16.0,763.5,202.25,122.19
2016,6,15,9,30,874.0,102.0,6.1,16.0,802.0,258.89,168.4
2016,6,15,9,45,885.5,101.0,6.2,16.0,836.0,314.14,217.41
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,369.42,267.75
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.0,423.73,317.25
2016,6,15,10,30,909.0,102.0,6.3,16.0,924.0,477.06,365.11
2016,6,15,10,45,915.5,101.5,6.35,16.0,945.5,528.39,410.4
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,578.31,453.51
2016,6,15,11,15,925.0,101.5,6.4,16.0,980.5,625.3,493.24
2016,6,15,11,30,928.0,102.0,6.4,16.0,994.0,670.21,530.45
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.0,711.78,564.36
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,750.91,595.78
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.0,786.34,623.3
2016,6,15,12,30,934.0,101.0,6.2,16.0,1006.0,818.88,646.98
2016,6,15,12,45,928.0,104.0,6.15,16.0,996.5,845.61,666.52
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,868.88,683.51
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,888.04,697.31
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,903.53,708.47
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.0,914.79,716.93
2016,6,15,14,0,913.0,101.0,5.8,16.0,912.0,922.23,722.74
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.0,922.73,723.39
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,919.4,721.43
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,910.85,716.13
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,898.58,708.29
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,880.26,696.14
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,858.61,681.65
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,830.48,662.41
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,799.44,640.98
2016,6,15,16,15,823.5,81.5,5.2,15.5,568.0,761.48,615.17
2016,6,15,16,30,805.0,79.0,5.1,15.0,520.0,728.9,593.19
2016,6,15,16,45,782.5,75.5,5.1,15.0,470.5,682.43,559.48
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,634.71,523.99
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,579.76,480.15
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,524.98,435.42
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,462.49,383.37
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,404.03,333.02
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.5,334.73,272.93
2016,6,15,18,30,480.0,42.0,4.1,14.0,126.0,270.83,215.8
2016,6,15,18,45,381.5,33.0,3.95,14.0,86.0,197.32,149.83
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,133.31,82.28
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,46.15,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.5,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,15.0,10.0,7.87,0.0
2016,6,16,5,15,149.0,22.0,1.4,15.0,38.5,16.76,2.93
2016,6,16,5,30,298.0,34.0,1.5,15.0,67.0,27.76,17.81
2016,6,16,5,45,387.5,42.5,1.6,15.0,108.5,34.58,24.65
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,41.46,31.15
2016,6,16,6,15,535.0,57.5,1.65,15.0,197.0,46.53,35.89
2016,6,16,6,30,593.0,64.0,1.6,15.0,244.0,51.61,40.49
2016,6,16,6,45,635.0,68.5,1.55,15.5,293.5,55.03,43.4
2016,6,16,7,0,677.0,73.0,1.5,16.0,343.0,63.26,50.45
2016,6,16,7,15,707.0,77.0,1.5,16.0,392.5,66.28,52.94
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,69.25,55.34
2016,6,16,7,45,759.5,84.0,1.5,16.5,490.5,71.3,56.8
2016,6,16,8,0,782.0,87.0,1.5,17.0,539.0,73.28,58.2
2016,6,16,8,15,799.0,90.0,1.55,17.0,585.0,75.04,59.52
2016,6,16,8,30,816.0,93.0,1.6,17.0,631.0,85.89,68.63
2016,6,16,8,45,830.0,94.5,1.65,17.0,674.0,88.53,70.68
2016,6,16,9,0,844.0,96.0,1.7,17.0,717.0,143.23,82.73
2016,6,16,9,15,854.5,97.5,1.75,17.0,754.5,198.51,118.25
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,254.25,162.68
2016,6,16,9,45,882.5,95.0,1.9,17.5,827.5,308.59,209.09
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,363.55,256.99
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,417.72,304.73
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,470.86,350.74
2016,6,16,10,45,915.0,93.0,2.3,18.0,936.0,521.3,393.59
2016,6,16,11,0,919.0,93.0,2.4,18.0,956.0,570.1,434.08
2016,6,16,11,15,921.5,93.5,2.45,18.0,969.5,616.57,471.6
2016,6,16,11,30,924.0,94.0,2.5,18.0,983.0,660.91,506.61
2016,6,16,11,45,925.5,94.0,2.6,18.0,989.0,701.93,538.68
2016,6,16,12,0,927.0,94.0,2.7,18.0,995.0,740.43,568.35
2016,6,16,12,15,927.0,94.0,2.7,18.0,994.0,775.17,593.95
2016,6,16,12,30,927.0,94.0,2.7,18.0,993.0,807.0,616.04
2016,6,16,12,45,927.5,92.5,2.75,18.0,985.0,834.85,635.65
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,859.38,652.99
2016,6,16,13,15,925.0,90.5,2.75,18.0,961.5,878.35,665.87
2016,6,16,13,30,922.0,90.0,2.7,18.0,946.0,893.64,676.29
2016,6,16,13,45,919.0,88.5,2.7,18.0,924.0,904.23,684.0
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,911.0,689.25
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,911.75,690.57
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,908.71,689.47
2016,6,16,14,45,896.5,83.5,2.7,18.0,810.5,900.06,684.69
2016,6,16,15,0,889.0,82.0,2.7,18.0,776.0,887.76,677.55
2016,6,16,15,15,879.0,80.5,2.7,18.0,736.5,869.73,666.54
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,848.37,653.3
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,821.3,636.06
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,791.4,616.75
2016,6,16,16,15,825.5,73.5,2.7,18.0,562.0,754.15,591.99
2016,6,16,16,30,808.0,71.0,2.7,18.0,515.0,714.76,565.42
2016,6,16,16,45,785.5,68.5,2.75,18.0,465.5,669.85,534.58
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,629.97,506.9
2016,6,16,17,15,732.5,62.5,2.75,17.5,366.0,575.99,466.73
2016,6,16,17,30,702.0,59.0,2.7,17.0,316.0,522.1,425.31
2016,6,16,17,45,659.5,55.0,2.7,17.0,267.0,461.18,376.16
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,402.22,326.85
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,335.74,270.22
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,272.77,214.8
2016,6,16,18,45,391.0,31.0,2.4,16.0,86.0,198.83,149.46
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,134.89,83.29
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,46.76,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,41.0,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,82.0,9.0,2.0,15.0,10.0,7.08,0.0
2016,6,17,5,15,212.5,19.5,2.05,15.0,39.0,15.9,2.31
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,24.67,15.17
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.5,30.84,21.32
2016,6,17,6,0,510.0,45.0,2.2,16.0,151.0,37.09,27.16
2016,6,17,6,15,319.5,79.5,2.2,16.0,152.0,58.05,45.91
2016,6,17,6,30,129.0,114.0,2.2,16.0,153.0,80.27,65.57
2016,6,17,6,45,134.5,136.5,2.25,16.5,184.0,94.47,77.79
2016,6,17,7,0,140.0,159.0,2.3,17.0,215.0,108.27,89.43
2016,6,17,7,15,108.0,179.5,2.25,17.0,226.0,119.92,99.19
2016,6,17,7,30,76.0,200.0,2.2,17.0,237.0,135.37,112.07
2016,6,17,7,45,117.5,225.5,2.2,17.5,290.0,145.88,120.37
2016,6,17,8,0,159.0,251.0,2.2,18.0,343.0,160.3,131.87
2016,6,17,8,15,149.5,274.0,2.2,18.0,366.5,171.79,141.05
2016,6,17,8,30,140.0,297.0,2.2,18.0,390.0,182.74,149.73
2016,6,17,8,45,141.5,319.0,2.2,18.0,418.0,193.26,158.0
2016,6,17,9,0,143.0,341.0,2.2,18.0,446.0,220.64,167.37
2016,6,17,9,15,216.0,351.5,2.2,18.0,519.5,253.71,188.27
2016,6,17,9,30,289.0,362.0,2.2,18.0,593.0,286.02,210.09
2016,6,17,9,45,176.0,373.0,2.25,18.5,515.5,295.26,222.1
2016,6,17,10,0,63.0,384.0,2.3,19.0,438.0,288.38,220.5
2016,6,17,10,15,39.5,341.0,2.3,19.0,376.0,260.45,199.86
2016,6,17,10,30,16.0,298.0,2.3,19.0,314.0,230.56,177.29
2016,6,17,10,45,48.0,371.0,2.35,19.0,417.0,297.77,228.76
2016,6,17,11,0,80.0,444.0,2.4,19.0,520.0,373.55,285.8
2016,6,17,11,15,83.5,453.5,2.4,19.0,533.5,392.09,299.53
2016,6,17,11,30,87.0,463.0,2.4,19.0,547.0,410.97,313.7
2016,6,17,11,45,92.5,469.0,2.4,19.0,558.5,428.8,327.09
2016,6,17,12,0,98.0,475.0,2.4,19.0,570.0,446.87,340.62
2016,6,17,12,15,65.0,434.0,2.45,19.0,497.0,398.31,304.45
2016,6,17,12,30,32.0,393.0,2.5,19.0,424.0,345.56,264.78
2016,6,17,12,45,38.0,403.0,2.55,19.0,439.5,363.55,278.85
2016,6,17,13,0,44.0,413.0,2.6,19.0,455.0,381.87,292.9
2016,6,17,13,15,157.0,429.0,2.65,19.0,575.5,511.77,392.32
2016,6,17,13,30,270.0,445.0,2.7,19.0,696.0,647.16,492.25
2016,6,17,13,45,237.0,439.0,2.8,19.0,655.5,606.39,462.65
2016,6,17,14,0,204.0,433.0,2.9,19.0,615.0,578.48,442.89
2016,6,17,14,15,168.0,418.0,3.05,18.5,564.5,537.71,414.34
2016,6,17,14,30,132.0,403.0,3.2,18.0,514.0,495.46,384.12
2016,6,17,14,45,102.5,376.0,3.4,18.0,460.0,427.13,333.48
2016,6,17,15,0,73.0,349.0,3.6,18.0,406.0,377.08,295.69
2016,6,17,15,15,101.5,337.5,3.8,18.0,412.5,393.31,310.13
2016,6,17,15,30,130.0,326.0,4.0,18.0,419.0,427.38,337.92
2016,6,17,15,45,69.0,262.5,4.25,18.0,312.0,293.48,233.4
2016,6,17,16,0,8.0,199.0,4.5,18.0,205.0,168.22,132.47
2016,6,17,16,15,7.0,187.0,4.75,17.5,192.0,157.68,124.74
2016,6,17,16,30,6.0,175.0,5.0,17.0,179.0,147.21,116.82
2016,6,17,16,45,3.0,132.0,5.3,17.0,134.0,107.5,84.37
2016,6,17,17,0,0.0,89.0,5.6,17.0,89.0,68.87,52.35
2016,6,17,17,15,0.0,85.5,5.7,16.5,85.5,66.32,50.5
2016,6,17,17,30,0.0,82.0,5.8,16.0,82.0,63.92,48.72
2016,6,17,17,45,0.0,69.0,5.9,16.0,69.0,53.35,39.82
2016,6,17,18,0,0.0,56.0,6.0,16.0,56.0,42.9,30.91
2016,6,17,18,15,0.0,44.0,5.9,15.5,44.0,33.64,22.97
2016,6,17,18,30,0.0,32.0,5.8,15.0,32.0,24.42,14.95
2016,6,17,18,45,0.0,22.0,5.7,15.0,22.0,16.75,8.16
2016,6,17,19,0,0.0,12.0,5.6,15.0,12.0,9.11,0.86
2016,6,17,19,15,0.0,6.0,5.4,15.0,6.0,4.72,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,35.5,4.5,3.05,14.0,5.0,0.0,0.0
2016,6,18,5,0,71.0,9.0,3.1,14.0,10.0,7.08,0.0
2016,6,18,5,15,204.0,20.0,3.1,14.0,39.0,16.3,2.33
2016,6,18,5,30,337.0,31.0,3.1,14.0,68.0,25.47,15.89
2016,6,18,5,45,424.5,39.0,3.15,14.5,110.5,32.03,22.44
2016,6,18,6,0,512.0,47.0,3.2,15.0,153.0,38.66,28.65
2016,6,18,6,15,570.0,53.0,3.2,15.0,200.5,43.53,33.2
2016,6,18,6,30,628.0,59.0,3.2,15.0,248.0,48.43,37.64
2016,6,18,6,45,669.0,63.0,3.25,15.5,298.5,55.88,44.14
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,59.32,46.98
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,62.2,49.36
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,65.03,51.67
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,67.33,53.38
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,77.74,62.09
2016,6,18,8,15,834.5,82.5,3.2,17.0,598.5,80.01,63.83
2016,6,18,8,30,852.0,85.0,3.2,17.0,646.0,82.14,65.46
2016,6,18,8,45,866.0,86.5,3.2,17.5,690.0,83.43,66.25
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,140.08,79.3
2016,6,18,9,15,891.0,89.5,3.25,18.0,773.5,197.46,115.86
2016,6,18,9,30,902.0,91.0,3.3,18.0,813.0,255.35,162.03
2016,6,18,9,45,908.5,93.5,3.4,18.0,847.0,312.98,212.16
2016,6,18,10,0,915.0,96.0,3.5,18.0,881.0,370.15,263.08
2016,6,18,10,15,921.5,97.0,3.6,18.0,908.5,425.63,312.42
2016,6,18,10,30,928.0,98.0,3.7,18.0,936.0,480.16,360.1
2016,6,18,10,45,933.5,98.5,3.85,18.5,957.5,532.68,404.45
2016,6,18,11,0,939.0,99.0,4.0,19.0,979.0,583.69,446.36
2016,6,18,11,15,941.5,99.0,4.2,19.0,993.0,630.87,485.3
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,675.86,521.93
2016,6,18,11,45,946.0,99.0,4.6,19.0,1014.0,718.19,556.05
2016,6,18,12,0,948.0,99.0,4.8,19.0,1021.0,758.0,587.81
2016,6,18,12,15,948.0,99.0,5.05,19.0,1020.0,793.66,616.16
2016,6,18,12,30,948.0,99.0,5.3,19.0,1019.0,826.35,640.87
2016,6,18,12,45,947.0,98.5,5.6,19.0,1010.5,854.66,662.76
2016,6,18,13,0,946.0,98.0,5.9,19.0,1002.0,879.55,682.31
2016,6,18,13,15,943.0,97.5,6.0,19.0,986.5,899.18,697.18
2016,6,18,13,30,940.0,97.0,6.1,19.0,971.0,915.05,709.5
2016,6,18,13,45,934.5,97.0,6.25,19.0,948.0,925.38,718.24
2016,6,18,14,0,929.0,97.0,6.4,19.0,925.0,931.83,724.35
2016,6,18,14,15,923.5,96.0,6.4,19.0,896.0,933.43,726.37
2016,6,18,14,30,918.0,95.0,6.4,19.0,867.0,931.18,725.77
2016,6,18,14,45,908.5,94.5,6.45,19.0,831.5,922.04,720.6
2016,6,18,15,0,899.0,94.0,6.5,19.0,796.0,909.24,712.9
2016,6,18,15,15,888.5,92.0,6.55,19.0,755.5,890.45,700.92
2016,6,18,15,30,878.0,90.0,6.6,19.0,715.0,868.27,686.49
2016,6,18,15,45,862.0,89.0,6.65,19.0,670.0,839.3,667.02
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,807.58,645.4
2016,6,18,16,15,828.0,85.5,6.7,18.5,577.0,770.1,620.3
2016,6,18,16,30,810.0,83.0,6.7,18.0,529.0,738.1,599.07
2016,6,18,16,45,785.5,80.0,6.75,18.0,478.5,690.67,564.55
2016,6,18,17,0,761.0,77.0,6.8,18.0,428.0,642.06,528.15
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.5,586.18,484.84
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,530.48,440.36
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,469.87,389.62
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,409.3,337.45
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,339.08,276.4
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,274.24,218.39
2016,6,18,18,45,377.5,35.5,6.15,16.0,88.5,199.3,151.33
2016,6,18,19,0,277.0,26.0,6.0,16.0,48.0,134.71,85.17
2016,6,18,19,15,138.5,13.0,5.85,16.0,24.0,46.45,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,13.29,0.62
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,27.14,17.18
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,34.05,24.08
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,41.03,30.6
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,46.2,35.42
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,51.39,40.1
2016,6,19,6,45,689.0,60.0,3.35,16.5,303.0,53.87,42.18
2016,6,19,7,0,747.0,57.0,3.3,17.0,353.0,52.54,40.83
2016,6,19,7,15,758.0,68.5,3.35,17.0,404.5,61.1,48.2
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,69.23,55.12
2016,6,19,7,45,789.5,84.0,3.5,17.5,505.5,72.0,57.21
2016,6,19,8,0,810.0,88.0,3.6,18.0,555.0,74.64,59.18
2016,6,19,8,15,827.0,90.5,3.6,18.0,602.0,76.12,60.24
2016,6,19,8,30,844.0,93.0,3.6,18.0,649.0,86.67,69.09
2016,6,19,8,45,857.5,95.0,3.6,18.5,692.5,88.11,69.97
2016,6,19,9,0,871.0,97.0,3.6,19.0,736.0,143.86,82.59
2016,6,19,9,15,881.5,98.5,3.6,19.0,775.0,200.77,118.55
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,258.14,164.04
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.0,314.37,212.08
2016,6,19,10,0,922.0,95.0,3.6,20.0,884.0,370.98,261.5
2016,6,19,10,15,927.5,96.0,3.65,20.0,911.5,426.47,310.52
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,480.9,357.77
2016,6,19,10,45,933.0,100.0,3.8,20.0,958.5,532.76,402.02
2016,6,19,11,0,933.0,103.0,3.9,20.0,978.0,582.62,443.57
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.0,629.97,482.44
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,675.17,518.84
2016,6,19,11,45,934.5,107.5,4.55,20.5,1010.5,716.31,551.0
2016,6,19,12,0,931.0,111.0,4.8,21.0,1015.0,754.65,580.49
2016,6,19,12,15,931.0,111.0,5.1,21.0,1014.0,789.98,608.83
2016,6,19,12,30,931.0,111.0,5.4,21.0,1013.0,822.43,633.59
2016,6,19,12,45,930.0,110.0,5.75,21.0,1005.0,850.17,655.14
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,874.54,674.38
2016,6,19,13,15,926.0,108.5,6.35,20.5,981.5,894.12,691.2
2016,6,19,13,30,923.0,108.0,6.6,20.0,966.0,910.01,705.55
2016,6,19,13,45,920.0,106.0,6.9,20.0,944.0,920.75,715.2
2016,6,19,14,0,917.0,104.0,7.2,20.0,922.0,927.64,722.18
2016,6,19,14,15,772.0,178.5,7.3,20.0,851.5,888.67,695.1
2016,6,19,14,30,627.0,253.0,7.4,20.0,781.0,841.03,659.09
2016,6,19,14,45,611.5,245.0,7.55,20.0,742.0,821.34,646.23
2016,6,19,15,0,596.0,237.0,7.7,20.0,703.0,798.64,630.94
2016,6,19,15,15,452.5,271.0,7.7,19.5,614.5,694.64,552.07
2016,6,19,15,30,309.0,305.0,7.7,19.0,526.0,580.55,463.89
2016,6,19,15,45,573.5,198.0,7.75,19.0,574.5,721.53,580.09
2016,6,19,16,0,838.0,91.0,7.8,19.0,623.0,804.48,646.97
2016,6,19,16,15,819.5,88.5,7.75,19.0,575.0,775.14,626.06
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,734.9,597.0
2016,6,19,16,45,775.0,83.5,7.7,19.0,476.5,687.23,561.97
2016,6,19,17,0,749.0,81.0,7.7,19.0,426.0,638.48,524.97
2016,6,19,17,15,716.0,76.5,7.6,18.5,375.0,582.15,481.1
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,528.43,438.02
2016,6,19,17,45,637.5,67.0,7.4,18.0,274.0,465.43,385.3
2016,6,19,18,0,592.0,62.0,7.3,18.0,224.0,404.73,333.03
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.5,333.91,271.64
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,268.57,213.44
2016,6,19,18,45,357.0,37.5,6.9,16.5,89.0,193.93,147.27
2016,6,19,19,0,255.0,28.0,6.8,16.0,49.0,129.89,82.78
2016,6,19,19,15,127.5,14.0,6.7,16.0,24.5,44.46,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.5,13.7,0.58
2016,6,20,5,30,330.0,34.0,5.8,14.0,71.0,27.95,17.9
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.5,34.88,24.88
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,41.91,31.48
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.5,46.72,36.0
2016,6,20,6,30,644.0,63.0,5.9,15.0,257.0,51.56,40.4
2016,6,20,6,45,688.0,67.0,5.95,15.5,308.5,59.27,47.14
2016,6,20,7,0,732.0,71.0,6.0,16.0,360.0,62.7,49.96
2016,6,20,7,15,761.0,74.5,6.0,16.0,411.5,65.5,52.27
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,68.26,54.51
2016,6,20,7,45,813.0,80.5,6.0,16.5,513.5,70.15,55.85
2016,6,20,8,0,836.0,83.0,6.0,17.0,564.0,80.09,64.16
2016,6,20,8,15,852.0,85.0,6.0,17.0,611.0,82.01,65.6
2016,6,20,8,30,868.0,87.0,6.0,17.0,658.0,83.79,66.93
2016,6,20,8,45,881.5,88.5,6.0,17.5,702.0,85.06,67.7
2016,6,20,9,0,895.0,90.0,6.0,18.0,746.0,141.03,80.24
2016,6,20,9,15,904.0,91.5,6.0,18.0,784.5,199.05,117.13
2016,6,20,9,30,913.0,93.0,6.0,18.0,823.0,257.34,163.95
2016,6,20,9,45,904.5,103.0,6.0,18.5,851.5,316.46,215.9
2016,6,20,10,0,896.0,113.0,6.0,19.0,880.0,373.5,267.07
2016,6,20,10,15,901.5,114.5,6.05,19.0,907.5,428.13,316.18
2016,6,20,10,30,907.0,116.0,6.1,19.0,935.0,481.75,363.69
2016,6,20,10,45,913.0,115.5,6.2,19.0,956.0,533.03,408.44
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,582.88,451.05
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,629.76,490.43
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,674.54,527.35
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,716.32,560.25
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,755.71,590.65
2016,6,20,12,15,930.5,114.0,6.8,20.0,1017.5,791.48,618.97
2016,6,20,12,30,931.0,114.0,6.9,20.0,1017.0,824.41,643.69
2016,6,20,12,45,931.5,112.5,7.05,20.0,1009.5,853.06,665.22
2016,6,20,13,0,932.0,111.0,7.2,20.0,1002.0,878.4,684.42
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.5,898.14,700.81
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,914.16,714.68
2016,6,20,13,45,921.5,109.5,7.55,19.0,948.5,925.14,723.85
2016,6,20,14,0,916.0,110.0,7.7,19.0,926.0,932.29,730.38
2016,6,20,14,15,909.5,108.5,7.75,19.0,896.5,932.83,731.84
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,929.52,730.64
2016,6,20,14,45,894.0,106.0,7.9,19.0,832.0,920.68,725.71
2016,6,20,15,0,885.0,105.0,8.0,19.0,797.0,908.19,718.19
2016,6,20,15,15,873.5,103.0,8.0,19.0,756.0,888.96,705.41
2016,6,20,15,30,862.0,101.0,8.0,19.0,715.0,866.4,690.21
2016,6,20,15,45,603.5,177.5,8.05,19.0,594.0,727.67,585.57
2016,6,20,16,0,345.0,254.0,8.1,19.0,473.0,550.64,444.73
2016,6,20,16,15,174.5,212.0,8.05,18.5,322.5,345.87,281.4
2016,6,20,16,30,4.0,170.0,8.0,18.0,172.0,141.09,111.41
2016,6,20,16,45,2.0,149.5,7.95,18.0,150.5,122.28,96.31
2016,6,20,17,0,0.0,129.0,7.9,18.0,129.0,103.58,81.06
2016,6,20,17,15,21.0,133.5,7.8,17.5,141.5,123.2,98.4
2016,6,20,17,30,42.0,138.0,7.7,17.0,154.0,152.52,123.69
2016,6,20,17,45,34.5,118.0,7.65,17.0,130.0,128.19,103.2
2016,6,20,18,0,27.0,98.0,7.6,17.0,106.0,104.34,82.87
2016,6,20,18,15,235.5,73.5,7.4,16.5,117.0,198.27,161.45
2016,6,20,18,30,444.0,49.0,7.2,16.0,128.0,264.54,211.37
2016,6,20,18,45,340.0,38.5,7.05,16.0,88.0,188.82,143.8
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,124.22,79.57
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,42.06,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.5,13.69,0.27
2016,6,21,5,30,315.0,34.0,4.3,15.0,69.0,27.89,17.75
2016,6,21,5,45,409.5,43.0,4.4,15.0,112.0,35.17,25.08
