Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,0,504.0,52.0,4.5,15.0,155.0,42.51,32.02
2016,6,21,6,15,563.5,58.0,4.5,15.5,203.0,47.25,36.41
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,52.03,40.66
2016,6,21,6,45,667.5,68.0,4.55,16.5,302.5,55.19,43.34
2016,6,21,7,0,712.0,72.0,4.6,17.0,354.0,63.13,50.14
2016,6,21,7,15,741.0,76.0,4.6,17.0,404.5,66.23,52.69
2016,6,21,7,30,770.0,80.0,4.6,17.0,455.0,69.26,55.16
2016,6,21,7,45,794.0,82.0,4.6,17.0,504.5,70.75,56.25
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,72.22,57.33
2016,6,21,8,15,833.5,86.5,4.55,17.0,600.5,82.43,65.95
2016,6,21,8,30,849.0,89.0,4.5,17.0,647.0,84.45,67.47
2016,6,21,8,45,863.0,90.0,4.45,17.5,690.5,85.39,67.96
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,139.27,79.55
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,196.53,115.67
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,254.1,161.55
2016,6,21,9,45,893.5,101.0,4.4,18.5,840.5,311.52,211.43
2016,6,21,10,0,892.0,107.0,4.4,19.0,871.0,367.65,261.22
2016,6,21,10,15,897.5,108.0,4.4,19.0,897.5,421.67,309.3
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,474.68,355.7
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,525.5,398.66
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,574.68,439.07
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,621.12,477.18
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,665.48,512.83
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,706.28,545.32
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,744.59,575.42
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,779.52,602.86
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,811.61,626.87
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,839.47,648.11
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,864.05,667.11
2016,6,21,13,15,911.5,111.5,5.9,20.0,970.5,883.91,683.1
2016,6,21,13,30,909.0,111.0,6.2,20.0,955.0,900.15,696.62
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.0,910.06,705.95
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,916.18,712.63
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,917.6,716.56
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,915.25,717.88
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.0,906.52,713.45
2016,6,21,15,0,868.0,106.0,7.6,19.0,784.0,894.21,706.46
2016,6,21,15,15,857.0,104.0,7.65,19.0,744.5,875.65,694.35
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,853.82,679.86
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,825.91,660.79
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,804.37,646.5
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,766.34,620.61
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,726.19,592.76
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,679.2,558.12
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,631.07,521.25
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,578.0,479.67
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,522.79,435.24
2016,6,21,17,45,618.5,70.5,7.65,16.5,272.0,459.35,382.73
2016,6,21,18,0,572.0,65.0,7.6,16.0,222.0,398.33,330.57
2016,6,21,18,15,505.0,57.5,7.45,15.5,175.0,328.1,269.23
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,263.35,211.18
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,188.95,144.62
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,125.4,81.14
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,42.55,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,156.5,17.5,6.3,14.0,34.5,14.11,0.12
2016,6,22,5,30,313.0,35.0,6.4,14.0,69.0,28.74,18.48
2016,6,22,5,45,406.0,44.0,6.5,14.0,112.0,35.97,25.86
2016,6,22,6,0,499.0,53.0,6.6,14.0,155.0,43.27,32.8
2016,6,22,6,15,560.0,59.5,6.6,14.0,203.5,48.36,37.61
2016,6,22,6,30,621.0,66.0,6.6,14.0,252.0,53.48,42.28
2016,6,22,6,45,555.0,87.5,6.65,14.5,277.0,67.59,54.73
2016,6,22,7,0,489.0,109.0,6.7,15.0,302.0,78.64,64.26
2016,6,22,7,15,628.0,96.5,6.65,15.0,379.5,72.97,59.07
2016,6,22,7,30,767.0,84.0,6.6,15.0,457.0,72.04,58.05
2016,6,22,7,45,790.5,87.0,6.6,15.5,507.0,74.1,59.53
2016,6,22,8,0,814.0,90.0,6.6,16.0,557.0,76.09,60.94
2016,6,22,8,15,630.5,162.0,6.55,16.0,542.5,108.42,88.7
2016,6,22,8,30,447.0,234.0,6.5,16.0,528.0,141.98,117.19
2016,6,22,8,45,484.5,236.5,6.5,16.0,574.5,141.87,116.76
2016,6,22,9,0,522.0,239.0,6.5,16.0,621.0,180.27,125.38
2016,6,22,9,15,497.0,265.0,6.45,16.0,644.5,229.03,159.79
2016,6,22,9,30,472.0,291.0,6.4,16.0,668.0,275.2,197.78
2016,6,22,9,45,507.5,295.5,6.35,16.5,716.0,322.26,235.88
2016,6,22,10,0,543.0,300.0,6.3,17.0,764.0,372.91,277.82
2016,6,22,10,15,738.5,200.0,6.25,17.0,853.5,417.42,313.14
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,481.37,365.94
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,533.98,412.11
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,585.07,455.96
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.0,632.97,496.29
2016,6,22,11,30,951.0,100.0,6.2,17.0,1014.0,678.74,534.02
2016,6,22,11,45,954.0,99.5,6.2,17.0,1021.5,721.81,568.91
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,762.43,601.26
2016,6,22,12,15,957.0,99.0,6.25,17.0,1028.5,798.58,629.74
2016,6,22,12,30,957.0,99.0,6.3,17.0,1028.0,831.74,654.31
2016,6,22,12,45,944.5,106.5,6.35,17.0,1016.0,857.98,673.79
2016,6,22,13,0,932.0,114.0,6.4,17.0,1004.0,880.47,690.61
2016,6,22,13,15,929.0,113.0,6.4,17.0,988.5,899.95,705.1
2016,6,22,13,30,926.0,112.0,6.4,17.0,973.0,915.72,716.98
2016,6,22,13,45,921.5,111.5,6.45,17.0,950.5,926.82,725.84
2016,6,22,14,0,917.0,111.0,6.5,17.0,928.0,934.08,732.07
2016,6,22,14,15,910.5,109.5,6.5,16.5,899.0,934.76,734.85
2016,6,22,14,30,904.0,108.0,6.5,16.0,870.0,931.57,734.98
2016,6,22,14,45,895.5,106.5,6.5,16.0,834.5,922.81,729.75
2016,6,22,15,0,887.0,105.0,6.5,16.0,799.0,910.36,721.97
2016,6,22,15,15,738.5,155.5,6.5,16.0,713.0,841.38,672.29
2016,6,22,15,30,590.0,206.0,6.5,16.0,627.0,753.73,605.91
2016,6,22,15,45,711.5,151.5,6.55,16.0,627.5,793.65,640.3
2016,6,22,16,0,833.0,97.0,6.6,16.0,628.0,816.91,659.69
2016,6,22,16,15,814.0,94.5,6.65,15.5,579.5,778.67,633.74
2016,6,22,16,30,795.0,92.0,6.7,15.0,531.0,738.27,605.96
2016,6,22,16,45,767.5,89.0,6.8,15.0,480.0,689.14,569.87
2016,6,22,17,0,740.0,86.0,6.9,15.0,429.0,639.01,531.58
2016,6,22,17,15,497.0,111.5,6.95,15.0,330.0,469.68,393.09
2016,6,22,17,30,254.0,137.0,7.0,15.0,231.0,309.59,258.62
2016,6,22,17,45,227.5,120.0,7.1,15.0,195.0,265.81,221.7
2016,6,22,18,0,201.0,103.0,7.2,15.0,159.0,223.82,185.37
2016,6,22,18,15,319.0,77.0,7.15,14.5,144.5,254.58,209.51
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,264.31,212.88
2016,6,22,18,45,331.0,40.5,7.05,14.0,89.5,187.94,144.5
2016,6,22,19,0,225.0,30.0,7.0,14.0,49.0,121.8,79.38
2016,6,22,19,15,112.5,15.0,6.95,14.0,24.5,41.59,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,35.0,12.92,0.0
2016,6,23,5,30,350.0,32.0,6.5,13.0,70.0,26.41,16.57
2016,6,23,5,45,445.5,39.5,6.55,13.5,113.5,32.6,22.96
2016,6,23,6,0,541.0,47.0,6.6,14.0,157.0,38.94,28.96
2016,6,23,6,15,599.0,53.0,6.5,14.0,206.0,43.86,33.6
2016,6,23,6,30,657.0,59.0,6.4,14.0,255.0,52.84,41.71
2016,6,23,6,45,701.0,62.0,6.35,14.5,307.0,55.6,44.06
2016,6,23,7,0,745.0,65.0,6.3,15.0,359.0,58.43,46.39
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.5,61.41,48.87
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,64.34,51.28
2016,6,23,7,45,827.0,73.5,6.05,15.5,513.0,73.32,58.86
2016,6,23,8,0,851.0,75.0,6.0,16.0,564.0,75.35,60.3
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.5,77.41,61.89
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,79.34,63.36
2016,6,23,8,45,897.0,80.5,5.6,16.5,703.5,80.78,64.3
2016,6,23,9,0,911.0,82.0,5.5,17.0,748.0,135.26,76.05
2016,6,23,9,15,920.0,83.5,5.35,17.0,787.0,194.13,112.99
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,253.29,160.32
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,312.17,211.71
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,370.04,263.31
2016,6,23,10,15,937.0,94.0,4.9,18.0,917.5,425.96,313.57
2016,6,23,10,30,942.0,95.0,4.9,18.0,944.0,480.77,362.01
2016,6,23,10,45,945.0,95.5,4.95,18.0,964.5,532.91,407.36
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,583.27,450.16
2016,6,23,11,15,949.0,96.5,5.1,18.0,997.5,630.51,489.67
2016,6,23,11,30,950.0,97.0,5.2,18.0,1010.0,675.42,526.52
2016,6,23,11,45,951.0,96.5,5.3,18.0,1015.5,717.12,560.24
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,756.19,591.41
2016,6,23,12,15,950.5,96.0,5.6,18.0,1019.0,791.04,619.2
2016,6,23,12,30,949.0,96.0,5.8,18.0,1017.0,822.81,643.18
2016,6,23,12,45,945.0,96.5,6.0,18.0,1007.0,849.76,663.72
2016,6,23,13,0,941.0,97.0,6.2,18.0,997.0,873.2,681.8
2016,6,23,13,15,937.5,96.5,6.35,18.0,981.0,892.54,696.8
2016,6,23,13,30,934.0,96.0,6.5,18.0,965.0,908.13,709.22
2016,6,23,13,45,930.5,94.5,6.7,18.0,942.5,918.98,718.57
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,925.94,725.25
2016,6,23,14,15,920.5,92.0,7.0,18.0,891.0,926.83,727.2
2016,6,23,14,30,914.0,91.0,7.1,18.0,862.0,923.86,726.49
2016,6,23,14,45,908.5,88.5,7.25,18.0,827.5,916.45,722.87
2016,6,23,15,0,903.0,86.0,7.4,18.0,793.0,905.27,716.56
2016,6,23,15,15,893.0,84.5,7.4,17.5,753.5,887.52,706.25
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,866.37,693.43
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,839.9,675.45
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,810.36,655.08
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,773.88,630.31
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,735.16,603.49
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,689.24,569.49
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,648.32,538.98
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,594.27,495.74
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,540.21,451.24
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,476.32,397.45
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,414.62,343.96
2016,6,23,18,15,567.0,47.5,6.9,15.5,180.0,347.81,285.26
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,284.25,227.85
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,206.63,158.21
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,140.43,91.62
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,48.62,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,35.0,11.73,0.0
2016,6,24,5,30,377.0,29.0,5.9,14.0,70.0,24.05,14.48
2016,6,24,5,45,463.0,37.0,6.15,14.5,113.0,30.72,21.21
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,37.46,27.52
2016,6,24,6,15,502.0,64.0,6.5,15.0,187.5,51.22,39.99
2016,6,24,6,30,455.0,83.0,6.6,15.0,219.0,61.83,49.53
2016,6,24,6,45,487.5,92.5,6.7,15.0,262.5,70.33,57.05
2016,6,24,7,0,520.0,102.0,6.8,15.0,306.0,76.27,62.17
2016,6,24,7,15,402.0,145.0,6.75,15.0,316.0,98.77,81.78
2016,6,24,7,30,284.0,188.0,6.7,15.0,326.0,124.27,103.76
2016,6,24,7,45,249.0,216.0,6.7,15.5,346.5,138.31,115.35
2016,6,24,8,0,214.0,244.0,6.7,16.0,367.0,158.14,131.78
2016,6,24,8,15,265.0,257.5,6.65,16.0,423.0,158.64,131.78
2016,6,24,8,30,316.0,271.0,6.6,16.0,479.0,165.62,137.34
2016,6,24,8,45,320.0,291.5,6.6,16.0,513.5,174.37,144.39
2016,6,24,9,0,324.0,312.0,6.6,16.0,548.0,209.62,155.7
2016,6,24,9,15,303.0,336.5,6.6,16.0,567.0,246.63,182.28
2016,6,24,9,30,282.0,361.0,6.6,16.0,586.0,281.64,210.85
2016,6,24,9,45,606.5,231.5,6.6,16.5,742.0,306.67,220.18
2016,6,24,10,0,931.0,102.0,6.6,17.0,898.0,375.04,269.42
2016,6,24,10,15,937.0,103.0,6.6,17.0,926.0,431.45,320.67
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,486.84,370.29
2016,6,24,10,45,945.5,105.5,6.6,17.0,975.0,539.64,416.8
2016,6,24,11,0,948.0,107.0,6.6,17.0,996.0,590.64,460.72
2016,6,24,11,15,950.5,107.5,6.6,17.0,1010.0,638.94,501.47
2016,6,24,11,30,953.0,108.0,6.6,17.0,1024.0,685.07,539.59
2016,6,24,11,45,952.5,109.5,6.65,17.5,1030.0,727.62,573.2
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,767.5,604.02
2016,6,24,12,15,951.5,111.0,6.8,18.0,1035.0,803.44,632.69
2016,6,24,12,30,951.0,111.0,6.9,18.0,1034.0,836.4,657.49
2016,6,24,12,45,947.5,112.0,7.05,18.0,1025.0,864.6,678.83
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,889.34,697.71
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,909.6,713.23
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,926.12,726.13
2016,6,24,13,45,934.5,110.5,7.5,18.0,961.5,937.47,735.4
2016,6,24,14,0,931.0,109.0,7.6,18.0,939.0,944.91,741.97
2016,6,24,14,15,924.5,107.5,7.65,18.0,909.5,945.73,743.66
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,942.64,742.64
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,933.86,737.58
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,921.32,729.87
2016,6,24,15,15,891.0,100.5,7.75,18.0,768.5,903.02,717.62
2016,6,24,15,30,880.0,99.0,7.7,18.0,728.0,881.31,702.93
2016,6,24,15,45,865.0,97.0,7.65,18.0,682.5,852.45,682.9
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,820.73,660.68
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,790.96,641.09
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,749.95,612.6
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,701.24,576.56
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,651.43,538.6
2016,6,24,17,15,725.5,80.0,7.3,16.5,385.0,594.91,494.47
2016,6,24,17,30,692.0,76.0,7.2,16.0,333.0,541.37,451.42
2016,6,24,17,45,642.5,71.0,7.15,16.0,281.5,475.51,396.26
2016,6,24,18,0,593.0,66.0,7.1,16.0,230.0,412.22,341.71
2016,6,24,18,15,524.0,58.5,6.9,15.5,181.5,339.82,278.71
2016,6,24,18,30,455.0,51.0,6.7,15.0,133.0,273.02,219.02
2016,6,24,18,45,347.5,40.5,6.55,15.0,92.0,194.94,149.49
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,128.31,83.99
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,54.8,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,139.0,18.0,3.6,14.0,32.5,13.79,0.0
2016,6,25,5,30,278.0,36.0,3.6,14.0,65.0,29.48,18.98
2016,6,25,5,45,380.0,45.0,3.6,14.5,108.0,36.67,26.4
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,43.95,33.27
2016,6,25,6,15,544.5,61.0,3.6,15.0,200.0,49.38,38.37
2016,6,25,6,30,607.0,68.0,3.6,15.0,249.0,54.81,43.31
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.5,58.22,46.22
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,61.67,49.07
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,69.77,56.03
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,72.73,58.41
2016,6,25,7,45,789.0,87.5,3.75,16.5,505.5,74.44,59.58
2016,6,25,8,0,814.0,90.0,3.8,17.0,556.0,76.13,60.72
2016,6,25,8,15,832.0,93.0,3.75,17.0,604.0,77.91,62.05
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,88.6,71.04
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,89.51,71.47
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,140.92,81.63
2016,6,25,9,15,891.0,100.0,3.7,18.0,780.5,198.75,117.28
2016,6,25,9,30,901.0,102.0,3.7,18.0,820.0,257.0,163.16
2016,6,25,9,45,902.5,107.0,3.7,18.5,852.0,315.1,213.15
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,372.24,263.42
2016,6,25,10,15,910.0,113.5,3.7,19.0,912.0,427.63,312.36
2016,6,25,10,30,916.0,115.0,3.7,19.0,940.0,482.07,359.63
2016,6,25,10,45,921.5,115.0,3.75,19.5,961.5,534.07,403.21
2016,6,25,11,0,927.0,115.0,3.8,20.0,983.0,584.59,444.35
2016,6,25,11,15,930.0,115.5,3.9,20.0,997.5,632.35,483.23
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,678.03,519.67
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,720.47,552.98
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,760.46,583.88
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.0,796.38,611.54
2016,6,25,12,30,937.0,116.0,4.5,20.0,1024.0,829.41,636.07
2016,6,25,12,45,936.5,114.5,4.7,20.0,1016.0,857.73,657.28
2016,6,25,13,0,936.0,113.0,4.9,20.0,1008.0,882.68,676.23
2016,6,25,13,15,933.0,112.5,5.1,20.0,992.5,902.83,691.92
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,919.26,705.13
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,929.68,714.55
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,936.22,721.35
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,937.53,725.4
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,934.99,726.84
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,925.92,722.28
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,913.15,715.14
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,894.11,703.0
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,871.71,688.45
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,842.64,669.15
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,819.8,654.4
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,781.97,629.11
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,741.94,601.82
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,694.05,566.89
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,644.99,529.95
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,588.32,486.17
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,534.57,443.38
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,470.03,389.69
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,407.97,336.52
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,336.64,274.84
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,270.79,216.31
2016,6,25,18,45,344.5,40.0,6.1,16.0,90.5,193.74,148.0
2016,6,25,19,0,238.0,30.0,6.0,16.0,50.0,127.96,83.59
2016,6,25,19,15,119.0,15.0,5.85,15.5,25.0,54.7,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.5,17.0,4.55,14.0,18.5,13.17,0.0
2016,6,26,5,30,25.0,34.0,4.6,14.0,37.0,25.48,15.59
2016,6,26,5,45,45.0,53.0,4.7,14.5,61.0,38.93,28.34
2016,6,26,6,0,65.0,72.0,4.8,15.0,85.0,51.85,40.2
2016,6,26,6,15,77.0,93.0,4.8,15.0,112.5,65.84,52.93
2016,6,26,6,30,89.0,114.0,4.8,15.0,140.0,79.53,65.2
2016,6,26,6,45,99.0,134.5,4.85,15.5,169.0,92.61,76.57
2016,6,26,7,0,109.0,155.0,4.9,16.0,198.0,105.38,87.44
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,121.16,100.91
2016,6,26,7,30,83.0,198.0,4.9,16.0,238.0,134.19,111.83
2016,6,26,7,45,139.0,222.0,4.95,16.5,297.5,144.47,120.07
2016,6,26,8,0,195.0,246.0,5.0,17.0,357.0,158.62,131.5
2016,6,26,8,15,243.0,261.0,4.95,17.0,412.0,159.87,132.13
2016,6,26,8,30,291.0,276.0,4.9,17.0,467.0,167.45,138.14
2016,6,26,8,45,304.0,294.5,4.85,17.5,505.5,175.41,144.18
2016,6,26,9,0,317.0,313.0,4.8,18.0,544.0,208.9,153.95
2016,6,26,9,15,250.5,345.0,4.7,18.0,534.0,242.88,179.6
2016,6,26,9,30,184.0,377.0,4.6,18.0,524.0,278.87,210.29
2016,6,26,9,45,341.0,345.0,4.55,18.0,631.0,312.18,231.32
2016,6,26,10,0,498.0,313.0,4.5,18.0,738.0,364.71,269.96
2016,6,26,10,15,455.0,341.5,4.5,18.0,739.5,401.67,302.71
2016,6,26,10,30,412.0,370.0,4.5,18.0,741.0,433.97,330.8
2016,6,26,10,45,376.0,399.5,4.55,18.5,744.5,469.17,359.24
2016,6,26,11,0,340.0,429.0,4.6,19.0,748.0,497.12,381.2
2016,6,26,11,15,397.5,411.5,4.65,19.0,789.5,543.2,417.34
2016,6,26,11,30,455.0,394.0,4.7,19.0,831.0,593.82,456.69
2016,6,26,11,45,386.0,428.5,4.8,19.0,801.5,599.75,461.43
2016,6,26,12,0,317.0,463.0,4.9,19.0,772.0,601.39,462.55
2016,6,26,12,15,358.0,438.5,5.0,19.0,787.0,633.23,487.84
2016,6,26,12,30,399.0,414.0,5.1,19.0,802.0,665.21,513.13
2016,6,26,12,45,395.5,412.0,5.25,19.5,793.5,680.02,523.97
2016,6,26,13,0,392.0,410.0,5.4,20.0,785.0,692.72,533.26
2016,6,26,13,15,423.5,391.5,5.6,20.0,790.5,730.45,562.64
2016,6,26,13,30,455.0,373.0,5.8,20.0,796.0,756.79,583.87
2016,6,26,13,45,513.5,340.5,6.05,20.0,807.5,792.68,613.1
2016,6,26,14,0,572.0,308.0,6.3,20.0,819.0,826.0,640.53
2016,6,26,14,15,723.0,209.5,6.45,20.0,834.0,883.67,688.13
2016,6,26,14,30,874.0,111.0,6.6,20.0,849.0,908.51,707.71
2016,6,26,14,45,672.5,197.5,6.8,20.0,751.0,833.18,654.21
2016,6,26,15,0,471.0,284.0,7.0,20.0,653.0,727.31,572.71
2016,6,26,15,15,497.5,257.0,7.05,19.5,629.0,722.31,572.68
2016,6,26,15,30,524.0,230.0,7.1,19.0,605.0,713.66,569.57
2016,6,26,15,45,660.5,166.0,7.2,19.0,607.5,766.86,614.67
2016,6,26,16,0,797.0,102.0,7.3,19.0,610.0,794.66,637.79
2016,6,26,16,15,778.0,98.5,7.25,18.5,563.0,756.32,611.38
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,715.93,583.27
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,668.55,548.22
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,622.97,513.14
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,567.99,470.3
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,513.42,426.62
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,449.81,373.49
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,388.73,321.06
2016,6,26,18,15,479.0,59.0,6.55,16.5,172.0,319.52,261.12
2016,6,26,18,30,413.0,51.0,6.4,16.0,126.0,255.72,204.43
2016,6,26,18,45,316.5,40.0,6.3,16.0,87.0,183.45,140.19
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,119.81,78.15
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,51.79,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,12.1,0.0
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,24.71,14.88
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,31.69,22.07
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,38.73,28.76
2016,6,27,6,15,261.0,73.5,4.5,14.0,125.5,53.43,42.12
2016,6,27,6,30,8.0,100.0,4.5,14.0,102.0,72.82,59.5
2016,6,27,6,45,13.0,118.5,4.5,14.5,123.5,85.91,70.94
2016,6,27,7,0,18.0,137.0,4.5,15.0,145.0,98.93,82.11
2016,6,27,7,15,33.5,163.0,4.45,15.5,178.5,112.61,93.63
2016,6,27,7,30,49.0,189.0,4.4,16.0,212.0,128.67,107.04
2016,6,27,7,45,132.5,216.0,4.4,16.5,289.0,141.26,117.27
2016,6,27,8,0,216.0,243.0,4.4,17.0,366.0,157.64,130.59
2016,6,27,8,15,199.0,267.5,4.35,17.0,388.5,169.89,140.52
2016,6,27,8,30,182.0,292.0,4.3,17.0,411.0,181.54,149.89
2016,6,27,8,45,278.5,294.0,4.25,17.5,490.0,174.45,143.23
2016,6,27,9,0,375.0,296.0,4.2,18.0,569.0,204.86,148.87
2016,6,27,9,15,434.0,288.5,4.2,18.0,621.5,230.83,162.15
2016,6,27,9,30,493.0,281.0,4.2,18.0,674.0,271.87,191.76
2016,6,27,9,45,684.0,199.0,4.2,18.5,769.0,305.52,213.47
2016,6,27,10,0,875.0,117.0,4.2,19.0,864.0,365.09,259.02
2016,6,27,10,15,654.5,238.5,4.2,19.0,807.5,408.62,302.9
2016,6,27,10,30,434.0,360.0,4.2,19.0,751.0,437.0,331.05
2016,6,27,10,45,514.0,341.0,4.25,19.5,814.5,494.66,375.84
2016,6,27,11,0,594.0,322.0,4.3,20.0,878.0,558.45,424.87
2016,6,27,11,15,521.5,358.0,4.35,20.0,851.5,577.74,440.95
2016,6,27,11,30,449.0,394.0,4.4,20.0,825.0,589.96,450.99
2016,6,27,11,45,383.0,425.5,4.5,20.0,795.0,595.42,455.59
2016,6,27,12,0,317.0,457.0,4.6,20.0,765.0,596.76,456.57
2016,6,27,12,15,401.5,427.0,4.75,20.0,816.5,656.36,502.76
2016,6,27,12,30,486.0,397.0,4.9,20.0,868.0,726.26,555.83
2016,6,27,12,45,486.0,391.5,5.1,20.5,859.5,744.94,569.51
2016,6,27,13,0,486.0,386.0,5.3,21.0,851.0,761.11,581.55
2016,6,27,13,15,693.0,252.5,5.5,20.5,903.5,843.05,648.51
2016,6,27,13,30,900.0,119.0,5.7,20.0,956.0,899.73,693.95
2016,6,27,13,45,897.0,117.0,5.95,20.0,934.5,910.86,703.54
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,918.21,710.77
2016,6,27,14,15,887.5,113.5,6.35,20.0,884.5,919.09,712.99
2016,6,27,14,30,881.0,112.0,6.5,20.0,856.0,916.2,712.63
2016,6,27,14,45,874.0,110.0,6.7,20.0,821.5,908.65,709.24
2016,6,27,15,0,867.0,108.0,6.9,20.0,787.0,897.46,703.28
2016,6,27,15,15,855.5,106.0,7.0,19.5,747.5,878.76,692.81
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,856.79,679.88
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,839.1,668.97
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,808.33,648.16
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,770.03,621.04
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,729.62,592.05
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.5,683.29,558.23
2016,6,27,17,0,734.0,84.0,7.5,19.0,426.0,635.71,522.34
2016,6,27,17,15,701.0,79.5,7.45,18.5,375.0,582.45,481.05
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,527.12,436.94
2016,6,27,17,45,624.0,69.5,7.35,17.5,274.0,464.92,385.83
2016,6,27,18,0,580.0,64.0,7.3,17.0,224.0,404.88,334.84
2016,6,27,18,15,514.0,56.5,7.1,16.5,177.0,334.51,273.71
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,269.51,215.7
2016,6,27,18,45,349.5,38.5,6.75,16.0,90.0,195.06,149.26
2016,6,27,19,0,251.0,28.0,6.6,16.0,50.0,131.22,85.96
2016,6,27,19,15,125.5,14.0,6.4,16.0,25.0,57.57,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,126.5,17.0,5.0,14.0,30.0,13.01,0.0
2016,6,28,5,30,253.0,34.0,5.0,14.0,60.0,25.96,15.84
2016,6,28,5,45,346.0,44.5,5.0,14.5,100.5,36.1,25.83
2016,6,28,6,0,439.0,55.0,5.0,15.0,141.0,44.44,33.65
2016,6,28,6,15,256.0,83.5,5.0,15.0,137.5,60.88,48.53
2016,6,28,6,30,73.0,112.0,5.0,15.0,134.0,79.28,64.98
2016,6,28,6,45,83.5,133.0,5.05,15.5,162.0,93.2,77.09
2016,6,28,7,0,94.0,154.0,5.1,16.0,190.0,106.92,88.8
2016,6,28,7,15,79.0,173.5,5.05,16.0,207.0,119.15,99.18
2016,6,28,7,30,64.0,193.0,5.0,16.0,224.0,131.08,109.17
2016,6,28,7,45,117.5,219.5,4.95,16.5,284.0,142.68,118.56
2016,6,28,8,0,171.0,246.0,4.9,17.0,344.0,157.99,130.98
2016,6,28,8,15,184.5,268.5,4.8,17.0,382.0,169.97,140.69
2016,6,28,8,30,198.0,291.0,4.7,17.0,420.0,181.51,149.97
2016,6,28,8,45,216.5,310.5,4.6,17.5,460.5,191.37,157.49
2016,6,28,9,0,235.0,330.0,4.5,18.0,501.0,220.6,165.82
2016,6,28,9,15,184.0,353.0,4.45,18.0,491.5,246.94,185.55
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,267.62,203.51
2016,6,28,9,45,247.5,374.0,4.35,18.0,581.0,303.8,227.96
2016,6,28,10,0,362.0,372.0,4.3,18.0,680.0,361.65,270.97
2016,6,28,10,15,287.5,405.0,4.35,18.0,655.0,382.17,290.63
2016,6,28,10,30,213.0,438.0,4.4,18.0,630.0,400.35,307.17
2016,6,28,10,45,270.5,435.0,4.5,18.5,684.0,441.33,338.65
2016,6,28,11,0,328.0,432.0,4.6,19.0,738.0,492.54,377.84
2016,6,28,11,15,330.0,439.5,4.7,19.0,752.0,523.55,402.34
2016,6,28,11,30,332.0,447.0,4.8,19.0,766.0,554.19,426.33
2016,6,28,11,45,294.0,461.0,4.95,19.0,745.0,562.54,433.18
2016,6,28,12,0,256.0,475.0,5.1,19.0,724.0,567.45,437.2
2016,6,28,12,15,349.5,438.5,5.25,19.0,778.5,626.92,483.98
2016,6,28,12,30,443.0,402.0,5.4,19.0,833.0,696.85,538.01
2016,6,28,12,45,433.0,399.5,5.55,19.0,817.5,708.75,547.52
2016,6,28,13,0,423.0,397.0,5.7,19.0,802.0,717.88,555.19
2016,6,28,13,15,421.0,390.0,5.8,19.0,787.5,727.35,563.15
2016,6,28,13,30,419.0,383.0,5.9,19.0,773.0,734.25,569.25
2016,6,28,13,45,427.5,369.0,6.05,19.0,759.0,741.88,576.42
2016,6,28,14,0,436.0,355.0,6.2,19.0,745.0,746.97,581.79
2016,6,28,14,15,470.0,330.0,6.25,19.0,738.0,762.58,595.34
2016,6,28,14,30,504.0,305.0,6.3,19.0,731.0,775.26,606.79
2016,6,28,14,45,482.0,296.5,6.4,19.0,690.0,749.81,589.04
2016,6,28,15,0,460.0,288.0,6.5,19.0,649.0,721.96,569.52
2016,6,28,15,15,496.0,257.5,6.5,18.5,628.5,722.27,573.31
2016,6,28,15,30,532.0,227.0,6.5,18.0,608.0,718.52,574.01
2016,6,28,15,45,480.5,230.5,6.55,18.0,558.0,669.97,537.5
2016,6,28,16,0,429.0,234.0,6.6,18.0,508.0,621.07,500.4
2016,6,28,16,15,425.0,214.0,6.6,17.5,468.0,587.79,477.09
2016,6,28,16,30,421.0,194.0,6.6,17.0,428.0,552.66,451.87
2016,6,28,16,45,371.5,183.0,6.65,17.0,375.0,473.44,389.78
2016,6,28,17,0,322.0,172.0,6.7,17.0,322.0,414.83,342.82
2016,6,28,17,15,303.0,155.5,6.7,16.5,283.5,373.34,310.04
2016,6,28,17,30,284.0,139.0,6.7,16.0,245.0,332.35,276.85
2016,6,28,17,45,421.5,102.5,6.75,16.0,233.0,375.7,313.33
2016,6,28,18,0,559.0,66.0,6.8,16.0,221.0,396.42,328.95
2016,6,28,18,15,492.5,58.5,6.75,15.5,174.5,326.71,268.23
2016,6,28,18,30,426.0,51.0,6.7,15.0,128.0,262.4,210.81
2016,6,28,18,45,327.0,40.0,6.65,15.0,88.5,188.27,144.66
2016,6,28,19,0,228.0,29.0,6.6,15.0,49.0,123.03,80.77
2016,6,28,19,15,114.0,14.5,6.45,14.5,24.5,53.18,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,12.52,0.0
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,25.53,15.49
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,32.11,22.45
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,38.82,28.82
2016,6,29,6,15,583.5,53.0,5.0,14.0,199.0,43.73,33.46
2016,6,29,6,30,644.0,59.0,5.0,14.0,248.0,48.67,37.99
2016,6,29,6,45,337.0,100.5,5.05,14.5,201.0,71.4,58.12
2016,6,29,7,0,30.0,142.0,5.1,15.0,154.0,99.16,82.34
2016,6,29,7,15,31.0,161.0,5.1,15.0,175.0,111.38,92.79
2016,6,29,7,30,32.0,180.0,5.1,15.0,196.0,123.36,102.91
2016,6,29,7,45,57.0,210.0,5.1,15.0,241.5,141.51,118.26
2016,6,29,8,0,82.0,240.0,5.1,15.0,287.0,159.18,133.04
2016,6,29,8,15,84.5,262.5,5.1,15.0,314.0,172.1,143.64
2016,6,29,8,30,87.0,285.0,5.1,15.0,341.0,184.66,153.88
2016,6,29,8,45,76.5,300.5,5.2,15.5,352.5,193.13,160.33
2016,6,29,9,0,66.0,316.0,5.3,16.0,364.0,209.81,163.97
2016,6,29,9,15,183.0,335.5,5.3,16.0,478.5,237.75,180.08
2016,6,29,9,30,300.0,355.0,5.3,16.0,593.0,280.87,208.97
2016,6,29,9,45,359.0,348.5,5.35,16.5,645.5,318.24,237.23
2016,6,29,10,0,418.0,342.0,5.4,17.0,698.0,355.67,266.87
2016,6,29,10,15,398.5,364.0,5.4,17.0,712.5,393.49,299.61
2016,6,29,10,30,379.0,386.0,5.4,17.0,727.0,433.42,333.19
2016,6,29,10,45,452.0,371.5,5.45,17.0,787.5,484.19,373.96
2016,6,29,11,0,525.0,357.0,5.5,17.0,848.0,545.06,422.46
2016,6,29,11,15,733.5,232.5,5.5,17.0,929.5,608.74,474.34
2016,6,29,11,30,942.0,108.0,5.5,17.0,1011.0,677.07,530.55
2016,6,29,11,45,690.0,255.5,5.55,17.0,920.0,674.18,527.06
2016,6,29,12,0,438.0,403.0,5.6,17.0,829.0,644.57,502.14
2016,6,29,12,15,693.0,255.0,5.7,17.0,927.5,742.48,581.33
2016,6,29,12,30,948.0,107.0,5.8,17.0,1026.0,830.79,651.76
2016,6,29,12,45,935.5,114.0,5.95,17.0,1014.5,856.81,671.17
2016,6,29,13,0,923.0,121.0,6.1,17.0,1003.0,879.11,688.26
2016,6,29,13,15,920.0,120.0,6.15,16.5,987.5,898.95,704.54
2016,6,29,13,30,917.0,119.0,6.2,16.0,972.0,915.09,718.3
2016,6,29,13,45,776.5,197.0,6.3,16.0,907.0,890.7,701.54
2016,6,29,14,0,636.0,275.0,6.4,16.0,842.0,857.28,675.19
2016,6,29,14,15,767.0,194.0,6.4,16.0,856.5,909.52,717.67
2016,6,29,14,30,898.0,113.0,6.4,16.0,871.0,933.49,735.95
2016,6,29,14,45,795.5,153.5,6.45,16.0,804.0,894.46,708.63
2016,6,29,15,0,693.0,194.0,6.5,16.0,737.0,848.04,675.8
2016,6,29,15,15,669.0,190.0,6.5,16.0,692.0,818.08,654.65
2016,6,29,15,30,645.0,186.0,6.5,16.0,647.0,785.53,631.34
2016,6,29,15,45,512.0,216.5,6.5,16.0,568.0,683.41,552.45
2016,6,29,16,0,379.0,247.0,6.5,16.0,489.0,574.13,466.67
2016,6,29,16,15,388.0,223.5,6.45,15.5,454.5,549.33,449.93
2016,6,29,16,30,397.0,200.0,6.4,15.0,420.0,540.44,444.88
2016,6,29,16,45,364.5,185.0,6.4,15.0,372.5,470.78,390.17
2016,6,29,17,0,332.0,170.0,6.4,15.0,325.0,420.19,349.7
2016,6,29,17,15,278.5,155.5,6.35,14.5,275.0,357.23,298.54
2016,6,29,17,30,225.0,141.0,6.3,14.0,225.0,297.67,249.18
2016,6,29,17,45,204.0,123.0,6.25,14.0,190.5,257.22,214.92
2016,6,29,18,0,183.0,105.0,6.2,14.0,156.0,218.06,181.04
2016,6,29,18,15,320.5,78.0,6.1,13.5,145.0,259.0,213.99
2016,6,29,18,30,458.0,51.0,6.0,13.0,134.0,276.96,224.1
2016,6,29,18,45,357.5,40.5,5.9,13.0,93.0,200.9,155.54
2016,6,29,19,0,257.0,30.0,5.8,13.0,52.0,135.5,89.96
2016,6,29,19,15,128.5,15.0,5.7,13.0,26.0,59.75,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,6.5,4.7,13.0,6.5,4.92,0.0
2016,6,30,5,30,0.0,13.0,4.7,13.0,13.0,9.87,2.49
2016,6,30,5,45,0.0,22.5,4.7,13.5,22.5,17.13,9.35
2016,6,30,6,0,0.0,32.0,4.7,14.0,32.0,24.41,16.04
2016,6,30,6,15,0.0,42.5,4.65,14.0,42.5,32.48,23.43
2016,6,30,6,30,0.0,53.0,4.6,14.0,53.0,40.57,30.76
2016,6,30,6,45,0.0,64.5,4.55,14.5,64.5,49.45,38.61
2016,6,30,7,0,0.0,76.0,4.5,15.0,76.0,58.18,46.19
2016,6,30,7,15,0.0,96.5,4.35,15.0,96.5,72.97,59.1
2016,6,30,7,30,0.0,117.0,4.2,15.0,117.0,87.54,71.66
2016,6,30,7,45,1.5,144.0,4.05,15.5,145.5,106.25,87.51
2016,6,30,8,0,3.0,171.0,3.9,16.0,174.0,124.59,102.8
2016,6,30,8,15,6.5,189.5,3.8,16.0,194.5,137.31,113.33
2016,6,30,8,30,10.0,208.0,3.7,16.0,215.0,149.92,123.68
2016,6,30,8,45,14.5,231.5,3.6,16.0,242.0,165.5,136.47
2016,6,30,9,0,19.0,255.0,3.5,16.0,269.0,183.51,143.99
2016,6,30,9,15,50.5,308.0,3.45,16.0,348.0,213.13,165.63
2016,6,30,9,30,82.0,361.0,3.4,16.0,427.0,257.81,199.16
2016,6,30,9,45,101.5,384.5,3.35,16.5,469.0,287.56,221.29
2016,6,30,10,0,121.0,408.0,3.3,17.0,511.0,313.05,240.41
2016,6,30,10,15,103.5,416.0,3.3,17.0,506.5,331.7,255.72
2016,6,30,10,30,86.0,424.0,3.3,17.0,502.0,341.16,263.63
2016,6,30,10,45,164.0,439.5,3.3,17.5,592.0,396.74,305.36
2016,6,30,11,0,242.0,455.0,3.3,18.0,682.0,462.24,354.47
2016,6,30,11,15,271.0,455.0,3.4,18.0,712.5,500.14,383.67
2016,6,30,11,30,300.0,455.0,3.5,18.0,743.0,539.98,414.3
2016,6,30,11,45,307.5,451.0,3.6,18.0,748.0,564.17,433.09
2016,6,30,12,0,315.0,447.0,3.7,18.0,753.0,587.78,451.41
2016,6,30,12,15,299.0,457.0,3.85,18.0,747.5,604.25,463.98
2016,6,30,12,30,283.0,467.0,4.0,18.0,742.0,618.78,475.01
2016,6,30,12,45,333.0,441.0,4.15,18.0,761.5,654.46,503.07
2016,6,30,13,0,383.0,415.0,4.3,18.0,781.0,690.06,531.04
2016,6,30,13,15,358.5,420.5,4.45,18.0,759.5,689.31,531.03
2016,6,30,13,30,334.0,426.0,4.6,18.0,738.0,685.94,529.24
2016,6,30,13,45,322.0,418.5,4.8,18.0,713.5,679.43,525.81
2016,6,30,14,0,310.0,411.0,5.0,18.0,689.0,670.7,520.7
2016,6,30,14,15,359.0,376.5,5.1,18.0,688.0,689.44,537.27
2016,6,30,14,30,408.0,342.0,5.2,18.0,687.0,723.04,564.38
2016,6,30,14,45,374.0,340.0,5.35,18.0,646.0,676.13,530.71
2016,6,30,15,0,340.0,338.0,5.5,18.0,605.0,644.95,508.32
2016,6,30,15,15,358.5,313.5,5.55,17.5,582.0,636.81,505.23
2016,6,30,15,30,377.0,289.0,5.6,17.0,559.0,626.1,500.09
2016,6,30,15,45,423.0,253.5,5.7,17.0,538.5,644.29,516.5
2016,6,30,16,0,469.0,218.0,5.8,17.0,518.0,639.63,515.81
2016,6,30,16,15,461.0,202.0,5.8,17.0,477.5,605.94,491.17
2016,6,30,16,30,453.0,186.0,5.8,17.0,437.0,570.57,465.01
2016,6,30,16,45,551.5,149.0,5.8,17.0,426.0,591.48,484.46
2016,6,30,17,0,650.0,112.0,5.8,17.0,415.0,612.0,502.71
2016,6,30,17,15,611.5,106.0,5.8,16.5,364.5,553.73,457.55
2016,6,30,17,30,573.0,100.0,5.8,16.0,314.0,496.29,412.02
2016,6,30,17,45,516.0,93.0,5.8,16.0,263.5,428.18,355.63
2016,6,30,18,0,459.0,86.0,5.8,16.0,213.0,359.08,297.1
2016,6,30,18,15,387.5,75.0,5.7,15.5,167.0,289.08,236.85
2016,6,30,18,30,316.0,64.0,5.6,15.0,121.0,225.57,180.94
2016,6,30,18,45,219.5,49.0,5.6,15.0,83.0,155.13,119.02
2016,6,30,19,0,123.0,34.0,5.6,15.0,45.0,87.85,56.82
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.5,38.01,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
