Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.5,18.0,3.5,13.0,27.5,13.66,0.0
2016,7,1,5,30,195.0,36.0,3.5,13.0,55.0,27.12,16.62
2016,7,1,5,45,291.0,48.5,3.5,13.5,95.5,36.62,26.36
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,46.17,35.3
2016,7,1,6,15,193.5,53.5,3.45,14.0,91.0,39.18,29.41
2016,7,1,6,30,0.0,46.0,3.4,14.0,46.0,35.16,25.93
2016,7,1,6,45,0.0,56.0,3.4,14.5,56.0,42.87,32.76
2016,7,1,7,0,0.0,66.0,3.4,15.0,66.0,50.61,39.49
2016,7,1,7,15,0.0,80.5,3.35,15.0,80.5,61.74,49.21
2016,7,1,7,30,0.0,95.0,3.3,15.0,95.0,72.36,58.36
2016,7,1,7,45,0.0,120.0,3.3,15.0,120.0,90.12,73.65
2016,7,1,8,0,0.0,145.0,3.3,15.0,145.0,107.52,88.46
2016,7,1,8,15,0.5,156.0,3.3,15.0,156.0,115.43,94.97
2016,7,1,8,30,1.0,167.0,3.3,15.0,167.0,123.26,101.39
2016,7,1,8,45,6.5,200.0,3.3,15.5,205.0,145.48,119.8
2016,7,1,9,0,12.0,233.0,3.3,16.0,243.0,169.07,132.62
2016,7,1,9,15,10.0,222.5,3.3,16.0,230.5,164.55,128.59
2016,7,1,9,30,8.0,212.0,3.3,16.0,218.0,159.01,123.98
2016,7,1,9,45,12.0,246.0,3.35,16.5,256.0,185.23,144.36
2016,7,1,10,0,16.0,280.0,3.4,17.0,294.0,212.26,165.17
2016,7,1,10,15,37.0,341.0,3.4,17.0,374.0,258.65,200.93
2016,7,1,10,30,58.0,402.0,3.4,17.0,454.0,314.69,243.97
2016,7,1,10,45,61.5,415.5,3.45,17.0,472.0,334.02,258.84
2016,7,1,11,0,65.0,429.0,3.5,17.0,490.0,353.93,274.2
2016,7,1,11,15,63.5,434.5,3.6,17.0,494.5,365.71,283.35
2016,7,1,11,30,62.0,440.0,3.7,17.0,499.0,377.24,292.3
2016,7,1,11,45,77.5,455.5,3.8,17.0,530.0,407.56,315.69
2016,7,1,12,0,93.0,471.0,3.9,17.0,561.0,439.41,340.13
2016,7,1,12,15,144.5,478.0,4.0,17.0,618.0,500.03,386.78
2016,7,1,12,30,196.0,485.0,4.1,17.0,675.0,557.95,431.04
2016,7,1,12,45,204.5,479.5,4.2,17.0,676.5,573.3,442.95
2016,7,1,13,0,213.0,474.0,4.3,17.0,678.0,587.77,454.57
2016,7,1,13,15,273.5,450.0,4.4,17.0,708.0,642.93,497.35
2016,7,1,13,30,334.0,426.0,4.5,17.0,738.0,686.21,531.31
2016,7,1,13,45,315.5,420.5,4.6,17.0,709.5,675.79,524.21
2016,7,1,14,0,297.0,415.0,4.7,17.0,681.0,663.07,515.64
2016,7,1,14,15,302.5,399.0,4.75,17.0,661.5,660.07,514.76
2016,7,1,14,30,308.0,383.0,4.8,17.0,642.0,655.11,512.43
2016,7,1,14,45,218.0,376.0,4.9,17.0,556.0,551.49,434.27
2016,7,1,15,0,128.0,369.0,5.0,17.0,470.0,466.25,368.23
2016,7,1,15,15,109.5,345.0,5.0,17.0,428.5,408.73,324.65
2016,7,1,15,30,91.0,321.0,5.0,17.0,387.0,370.36,295.17
2016,7,1,15,45,83.0,298.0,5.05,17.0,355.0,341.93,273.53
2016,7,1,16,0,75.0,275.0,5.1,17.0,323.0,313.24,251.46
2016,7,1,16,15,109.5,257.5,5.05,16.5,321.5,342.17,276.71
2016,7,1,16,30,144.0,240.0,5.0,16.0,320.0,350.46,285.52
2016,7,1,16,45,101.0,212.0,4.95,16.0,265.5,270.8,221.09
2016,7,1,17,0,58.0,184.0,4.9,16.0,211.0,210.23,171.23
2016,7,1,17,15,39.0,158.0,4.85,15.5,175.5,170.82,138.99
2016,7,1,17,30,20.0,132.0,4.8,15.0,140.0,122.8,98.96
2016,7,1,17,45,13.0,113.0,4.75,15.0,118.0,101.95,81.38
2016,7,1,18,0,6.0,94.0,4.7,15.0,96.0,81.62,64.02
2016,7,1,18,15,195.0,74.5,4.6,14.5,110.5,182.36,149.23
2016,7,1,18,30,384.0,55.0,4.5,14.0,125.0,249.22,200.55
2016,7,1,18,45,279.5,43.0,4.4,14.0,85.5,171.64,131.99
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,109.14,71.55
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,36.13,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,111.0,16.0,1.4,14.0,27.0,12.22,0.0
2016,7,2,5,30,222.0,32.0,1.5,14.0,54.0,24.37,14.22
2016,7,2,5,45,311.0,44.0,1.65,14.0,93.5,33.58,23.66
2016,7,2,6,0,400.0,56.0,1.8,14.0,133.0,45.02,34.3
2016,7,2,6,15,200.0,64.5,1.8,14.0,103.0,47.99,37.27
2016,7,2,6,30,0.0,73.0,1.8,14.0,73.0,54.94,43.61
2016,7,2,6,45,0.0,89.0,1.85,14.5,89.0,66.52,53.79
2016,7,2,7,0,0.0,105.0,1.9,15.0,105.0,78.02,63.7
2016,7,2,7,15,14.5,141.0,1.9,15.0,148.0,102.57,84.97
2016,7,2,7,30,29.0,177.0,1.9,15.0,191.0,121.54,101.1
2016,7,2,7,45,90.5,211.0,1.95,15.5,261.0,142.66,118.65
2016,7,2,8,0,152.0,245.0,2.0,16.0,331.0,156.96,130.14
2016,7,2,8,15,95.5,251.0,2.0,16.0,306.5,166.5,137.75
2016,7,2,8,30,39.0,257.0,2.0,16.0,282.0,169.25,139.63
2016,7,2,8,45,62.5,290.5,2.0,16.5,334.5,187.77,154.43
2016,7,2,9,0,86.0,324.0,2.0,17.0,387.0,215.12,165.95
2016,7,2,9,15,95.0,346.0,2.0,17.0,419.0,239.79,183.37
2016,7,2,9,30,104.0,368.0,2.0,17.0,451.0,265.94,202.89
2016,7,2,9,45,94.5,381.5,2.0,17.0,459.0,283.85,217.22
2016,7,2,10,0,85.0,395.0,2.0,17.0,467.0,300.66,230.74
2016,7,2,10,15,72.0,398.5,2.0,17.0,461.0,308.8,237.56
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,315.11,242.79
2016,7,2,10,45,72.5,423.5,2.0,17.5,490.0,344.77,264.87
2016,7,2,11,0,86.0,445.0,2.0,18.0,525.0,376.33,288.12
2016,7,2,11,15,153.0,459.5,2.0,18.0,605.0,435.93,332.93
2016,7,2,11,30,220.0,474.0,2.0,18.0,685.0,503.13,382.9
2016,7,2,11,45,243.0,472.5,2.05,18.0,707.5,537.34,408.35
2016,7,2,12,0,266.0,471.0,2.1,18.0,730.0,571.84,434.09
2016,7,2,12,15,244.5,476.0,2.1,18.0,713.5,579.08,439.19
2016,7,2,12,30,223.0,481.0,2.1,18.0,697.0,575.78,436.88
2016,7,2,12,45,250.0,470.5,2.15,18.0,711.0,612.67,464.47
2016,7,2,13,0,277.0,460.0,2.2,18.0,725.0,641.05,485.74
2016,7,2,13,15,212.0,460.0,2.25,18.0,661.0,585.95,445.72
2016,7,2,13,30,147.0,460.0,2.3,18.0,597.0,538.99,411.22
2016,7,2,13,45,225.0,436.5,2.35,18.0,640.5,594.27,454.42
2016,7,2,14,0,303.0,413.0,2.4,18.0,684.0,666.94,508.73
2016,7,2,14,15,260.0,408.0,2.4,18.0,635.0,630.56,481.99
2016,7,2,14,30,217.0,403.0,2.4,18.0,586.0,573.47,441.01
2016,7,2,14,45,163.5,384.5,2.4,18.0,519.0,510.82,395.0
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,427.83,333.04
2016,7,2,15,15,113.0,346.5,2.4,17.5,431.5,433.02,338.76
2016,7,2,15,30,116.0,327.0,2.4,17.0,411.0,417.74,328.75
2016,7,2,15,45,114.5,305.0,2.4,17.0,383.0,395.12,312.44
2016,7,2,16,0,113.0,283.0,2.4,17.0,355.0,371.75,295.44
2016,7,2,16,15,81.0,252.5,2.4,17.0,302.5,296.48,236.93
2016,7,2,16,30,49.0,222.0,2.4,17.0,250.0,240.63,192.68
2016,7,2,16,45,44.5,200.0,2.4,17.0,223.5,215.86,173.43
2016,7,2,17,0,40.0,178.0,2.4,17.0,197.0,191.1,153.84
2016,7,2,17,15,44.0,159.5,2.4,16.5,178.0,175.94,142.29
2016,7,2,17,30,48.0,141.0,2.4,16.0,159.0,160.28,130.02
2016,7,2,17,45,40.0,120.5,2.4,16.0,134.0,134.79,108.78
2016,7,2,18,0,32.0,100.0,2.4,16.0,109.0,109.77,87.61
2016,7,2,18,15,217.0,76.5,2.35,15.5,117.0,195.91,159.39
2016,7,2,18,30,402.0,53.0,2.3,15.0,125.0,255.87,204.05
2016,7,2,18,45,306.5,41.0,2.25,15.0,86.0,182.96,139.72
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,118.82,77.3
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,40.38,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.5,16.0,1.7,14.0,26.5,12.22,0.0
2016,7,3,5,30,221.0,32.0,1.7,14.0,53.0,24.36,14.08
2016,7,3,5,45,311.5,44.0,1.75,14.0,93.0,33.57,23.63
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,45.07,34.33
2016,7,3,6,15,215.0,80.0,1.75,14.0,122.5,58.15,46.29
2016,7,3,6,30,28.0,104.0,1.7,14.0,112.0,73.89,60.41
2016,7,3,6,45,35.5,124.0,1.7,14.5,136.5,87.2,72.03
2016,7,3,7,0,43.0,144.0,1.7,15.0,161.0,100.32,83.22
2016,7,3,7,15,44.0,164.0,1.7,15.0,183.5,113.11,94.1
2016,7,3,7,30,45.0,184.0,1.7,15.0,206.0,125.65,104.61
2016,7,3,7,45,29.0,187.5,1.75,15.5,202.0,128.58,106.55
2016,7,3,8,0,13.0,191.0,1.8,16.0,198.0,137.31,113.44
2016,7,3,8,15,99.5,240.0,1.75,16.0,303.5,160.92,133.02
2016,7,3,8,30,186.0,289.0,1.7,16.0,409.0,180.18,148.7
2016,7,3,8,45,304.5,282.5,1.7,16.5,495.5,169.87,139.36
2016,7,3,9,0,423.0,276.0,1.7,17.0,582.0,188.01,134.4
2016,7,3,9,15,269.0,323.0,1.7,17.0,521.5,232.77,170.42
2016,7,3,9,30,115.0,370.0,1.7,17.0,461.0,260.33,197.81
2016,7,3,9,45,137.0,390.0,1.7,17.5,503.0,291.77,221.02
2016,7,3,10,0,159.0,410.0,1.7,18.0,545.0,326.14,246.73
2016,7,3,10,15,245.5,408.0,1.7,18.0,624.5,367.94,277.41
2016,7,3,10,30,332.0,406.0,1.7,18.0,704.0,425.83,320.86
2016,7,3,10,45,238.0,433.5,1.7,18.0,650.0,424.66,322.02
2016,7,3,11,0,144.0,461.0,1.7,18.0,596.0,416.76,317.11
2016,7,3,11,15,162.5,469.5,1.7,18.0,623.5,448.5,341.1
2016,7,3,11,30,181.0,478.0,1.7,18.0,651.0,481.76,365.84
2016,7,3,11,45,195.5,480.5,1.7,18.0,668.5,509.26,386.22
2016,7,3,12,0,210.0,483.0,1.7,18.0,686.0,537.29,406.89
2016,7,3,12,15,183.0,484.0,1.75,18.0,661.5,533.64,404.25
2016,7,3,12,30,156.0,485.0,1.8,18.0,637.0,527.25,399.71
2016,7,3,12,45,119.5,470.5,1.85,18.0,586.0,497.72,378.22
2016,7,3,13,0,83.0,456.0,1.9,18.0,535.0,451.53,344.43
2016,7,3,13,15,238.0,425.5,1.95,18.0,647.5,591.77,450.84
2016,7,3,13,30,393.0,395.0,2.0,18.0,760.0,710.5,538.11
2016,7,3,13,45,368.5,397.5,2.05,18.0,733.5,702.45,531.9
2016,7,3,14,0,344.0,400.0,2.1,18.0,707.0,692.02,525.08
2016,7,3,14,15,390.5,364.0,2.15,18.0,702.0,707.22,538.5
2016,7,3,14,30,437.0,328.0,2.2,18.0,697.0,738.05,562.37
2016,7,3,14,45,369.0,338.5,2.3,18.0,641.0,671.45,515.33
2016,7,3,15,0,301.0,349.0,2.4,18.0,585.0,622.06,480.02
2016,7,3,15,15,265.5,336.0,2.45,18.0,536.5,577.99,448.76
2016,7,3,15,30,230.0,323.0,2.5,18.0,488.0,513.79,402.28
2016,7,3,15,45,268.5,294.0,2.55,18.0,474.5,535.48,420.9
2016,7,3,16,0,307.0,265.0,2.6,18.0,461.0,534.49,422.43
2016,7,3,16,15,207.5,251.5,2.6,17.5,379.5,415.99,332.27
2016,7,3,16,30,108.0,238.0,2.6,17.0,298.0,303.86,244.29
2016,7,3,16,45,78.5,209.5,2.6,17.0,251.0,251.62,203.03
2016,7,3,17,0,49.0,181.0,2.6,17.0,204.0,200.88,162.01
2016,7,3,17,15,24.5,144.5,2.6,16.5,156.0,146.89,117.99
2016,7,3,17,30,0.0,108.0,2.6,16.0,108.0,87.27,68.28
2016,7,3,17,45,0.0,91.5,2.65,16.0,91.5,73.61,56.95
2016,7,3,18,0,0.0,75.0,2.7,16.0,75.0,59.91,45.35
2016,7,3,18,15,210.5,62.5,2.65,15.5,100.5,188.85,153.84
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,261.96,209.14
2016,7,3,18,45,325.5,39.0,2.6,15.0,86.5,188.96,144.42
2016,7,3,19,0,230.0,28.0,2.6,15.0,47.0,126.34,82.16
2016,7,3,19,15,115.0,14.0,2.5,14.5,23.5,42.72,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,139.0,14.5,2.25,14.0,27.5,11.7,0.0
2016,7,4,5,30,278.0,29.0,2.3,14.0,55.0,23.77,13.46
2016,7,4,5,45,375.5,38.5,2.35,14.5,96.5,31.49,21.73
2016,7,4,6,0,473.0,48.0,2.4,15.0,138.0,39.26,29.05
2016,7,4,6,15,236.5,52.5,2.35,15.0,97.5,38.95,29.08
2016,7,4,6,30,0.0,57.0,2.3,15.0,57.0,43.66,33.4
2016,7,4,6,45,0.0,69.5,2.3,15.5,69.5,53.1,41.71
2016,7,4,7,0,0.0,82.0,2.3,16.0,82.0,62.35,49.7
2016,7,4,7,15,0.0,110.5,2.2,16.0,110.5,82.43,67.15
2016,7,4,7,30,0.0,139.0,2.1,16.0,139.0,102.03,83.92
2016,7,4,7,45,0.0,148.5,2.05,16.0,148.5,109.07,89.68
2016,7,4,8,0,0.0,158.0,2.0,16.0,158.0,116.04,95.34
2016,7,4,8,15,4.0,179.0,1.95,16.0,182.0,130.48,107.33
2016,7,4,8,30,8.0,200.0,1.9,16.0,206.0,144.74,119.06
2016,7,4,8,45,6.5,198.5,1.9,16.5,203.5,144.47,118.24
2016,7,4,9,0,5.0,197.0,1.9,17.0,201.0,145.07,112.84
2016,7,4,9,15,19.0,255.0,1.9,17.0,270.5,187.0,145.31
2016,7,4,9,30,33.0,313.0,1.9,17.0,340.0,220.36,170.51
2016,7,4,9,45,27.5,311.5,1.9,17.5,334.5,224.56,173.46
2016,7,4,10,0,22.0,310.0,1.9,18.0,329.0,234.64,181.06
2016,7,4,10,15,24.5,327.5,1.9,18.0,349.5,245.09,188.98
2016,7,4,10,30,27.0,345.0,1.9,18.0,370.0,263.31,202.9
2016,7,4,10,45,50.0,390.0,1.9,18.0,437.0,311.08,239.15
2016,7,4,11,0,73.0,435.0,1.9,18.0,504.0,362.5,277.77
2016,7,4,11,15,55.0,417.5,1.9,18.0,470.5,348.56,267.19
2016,7,4,11,30,37.0,400.0,1.9,18.0,437.0,331.82,254.59
2016,7,4,11,45,57.5,430.0,1.9,18.0,486.5,374.83,287.24
2016,7,4,12,0,78.0,460.0,1.9,18.0,536.0,420.39,321.23
2016,7,4,12,15,92.5,467.5,1.9,18.0,557.5,445.63,340.01
2016,7,4,12,30,107.0,475.0,1.9,18.0,579.0,471.65,359.43
2016,7,4,12,45,121.5,475.0,1.9,18.0,592.0,503.28,382.82
2016,7,4,13,0,136.0,475.0,1.9,18.0,605.0,525.27,399.2
2016,7,4,13,15,156.0,467.5,1.9,18.0,614.5,545.22,414.37
2016,7,4,13,30,176.0,460.0,1.9,18.0,624.0,564.77,429.28
2016,7,4,13,45,194.0,446.5,1.9,18.0,623.5,576.5,438.65
2016,7,4,14,0,212.0,433.0,1.9,18.0,623.0,587.23,447.41
2016,7,4,14,15,275.0,402.5,1.9,18.0,640.5,639.71,487.06
2016,7,4,14,30,338.0,372.0,1.9,18.0,658.0,673.01,512.82
2016,7,4,14,45,309.0,363.0,1.95,18.0,615.5,641.54,490.84
2016,7,4,15,0,280.0,354.0,2.0,18.0,573.0,608.58,468.06
2016,7,4,15,15,315.5,325.0,2.0,18.0,560.0,611.95,472.92
2016,7,4,15,30,351.0,296.0,2.0,18.0,547.0,612.42,475.44
2016,7,4,15,45,254.5,290.5,2.05,18.0,467.0,520.33,407.07
2016,7,4,16,0,158.0,285.0,2.1,18.0,387.0,412.1,325.24
2016,7,4,16,15,91.5,244.5,2.15,17.5,302.5,297.1,236.93
2016,7,4,16,30,25.0,204.0,2.2,17.0,218.0,189.03,150.53
2016,7,4,16,45,25.5,187.0,2.25,17.0,200.5,174.79,139.78
2016,7,4,17,0,26.0,170.0,2.3,17.0,183.0,172.87,138.71
2016,7,4,17,15,13.0,129.5,2.35,16.5,136.0,114.4,90.83
2016,7,4,17,30,0.0,89.0,2.4,16.0,89.0,70.04,53.82
2016,7,4,17,45,0.0,75.0,2.45,16.0,75.0,58.58,44.26
2016,7,4,18,0,0.0,61.0,2.5,16.0,61.0,47.12,34.53
2016,7,4,18,15,209.5,56.0,2.5,15.5,93.5,180.93,147.37
2016,7,4,18,30,419.0,51.0,2.5,15.0,126.0,262.63,209.68
2016,7,4,18,45,315.0,40.0,2.55,15.0,86.0,186.25,142.36
2016,7,4,19,0,211.0,29.0,2.6,15.0,46.0,119.6,77.34
2016,7,4,19,15,105.5,14.5,2.6,15.0,23.0,40.61,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.5,15.0,2.25,14.0,26.5,11.5,0.0
2016,7,5,5,30,249.0,30.0,2.2,14.0,53.0,24.52,13.92
2016,7,5,5,45,351.0,40.0,2.2,14.0,94.0,32.6,22.72
2016,7,5,6,0,453.0,50.0,2.2,14.0,135.0,40.71,30.45
2016,7,5,6,15,517.0,57.0,2.15,14.0,182.0,46.17,35.63
2016,7,5,6,30,581.0,64.0,2.1,14.0,229.0,51.65,40.67
2016,7,5,6,45,290.5,79.0,2.1,14.5,161.5,56.82,45.19
2016,7,5,7,0,0.0,94.0,2.1,15.0,94.0,70.58,57.17
2016,7,5,7,15,28.5,140.5,2.1,15.0,154.0,99.38,82.24
2016,7,5,7,30,57.0,187.0,2.1,15.0,214.0,127.42,106.24
2016,7,5,7,45,42.0,198.0,2.15,15.5,219.0,134.55,111.76
2016,7,5,8,0,27.0,209.0,2.2,16.0,224.0,141.4,117.01
2016,7,5,8,15,41.0,238.5,2.25,16.0,264.0,158.56,131.19
2016,7,5,8,30,55.0,268.0,2.3,16.0,304.0,175.19,144.77
2016,7,5,8,45,75.5,297.0,2.35,16.5,349.5,191.23,157.45
2016,7,5,9,0,96.0,326.0,2.4,17.0,395.0,216.59,167.08
2016,7,5,9,15,72.0,330.0,2.45,17.0,383.5,227.82,175.27
2016,7,5,9,30,48.0,334.0,2.5,17.0,372.0,235.47,181.93
2016,7,5,9,45,63.5,362.0,2.65,17.0,414.5,264.3,203.86
2016,7,5,10,0,79.0,390.0,2.8,17.0,457.0,295.65,227.91
2016,7,5,10,15,75.0,401.0,2.9,17.0,466.5,311.5,240.53
2016,7,5,10,30,71.0,412.0,3.0,17.0,476.0,326.88,252.73
2016,7,5,10,45,115.0,437.0,3.2,17.5,543.5,371.7,286.57
2016,7,5,11,0,159.0,462.0,3.4,18.0,611.0,425.58,327.2
2016,7,5,11,15,184.5,468.0,3.55,18.0,643.5,460.42,354.01
2016,7,5,11,30,210.0,474.0,3.7,18.0,676.0,497.27,382.37
2016,7,5,11,45,187.0,479.5,3.85,18.0,660.5,503.16,387.1
2016,7,5,12,0,164.0,485.0,4.0,18.0,645.0,506.68,389.98
2016,7,5,12,15,196.0,482.0,4.1,18.0,672.5,542.11,417.37
2016,7,5,12,30,228.0,479.0,4.2,18.0,700.0,578.68,445.42
2016,7,5,12,45,234.0,473.5,4.35,18.0,698.5,592.92,456.81
2016,7,5,13,0,240.0,468.0,4.5,18.0,697.0,606.05,467.54
2016,7,5,13,15,218.5,463.5,4.6,17.5,669.5,595.38,460.88
2016,7,5,13,30,197.0,459.0,4.7,17.0,642.0,582.5,452.57
2016,7,5,13,45,174.5,447.5,4.85,17.0,607.0,560.43,436.64
2016,7,5,14,0,152.0,436.0,5.0,17.0,572.0,536.48,419.15
2016,7,5,14,15,160.0,421.0,5.1,17.0,560.0,535.29,419.51
2016,7,5,14,30,168.0,406.0,5.2,17.0,548.0,532.95,418.97
2016,7,5,14,45,184.5,387.0,5.3,17.0,537.0,533.24,420.78
2016,7,5,15,0,201.0,368.0,5.4,17.0,526.0,532.13,421.58
2016,7,5,15,15,214.0,346.0,5.5,17.0,506.0,523.37,416.51
2016,7,5,15,30,227.0,324.0,5.6,17.0,486.0,512.98,410.22
2016,7,5,15,45,198.0,304.5,5.7,17.0,439.5,467.31,375.34
2016,7,5,16,0,169.0,285.0,5.8,17.0,393.0,421.69,340.13
2016,7,5,16,15,178.0,261.0,5.9,16.5,367.0,402.71,327.28
2016,7,5,16,30,187.0,237.0,6.0,16.0,341.0,382.28,312.95
2016,7,5,16,45,133.5,213.0,6.1,16.0,283.5,313.23,256.9
2016,7,5,17,0,80.0,189.0,6.2,16.0,226.0,232.1,190.13
2016,7,5,17,15,46.0,158.5,6.25,15.5,179.5,176.66,144.26
2016,7,5,17,30,12.0,128.0,6.3,15.0,133.0,114.06,91.54
2016,7,5,17,45,6.5,109.5,6.4,15.0,112.5,94.87,75.34
2016,7,5,18,0,1.0,91.0,6.5,15.0,92.0,76.08,59.29
2016,7,5,18,15,0.5,72.0,6.45,14.5,72.5,59.68,45.23
2016,7,5,18,30,0.0,53.0,6.4,14.0,53.0,43.12,30.84
2016,7,5,18,45,0.0,36.5,6.35,14.0,36.5,29.07,18.43
2016,7,5,19,0,0.0,20.0,6.3,14.0,20.0,15.26,5.46
2016,7,5,19,15,0.0,10.0,6.2,14.0,10.0,7.87,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,12.19,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,24.27,13.51
2016,7,6,5,45,304.0,43.5,5.55,14.0,90.5,33.15,23.13
2016,7,6,6,0,402.0,55.0,5.5,14.0,130.0,44.36,33.61
2016,7,6,6,15,201.0,53.5,5.4,14.0,91.0,39.29,29.46
2016,7,6,6,30,0.0,52.0,5.3,14.0,52.0,39.8,30.05
2016,7,6,6,45,0.0,63.5,5.2,14.5,63.5,48.68,37.92
2016,7,6,7,0,0.0,75.0,5.1,15.0,75.0,57.4,45.52
2016,7,6,7,15,0.0,106.5,5.0,15.0,106.5,79.7,65.06
2016,7,6,7,30,0.0,138.0,4.9,15.0,138.0,101.33,83.78
2016,7,6,7,45,1.5,154.5,4.8,15.5,155.5,112.93,93.38
2016,7,6,8,0,3.0,171.0,4.7,16.0,173.0,124.44,102.79
2016,7,6,8,15,8.0,193.0,4.65,16.0,198.5,139.4,115.27
2016,7,6,8,30,13.0,215.0,4.6,16.0,224.0,154.19,127.49
2016,7,6,8,45,15.0,231.5,4.6,16.0,242.0,165.36,136.58
2016,7,6,9,0,17.0,248.0,4.6,16.0,260.0,178.73,140.51
2016,7,6,9,15,259.0,261.0,4.6,16.0,464.5,197.53,144.65
2016,7,6,9,30,501.0,274.0,4.6,16.0,669.0,267.67,189.83
2016,7,6,9,45,317.0,340.5,4.65,16.5,594.0,302.04,225.63
2016,7,6,10,0,133.0,407.0,4.7,17.0,519.0,316.16,243.48
2016,7,6,10,15,169.0,421.5,4.75,17.0,569.0,353.83,272.77
2016,7,6,10,30,205.0,436.0,4.8,17.0,619.0,395.57,305.43
2016,7,6,10,45,552.5,273.0,4.85,17.0,783.5,464.49,358.28
2016,7,6,11,0,900.0,110.0,4.9,17.0,948.0,565.56,438.51
2016,7,6,11,15,632.5,267.0,4.95,17.0,860.5,575.37,447.42
2016,7,6,11,30,365.0,424.0,5.0,17.0,773.0,559.03,434.12
2016,7,6,11,45,639.0,266.0,5.05,17.0,882.0,649.34,507.19
2016,7,6,12,0,913.0,108.0,5.1,17.0,991.0,738.74,579.68
2016,7,6,12,15,913.0,108.0,5.25,17.0,990.5,774.25,607.76
2016,7,6,12,30,913.0,108.0,5.4,17.0,990.0,806.92,632.4
2016,7,6,12,45,905.0,111.5,5.55,17.0,980.5,833.04,652.15
2016,7,6,13,0,897.0,115.0,5.7,17.0,971.0,855.68,669.47
2016,7,6,13,15,894.0,114.0,5.85,17.0,956.0,875.15,684.61
2016,7,6,13,30,891.0,113.0,6.0,17.0,941.0,891.03,697.26
2016,7,6,13,45,886.0,112.5,6.2,17.0,919.0,901.92,706.69
2016,7,6,14,0,881.0,112.0,6.4,17.0,897.0,909.08,713.56
2016,7,6,14,15,660.0,219.5,6.5,16.5,797.0,841.82,665.69
2016,7,6,14,30,439.0,327.0,6.6,16.0,697.0,740.75,587.19
2016,7,6,14,45,444.5,309.5,6.75,16.0,671.0,732.3,583.05
2016,7,6,15,0,450.0,292.0,6.9,16.0,645.0,721.16,576.54
2016,7,6,15,15,638.0,197.5,6.9,16.0,669.5,802.98,644.79
2016,7,6,15,30,826.0,103.0,6.9,16.0,694.0,847.21,680.16
2016,7,6,15,45,499.0,194.0,6.95,16.0,544.5,653.75,531.12
2016,7,6,16,0,172.0,285.0,7.0,16.0,395.0,424.59,344.67
2016,7,6,16,15,466.0,188.5,6.9,15.5,454.0,600.14,493.07
2016,7,6,16,30,760.0,92.0,6.8,15.0,513.0,721.78,594.04
2016,7,6,16,45,545.0,131.0,6.75,15.0,418.5,581.22,482.0
2016,7,6,17,0,330.0,170.0,6.7,15.0,324.0,422.25,351.6
2016,7,6,17,15,250.0,157.5,6.6,15.0,266.0,343.15,286.29
2016,7,6,17,30,170.0,145.0,6.5,15.0,208.0,256.16,213.33
2016,7,6,17,45,366.5,103.5,6.45,15.0,212.5,348.84,292.2
2016,7,6,18,0,563.0,62.0,6.4,15.0,217.0,399.97,333.42
2016,7,6,18,15,497.0,54.5,6.3,14.5,171.0,329.84,272.06
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,265.15,214.06
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,191.19,147.54
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,127.46,82.27
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,43.26,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.5,13.5,3.55,14.0,25.5,10.91,0.0
2016,7,7,5,30,277.0,27.0,3.5,14.0,51.0,22.15,11.67
2016,7,7,5,45,377.0,35.0,3.45,14.5,91.5,28.71,19.23
2016,7,7,6,0,477.0,43.0,3.4,15.0,132.0,35.39,25.59
2016,7,7,6,15,238.5,61.5,3.4,15.0,106.0,45.14,34.54
2016,7,7,6,30,0.0,80.0,3.4,15.0,80.0,59.49,47.44
2016,7,7,6,45,0.0,98.0,3.4,15.0,98.0,72.32,58.82
2016,7,7,7,0,0.0,116.0,3.4,15.0,116.0,85.06,69.94
2016,7,7,7,15,8.5,140.5,3.4,15.0,145.0,101.96,84.55
2016,7,7,7,30,17.0,165.0,3.4,15.0,174.0,118.67,98.8
2016,7,7,7,45,406.0,121.0,3.45,15.5,348.0,82.66,67.02
2016,7,7,8,0,795.0,77.0,3.5,16.0,522.0,75.15,60.17
2016,7,7,8,15,592.0,161.5,3.55,16.0,509.0,108.08,88.39
2016,7,7,8,30,389.0,246.0,3.6,16.0,496.0,155.4,128.43
2016,7,7,8,45,320.0,284.0,3.65,16.0,499.0,171.22,141.36
2016,7,7,9,0,251.0,322.0,3.7,16.0,502.0,206.06,155.25
2016,7,7,9,15,565.0,205.5,3.8,16.0,641.5,198.43,132.13
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,239.58,151.38
2016,7,7,9,45,877.0,96.0,4.05,16.5,812.0,297.24,201.56
2016,7,7,10,0,875.0,103.0,4.2,17.0,843.0,353.64,251.96
2016,7,7,10,15,881.5,104.0,4.3,17.0,871.0,407.74,300.63
2016,7,7,10,30,888.0,105.0,4.4,17.0,899.0,461.01,347.88
2016,7,7,10,45,892.0,106.5,4.55,17.0,920.5,512.38,392.75
2016,7,7,11,0,896.0,108.0,4.7,17.0,942.0,562.24,435.39
2016,7,7,11,15,899.5,108.5,4.8,17.0,956.5,609.4,474.87
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,654.62,512.0
2016,7,7,11,45,903.5,110.0,5.05,17.0,978.5,696.12,545.79
2016,7,7,12,0,904.0,111.0,5.2,17.0,986.0,735.16,577.17
2016,7,7,12,15,904.5,111.0,5.25,17.0,986.0,770.83,605.2
2016,7,7,12,30,905.0,111.0,5.3,17.0,986.0,803.73,629.62
2016,7,7,12,45,899.0,113.5,5.4,17.0,977.0,830.49,649.58
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,853.89,667.18
2016,7,7,13,15,890.0,115.5,5.55,17.0,953.5,873.77,682.08
2016,7,7,13,30,887.0,115.0,5.6,17.0,939.0,890.1,694.51
2016,7,7,13,45,700.5,223.5,5.7,17.0,864.5,862.33,674.43
2016,7,7,14,0,514.0,332.0,5.8,17.0,790.0,800.93,625.96
2016,7,7,14,15,396.0,360.5,5.85,16.5,707.0,727.34,571.43
2016,7,7,14,30,278.0,389.0,5.9,16.0,624.0,636.42,502.81
2016,7,7,14,45,454.5,305.5,5.95,16.0,670.5,738.36,585.8
2016,7,7,15,0,631.0,222.0,6.0,16.0,717.0,824.93,655.81
2016,7,7,15,15,577.0,226.0,6.05,16.0,660.5,776.1,619.54
2016,7,7,15,30,523.0,230.0,6.1,16.0,604.0,719.52,577.7
2016,7,7,15,45,669.0,160.0,6.15,16.0,607.0,776.21,625.77
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,796.59,642.83
2016,7,7,16,15,796.5,87.5,6.2,15.5,563.0,768.39,624.34
2016,7,7,16,30,778.0,85.0,6.2,15.0,516.0,729.05,597.26
2016,7,7,16,45,757.0,80.5,6.2,15.0,467.0,683.68,563.95
2016,7,7,17,0,736.0,76.0,6.2,15.0,418.0,636.93,529.05
2016,7,7,17,15,524.0,102.5,6.15,15.0,331.5,496.16,414.27
2016,7,7,17,30,312.0,129.0,6.1,15.0,245.0,343.14,287.0
2016,7,7,17,45,293.0,111.5,6.1,15.0,207.5,300.14,250.98
2016,7,7,18,0,274.0,94.0,6.1,15.0,170.0,257.97,214.54
2016,7,7,18,15,369.0,69.0,6.0,14.5,148.5,277.13,228.55
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,277.3,223.87
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,203.85,157.27
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,139.91,89.79
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,48.48,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,146.0,12.5,3.45,14.0,25.5,9.83,0.0
2016,7,8,5,30,292.0,25.0,3.4,14.0,51.0,20.55,10.23
2016,7,8,5,45,390.5,33.0,3.4,14.5,91.0,27.18,17.88
2016,7,8,6,0,489.0,41.0,3.4,15.0,131.0,33.93,24.29
2016,7,8,6,15,285.5,72.5,3.35,15.0,129.0,53.09,41.57
2016,7,8,6,30,82.0,104.0,3.3,15.0,127.0,73.23,59.59
2016,7,8,6,45,88.5,126.0,3.3,15.0,155.0,87.25,71.98
2016,7,8,7,0,95.0,148.0,3.3,15.0,183.0,100.9,83.85
2016,7,8,7,15,424.0,108.0,3.25,15.0,302.0,76.58,62.28
2016,7,8,7,30,753.0,68.0,3.2,15.0,421.0,60.56,48.02
2016,7,8,7,45,775.5,70.5,3.15,15.5,469.5,62.62,49.56
2016,7,8,8,0,798.0,73.0,3.1,16.0,518.0,72.62,57.99
2016,7,8,8,15,814.5,75.0,3.1,16.0,564.5,74.67,59.56
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,76.6,61.04
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,78.04,61.98
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,122.38,69.71
2016,7,8,9,15,870.0,81.0,3.15,17.0,735.5,178.5,102.86
2016,7,8,9,30,880.0,82.0,3.2,17.0,774.0,235.1,147.06
2016,7,8,9,45,888.5,83.0,3.25,17.0,808.0,291.55,195.96
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,347.84,246.28
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,402.8,295.58
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,456.85,343.31
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.0,508.3,387.23
2016,7,8,11,0,918.0,86.0,3.7,18.0,939.0,558.22,428.64
2016,7,8,11,15,920.5,86.5,3.75,18.0,953.5,605.62,467.68
2016,7,8,11,30,923.0,87.0,3.8,18.0,968.0,650.92,504.17
2016,7,8,11,45,924.5,87.0,3.9,18.0,975.5,692.89,537.54
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,732.36,568.44
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,768.46,595.91
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,801.66,619.92
2016,7,8,12,45,916.5,93.5,4.3,18.0,973.0,828.45,639.32
2016,7,8,13,0,907.0,99.0,4.4,18.0,963.0,851.69,656.55
2016,7,8,13,15,904.0,98.5,4.55,18.0,948.5,871.53,671.83
2016,7,8,13,30,901.0,98.0,4.7,18.0,934.0,887.77,684.69
2016,7,8,13,45,897.0,97.0,4.9,18.0,912.5,898.97,694.47
2016,7,8,14,0,893.0,96.0,5.1,18.0,891.0,906.41,701.72
2016,7,8,14,15,887.0,95.0,5.25,18.0,863.0,908.28,704.81
2016,7,8,14,30,881.0,94.0,5.4,18.0,835.0,906.39,705.36
2016,7,8,14,45,873.0,92.5,5.6,18.0,801.5,898.48,701.96
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,886.95,696.01
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,869.16,686.33
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,848.05,674.18
2016,7,8,15,45,830.5,85.0,6.1,17.0,647.0,821.23,656.41
2016,7,8,16,0,817.0,83.0,6.2,17.0,604.0,791.58,636.43
2016,7,8,16,15,799.5,80.5,6.15,17.0,557.5,755.52,610.85
2016,7,8,16,30,782.0,78.0,6.1,17.0,511.0,725.1,589.43
2016,7,8,16,45,547.5,125.5,6.1,17.0,414.5,579.12,475.66
2016,7,8,17,0,313.0,173.0,6.1,17.0,318.0,414.44,341.79
2016,7,8,17,15,495.0,118.5,6.0,16.5,316.5,485.76,403.54
2016,7,8,17,30,677.0,64.0,5.9,16.0,315.0,527.21,439.41
2016,7,8,17,45,636.5,59.0,5.8,16.0,266.0,466.79,388.72
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,410.3,339.99
2016,7,8,18,15,533.0,48.0,5.55,15.5,171.0,341.8,280.45
2016,7,8,18,30,470.0,42.0,5.4,15.0,125.0,278.41,223.61
2016,7,8,18,45,374.5,33.0,5.3,15.0,86.0,204.53,157.01
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,140.08,88.69
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,48.66,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,158.0,11.5,0.9,15.0,25.0,9.05,0.0
2016,7,9,5,30,316.0,23.0,0.9,15.0,50.0,18.99,8.81
2016,7,9,5,45,409.5,31.0,0.9,15.5,90.0,25.69,16.54
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,32.48,22.95
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,39.82,29.73
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,44.46,33.98
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,48.12,37.16
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,51.78,40.24
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,54.5,42.51
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,57.21,44.73
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,66.78,52.78
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,69.48,54.8
2016,7,9,8,15,821.5,70.0,1.7,18.0,562.5,71.62,56.45
2016,7,9,8,30,838.0,72.0,1.8,18.0,609.0,73.64,58.0
2016,7,9,8,45,851.0,73.5,1.95,18.0,652.0,75.13,59.11
2016,7,9,9,0,864.0,75.0,2.1,18.0,695.0,119.36,66.9
2016,7,9,9,15,874.5,76.5,2.25,18.0,734.0,176.08,100.21
2016,7,9,9,30,885.0,78.0,2.4,18.0,773.0,233.36,144.65
2016,7,9,9,45,885.5,84.0,2.55,18.5,805.0,291.43,194.44
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,348.5,244.68
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,402.99,292.96
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,456.58,339.7
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.0,508.09,383.86
2016,7,9,11,0,912.0,90.0,3.2,19.0,937.0,558.31,425.95
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.0,605.84,464.85
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,651.32,501.3
2016,7,9,11,45,680.0,245.0,3.5,19.0,896.5,662.55,508.1
2016,7,9,12,0,442.0,399.0,3.6,19.0,826.0,647.41,494.37
2016,7,9,12,15,684.5,244.0,3.7,19.0,904.5,731.32,561.18
2016,7,9,12,30,927.0,89.0,3.8,19.0,983.0,803.99,617.83
2016,7,9,12,45,697.5,237.5,3.95,19.0,907.5,793.5,607.71
2016,7,9,13,0,468.0,386.0,4.1,19.0,832.0,750.81,572.9
2016,7,9,13,15,693.0,237.0,4.25,19.0,886.0,835.69,640.81
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,894.22,684.69
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.0,906.7,695.09
2016,7,9,14,0,916.0,83.0,4.8,19.0,898.0,915.34,703.24
2016,7,9,14,15,910.0,82.0,4.95,19.0,870.0,917.11,706.33
2016,7,9,14,30,904.0,81.0,5.1,19.0,842.0,915.04,706.85
2016,7,9,14,45,898.5,79.0,5.3,19.0,808.5,908.59,704.68
2016,7,9,15,0,893.0,77.0,5.5,19.0,775.0,898.4,699.88
2016,7,9,15,15,883.0,75.5,5.7,18.5,736.0,881.08,691.29
2016,7,9,15,30,873.0,74.0,5.9,18.0,697.0,860.36,680.13
2016,7,9,15,45,860.5,72.5,6.1,18.0,654.0,834.25,663.53
2016,7,9,16,0,848.0,71.0,6.3,18.0,611.0,805.2,644.56
2016,7,9,16,15,608.5,138.0,6.45,17.5,510.0,676.31,549.45
2016,7,9,16,30,369.0,205.0,6.6,17.0,409.0,511.35,418.64
2016,7,9,16,45,569.5,134.0,6.75,17.0,414.5,605.4,498.39
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,641.56,530.65
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,595.98,496.24
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,543.68,454.51
2016,7,9,17,45,669.0,54.0,6.95,16.0,271.5,481.36,402.36
2016,7,9,18,0,624.0,51.0,7.0,16.0,222.0,421.06,350.27
2016,7,9,18,15,565.0,45.0,6.9,15.5,175.5,352.87,290.53
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,291.75,234.97
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,213.67,164.32
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,145.69,91.52
2016,7,9,19,15,147.5,12.0,6.45,15.0,24.0,51.07,0.0
2016,7,9,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,25.0,10.62,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,50.0,22.18,10.9
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.5,29.95,20.13
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,37.79,27.62
2016,7,10,6,15,377.0,70.5,5.6,15.0,152.0,52.63,41.13
2016,7,10,6,30,280.0,95.0,5.7,15.0,173.0,68.74,55.62
2016,7,10,6,45,305.0,111.0,5.85,15.5,211.5,79.46,65.02
2016,7,10,7,0,330.0,127.0,6.0,16.0,250.0,89.9,73.98
2016,7,10,7,15,544.0,101.5,6.05,16.0,340.0,75.48,61.12
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,66.36,52.93
2016,7,10,7,45,597.0,133.0,6.2,16.5,431.0,94.62,77.26
2016,7,10,8,0,436.0,190.0,6.3,17.0,432.0,122.52,100.91
2016,7,10,8,15,245.5,227.5,6.3,17.0,366.5,143.09,118.17
2016,7,10,8,30,55.0,265.0,6.3,17.0,301.0,173.5,143.65
2016,7,10,8,45,465.5,177.5,6.3,17.0,509.0,111.07,90.16
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,129.38,75.24
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,187.24,109.63
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,245.69,155.57
2016,7,10,9,45,906.0,95.0,6.2,17.5,832.5,304.05,206.21
2016,7,10,10,0,914.0,97.0,6.2,18.0,867.0,362.18,258.18
2016,7,10,10,15,920.5,98.0,6.2,18.0,896.5,418.61,309.26
2016,7,10,10,30,927.0,99.0,6.2,18.0,926.0,474.15,358.82
2016,7,10,10,45,932.0,99.5,6.25,18.0,948.0,527.48,405.64
2016,7,10,11,0,937.0,100.0,6.3,18.0,970.0,579.31,450.13
2016,7,10,11,15,940.5,101.0,6.35,18.0,985.5,628.91,491.83
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,676.48,531.01
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,720.08,566.54
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,761.15,599.56
2016,7,10,12,15,948.0,102.0,6.65,18.0,1017.0,798.07,628.58
2016,7,10,12,30,948.0,102.0,6.7,18.0,1017.0,832.0,653.71
2016,7,10,12,45,946.0,102.0,6.75,18.0,1009.5,861.17,675.33
2016,7,10,13,0,944.0,102.0,6.8,18.0,1002.0,886.89,694.48
2016,7,10,13,15,941.5,101.5,6.8,18.0,987.0,908.16,710.24
2016,7,10,13,30,939.0,101.0,6.8,18.0,972.0,925.7,723.39
2016,7,10,13,45,937.5,99.0,6.8,18.5,951.0,938.9,732.09
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,948.19,738.07
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.0,950.44,741.74
2016,7,10,14,30,924.0,95.0,6.7,18.0,872.0,948.75,742.75
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.0,942.16,739.16
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,931.73,732.93
2016,7,10,15,15,901.5,89.0,6.65,18.0,763.5,913.52,720.9
2016,7,10,15,30,891.0,87.0,6.6,18.0,723.0,891.81,706.4
2016,7,10,15,45,879.0,84.5,6.6,18.0,678.5,864.93,688.33
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,834.96,667.93
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,798.59,642.6
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,759.9,615.29
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,720.75,587.32
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,672.37,551.73
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,616.84,510.02
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,561.22,466.15
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,496.07,412.16
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,435.48,360.15
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,363.01,297.37
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,295.82,237.22
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,214.47,164.58
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,143.32,88.97
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,50.18,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
