Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.5,13.0,3.6,14.0,24.0,10.23,0.0
2016,7,11,5,30,257.0,26.0,3.5,14.0,48.0,21.33,10.04
2016,7,11,5,45,362.5,35.5,3.4,14.5,88.5,29.11,19.44
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,36.96,26.9
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.5,42.58,32.24
2016,7,11,6,30,599.0,59.0,3.0,15.0,224.0,48.23,37.43
2016,7,11,6,45,446.5,95.5,2.95,15.5,232.5,69.85,56.53
2016,7,11,7,0,294.0,132.0,2.9,16.0,241.0,92.31,76.03
2016,7,11,7,15,345.0,144.5,2.9,16.0,291.0,100.75,83.17
2016,7,11,7,30,396.0,157.0,2.9,16.0,341.0,105.32,86.86
2016,7,11,7,45,365.5,185.5,2.9,16.5,370.0,124.46,102.88
2016,7,11,8,0,335.0,214.0,2.9,17.0,399.0,138.91,114.64
2016,7,11,8,15,195.0,239.0,2.9,17.0,349.0,155.58,128.38
2016,7,11,8,30,55.0,264.0,2.9,17.0,299.0,172.96,142.58
2016,7,11,8,45,103.0,296.5,2.95,17.5,368.0,191.55,157.4
2016,7,11,9,0,151.0,329.0,3.0,18.0,437.0,211.78,161.39
2016,7,11,9,15,170.5,349.0,3.1,18.0,477.5,241.86,181.84
2016,7,11,9,30,190.0,369.0,3.2,18.0,518.0,274.65,206.15
2016,7,11,9,45,316.0,347.0,3.35,18.5,608.0,305.9,226.16
2016,7,11,10,0,442.0,325.0,3.5,19.0,698.0,353.4,260.91
2016,7,11,10,15,392.5,364.0,3.65,19.0,703.5,396.61,297.97
2016,7,11,10,30,343.0,403.0,3.8,19.0,709.0,429.86,326.25
2016,7,11,10,45,313.0,422.0,3.95,19.0,706.0,454.74,347.14
2016,7,11,11,0,283.0,441.0,4.1,19.0,703.0,476.57,365.03
2016,7,11,11,15,276.5,450.5,4.25,19.0,710.0,502.51,385.59
2016,7,11,11,30,270.0,460.0,4.4,19.0,717.0,527.51,405.22
2016,7,11,11,45,333.5,436.5,4.6,19.0,756.5,573.73,441.56
2016,7,11,12,0,397.0,413.0,4.8,19.0,796.0,622.89,480.06
2016,7,11,12,15,345.5,437.0,5.05,19.0,770.5,626.64,483.14
2016,7,11,12,30,294.0,461.0,5.3,19.0,745.0,626.32,483.05
2016,7,11,12,45,213.0,467.0,5.55,19.0,672.0,572.72,442.97
2016,7,11,13,0,132.0,473.0,5.8,19.0,599.0,522.44,404.46
2016,7,11,13,15,221.5,452.5,6.0,19.0,659.5,590.72,458.98
2016,7,11,13,30,311.0,432.0,6.2,19.0,720.0,676.26,525.44
2016,7,11,13,45,252.5,433.0,6.45,19.0,663.5,635.92,495.03
2016,7,11,14,0,194.0,434.0,6.7,19.0,607.0,574.94,449.23
2016,7,11,14,15,306.5,384.5,6.85,18.5,647.5,655.13,514.95
2016,7,11,14,30,419.0,335.0,7.0,18.0,688.0,733.53,578.71
2016,7,11,14,45,651.0,217.5,7.2,18.0,739.5,843.81,668.77
2016,7,11,15,0,883.0,100.0,7.4,18.0,791.0,916.03,724.89
2016,7,11,15,15,873.0,98.5,7.45,18.0,751.5,899.24,713.84
2016,7,11,15,30,863.0,97.0,7.5,18.0,712.0,879.05,700.65
2016,7,11,15,45,850.5,94.5,7.55,18.0,668.0,852.38,682.63
2016,7,11,16,0,838.0,92.0,7.6,18.0,624.0,822.73,662.32
2016,7,11,16,15,820.5,89.0,7.6,17.5,576.5,794.38,643.98
2016,7,11,16,30,803.0,86.0,7.6,17.0,529.0,754.51,616.52
2016,7,11,16,45,627.5,115.0,7.6,17.0,441.0,631.52,521.24
2016,7,11,17,0,452.0,144.0,7.6,17.0,353.0,503.61,417.56
2016,7,11,17,15,386.5,135.5,7.55,16.5,299.0,432.07,360.15
2016,7,11,17,30,321.0,127.0,7.5,16.0,245.0,349.05,292.11
2016,7,11,17,45,296.0,111.0,7.5,16.0,207.0,303.61,253.73
2016,7,11,18,0,271.0,95.0,7.5,16.0,169.0,259.62,215.63
2016,7,11,18,15,372.5,70.5,7.4,15.5,149.0,283.14,233.26
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,286.72,231.21
2016,7,11,18,45,370.5,36.0,7.2,15.0,88.0,207.86,159.85
2016,7,11,19,0,267.0,26.0,7.1,15.0,47.0,138.26,84.54
2016,7,11,19,15,133.5,13.0,6.95,14.5,23.5,48.2,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,150.0,12.0,5.45,14.0,24.0,9.44,0.0
2016,7,12,5,30,300.0,24.0,5.4,14.0,48.0,19.82,8.58
2016,7,12,5,45,401.5,32.5,5.35,14.5,89.0,26.89,17.47
2016,7,12,6,0,503.0,41.0,5.3,15.0,130.0,34.07,24.33
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.5,44.96,34.31
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,59.97,47.83
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,73.1,59.52
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,86.14,70.95
2016,7,12,7,15,2.0,133.5,5.15,15.0,134.5,97.22,80.5
2016,7,12,7,30,4.0,149.0,5.1,15.0,151.0,108.24,89.87
2016,7,12,7,45,414.5,111.0,5.1,15.5,340.0,76.99,62.14
2016,7,12,8,0,825.0,73.0,5.1,16.0,529.0,73.2,58.52
2016,7,12,8,15,631.5,151.0,5.1,16.0,518.5,102.85,83.99
2016,7,12,8,30,438.0,229.0,5.1,16.0,508.0,140.31,115.83
2016,7,12,8,45,662.0,155.0,5.2,16.5,610.5,101.39,82.04
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,124.45,70.98
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,182.82,105.58
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,241.73,151.87
2016,7,12,9,45,914.0,85.5,5.45,17.0,827.5,300.04,202.9
2016,7,12,10,0,921.0,87.0,5.5,17.0,862.0,358.0,255.35
2016,7,12,10,15,927.0,88.0,5.55,17.0,891.0,414.64,306.77
2016,7,12,10,30,933.0,89.0,5.6,17.0,920.0,470.33,356.61
2016,7,12,10,45,938.0,89.5,5.65,17.0,942.0,523.99,403.74
2016,7,12,11,0,943.0,90.0,5.7,17.0,964.0,576.13,448.5
2016,7,12,11,15,946.0,90.5,5.7,17.0,979.5,625.37,489.81
2016,7,12,11,30,949.0,91.0,5.7,17.0,995.0,672.49,528.48
2016,7,12,11,45,951.5,91.0,5.7,17.0,1003.0,716.59,564.01
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,758.18,596.93
2016,7,12,12,15,955.0,91.0,5.7,17.0,1011.5,795.97,625.85
2016,7,12,12,30,956.0,91.0,5.7,17.0,1012.0,830.8,651.23
2016,7,12,12,45,949.0,95.0,5.75,17.5,1003.5,859.47,671.03
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,884.55,688.21
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,906.22,704.31
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,924.18,717.85
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,937.4,728.13
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,946.72,735.78
2016,7,12,14,15,928.5,94.0,6.05,18.0,896.5,949.43,738.85
2016,7,12,14,30,923.0,93.0,6.1,18.0,868.0,948.2,739.27
2016,7,12,14,45,916.5,91.5,6.2,18.0,834.0,941.67,736.31
2016,7,12,15,0,910.0,90.0,6.3,18.0,800.0,931.33,730.71
2016,7,12,15,15,900.0,88.0,6.35,17.5,760.5,913.59,720.97
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,892.33,708.66
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,866.0,691.42
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,836.59,671.79
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,799.65,645.76
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,760.36,617.74
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,721.97,590.27
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,674.24,555.1
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,618.93,513.39
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,563.49,469.38
2016,7,12,17,45,683.5,59.5,6.2,16.0,279.5,499.33,415.96
2016,7,12,18,0,640.0,55.0,6.1,16.0,228.0,437.0,362.39
2016,7,12,18,15,574.5,48.5,5.95,15.5,179.5,366.55,300.99
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,298.91,240.24
2016,7,12,18,45,401.0,33.5,5.65,15.0,89.0,218.0,167.21
2016,7,12,19,0,293.0,25.0,5.5,15.0,47.0,146.34,87.95
2016,7,12,19,15,146.5,12.5,5.45,15.0,23.5,51.67,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.5,12.5,3.85,14.0,23.5,9.83,0.0
2016,7,13,5,30,287.0,25.0,3.8,14.0,47.0,20.64,8.78
2016,7,13,5,45,394.5,34.0,3.8,14.5,88.5,28.09,18.47
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,35.66,25.72
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,47.01,36.13
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,62.52,50.1
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,75.64,61.64
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,88.69,72.88
2016,7,13,7,15,8.5,140.5,3.3,16.0,144.0,101.69,84.03
2016,7,13,7,30,13.0,159.0,3.2,16.0,165.0,114.62,94.96
2016,7,13,7,45,19.5,181.5,3.15,16.5,192.0,129.95,107.62
2016,7,13,8,0,26.0,204.0,3.1,17.0,219.0,145.13,119.98
2016,7,13,8,15,29.0,224.0,3.05,17.0,241.5,150.33,123.97
2016,7,13,8,30,32.0,244.0,3.0,17.0,264.0,161.99,133.41
2016,7,13,8,45,44.0,273.0,3.0,17.5,303.5,178.19,146.32
2016,7,13,9,0,56.0,302.0,3.0,18.0,343.0,200.88,155.6
2016,7,13,9,15,104.0,335.5,3.0,18.0,415.5,234.93,179.23
2016,7,13,9,30,152.0,369.0,3.0,18.0,488.0,267.22,201.91
2016,7,13,9,45,523.0,240.5,3.0,18.5,675.5,290.71,206.99
2016,7,13,10,0,894.0,112.0,3.0,19.0,863.0,366.32,258.4
2016,7,13,10,15,628.0,251.5,3.05,19.0,787.5,407.75,301.52
2016,7,13,10,30,362.0,391.0,3.1,19.0,712.0,430.96,326.0
2016,7,13,10,45,414.5,379.0,3.2,19.0,756.0,473.51,359.78
2016,7,13,11,0,467.0,367.0,3.3,19.0,800.0,524.05,399.37
2016,7,13,11,15,510.0,360.5,3.4,19.0,840.0,576.44,439.97
2016,7,13,11,30,553.0,354.0,3.5,19.0,880.0,631.3,481.94
2016,7,13,11,45,498.0,376.0,3.65,19.5,852.0,643.3,490.67
2016,7,13,12,0,443.0,398.0,3.8,20.0,824.0,649.88,495.12
2016,7,13,12,15,385.5,423.5,3.95,20.0,794.5,646.95,493.24
2016,7,13,12,30,328.0,449.0,4.1,20.0,765.0,644.28,491.13
2016,7,13,12,45,284.0,457.5,4.35,20.0,729.5,634.11,484.11
2016,7,13,13,0,240.0,466.0,4.6,20.0,694.0,607.8,465.55
2016,7,13,13,15,276.5,448.0,4.75,20.0,707.0,649.32,497.75
2016,7,13,13,30,313.0,430.0,4.9,20.0,720.0,677.6,520.23
2016,7,13,13,45,304.0,421.5,5.1,20.0,697.5,672.77,517.85
2016,7,13,14,0,295.0,413.0,5.3,20.0,675.0,665.81,514.03
2016,7,13,14,15,315.0,392.5,5.45,20.0,664.0,671.94,520.53
2016,7,13,14,30,335.0,372.0,5.6,20.0,653.0,676.04,525.58
2016,7,13,14,45,451.0,310.0,5.75,20.0,671.5,744.35,580.4
2016,7,13,15,0,567.0,248.0,5.9,20.0,690.0,790.72,619.12
2016,7,13,15,15,430.0,278.5,6.0,19.5,603.5,694.02,546.96
2016,7,13,15,30,293.0,309.0,6.1,19.0,517.0,580.35,460.71
2016,7,13,15,45,238.5,295.5,6.25,19.0,458.0,516.78,412.44
2016,7,13,16,0,184.0,282.0,6.4,19.0,399.0,434.92,349.09
2016,7,13,16,15,191.0,258.0,6.4,19.0,371.0,413.93,334.06
2016,7,13,16,30,198.0,234.0,6.4,19.0,343.0,391.54,317.61
2016,7,13,16,45,464.5,160.5,6.4,19.0,383.0,548.18,447.94
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,652.06,533.98
2016,7,13,17,15,696.5,82.5,6.3,18.5,371.5,597.95,491.97
2016,7,13,17,30,662.0,78.0,6.2,18.0,320.0,541.18,447.2
2016,7,13,17,45,611.0,72.5,6.15,17.5,269.0,474.08,392.67
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,409.71,338.55
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,335.5,274.57
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,267.14,213.95
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,186.54,142.33
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,114.79,66.72
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,39.1,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.5,13.5,2.75,15.0,21.5,10.62,0.0
2016,7,14,5,30,209.0,27.0,2.7,15.0,43.0,20.61,8.26
2016,7,14,5,45,326.0,37.5,2.65,15.5,84.0,30.65,20.53
2016,7,14,6,0,443.0,48.0,2.6,16.0,125.0,39.25,28.73
2016,7,14,6,15,222.5,69.0,2.5,16.0,108.0,50.95,39.45
2016,7,14,6,30,2.0,90.0,2.4,16.0,91.0,65.69,52.68
2016,7,14,6,45,8.5,109.0,2.35,16.5,112.0,79.15,64.45
2016,7,14,7,0,15.0,128.0,2.3,17.0,133.0,92.55,75.93
2016,7,14,7,15,19.5,147.5,2.25,17.0,155.5,106.16,87.52
2016,7,14,7,30,24.0,167.0,2.2,17.0,178.0,119.68,98.88
2016,7,14,7,45,26.5,186.5,2.2,17.5,200.5,127.56,105.06
2016,7,14,8,0,29.0,206.0,2.2,18.0,223.0,139.49,114.62
2016,7,14,8,15,28.5,222.5,2.2,18.0,240.0,149.48,122.64
2016,7,14,8,30,28.0,239.0,2.2,18.0,257.0,159.21,130.42
2016,7,14,8,45,31.5,260.0,2.2,18.0,281.5,171.15,139.98
2016,7,14,9,0,35.0,281.0,2.2,18.0,306.0,188.24,145.97
2016,7,14,9,15,47.5,310.5,2.2,18.0,347.0,213.62,164.58
2016,7,14,9,30,60.0,340.0,2.2,18.0,388.0,241.29,185.24
2016,7,14,9,45,75.0,365.5,2.2,18.5,428.0,269.54,206.11
2016,7,14,10,0,90.0,391.0,2.2,19.0,468.0,300.18,228.91
2016,7,14,10,15,101.0,409.5,2.25,19.0,498.0,327.24,249.64
2016,7,14,10,30,112.0,428.0,2.3,19.0,528.0,351.98,268.64
2016,7,14,10,45,130.0,442.5,2.4,19.5,561.0,384.11,292.66
2016,7,14,11,0,148.0,457.0,2.5,20.0,594.0,418.3,318.04
2016,7,14,11,15,258.0,438.5,2.6,20.0,682.0,484.65,368.29
2016,7,14,11,30,368.0,420.0,2.7,20.0,770.0,561.4,425.99
2016,7,14,11,45,380.0,412.0,2.85,20.0,776.0,588.05,446.51
2016,7,14,12,0,392.0,404.0,3.0,20.0,782.0,614.1,466.74
2016,7,14,12,15,298.5,442.0,3.15,20.0,729.5,597.29,453.89
2016,7,14,12,30,205.0,480.0,3.3,20.0,677.0,565.11,429.61
2016,7,14,12,45,198.0,476.5,3.45,20.0,665.5,570.01,434.0
2016,7,14,13,0,191.0,473.0,3.6,20.0,654.0,573.28,437.0
2016,7,14,13,15,193.0,464.5,3.75,19.5,645.5,578.34,442.42
2016,7,14,13,30,195.0,456.0,3.9,19.0,637.0,582.1,446.93
2016,7,14,13,45,202.5,443.5,4.05,19.0,627.5,585.83,450.83
2016,7,14,14,0,210.0,431.0,4.2,19.0,618.0,588.3,453.86
2016,7,14,14,15,227.0,413.0,4.3,19.0,609.0,592.94,458.82
2016,7,14,14,30,244.0,395.0,4.4,19.0,600.0,615.62,476.91
2016,7,14,14,45,187.5,381.0,4.55,19.0,534.5,534.44,416.77
2016,7,14,15,0,131.0,367.0,4.7,19.0,469.0,471.91,369.54
2016,7,14,15,15,125.5,346.0,4.8,18.5,439.5,448.25,353.34
2016,7,14,15,30,120.0,325.0,4.9,18.0,410.0,423.74,336.15
2016,7,14,15,45,90.0,295.0,5.0,18.0,356.5,348.48,277.89
2016,7,14,16,0,60.0,265.0,5.1,18.0,303.0,293.45,234.53
2016,7,14,16,15,45.0,236.0,5.1,18.0,263.0,252.69,202.33
2016,7,14,16,30,30.0,207.0,5.1,18.0,223.0,212.32,170.02
2016,7,14,16,45,20.5,181.5,5.2,18.0,192.0,166.91,133.35
2016,7,14,17,0,11.0,156.0,5.3,18.0,161.0,137.24,109.14
2016,7,14,17,15,5.5,133.5,5.3,17.5,136.0,113.78,90.07
2016,7,14,17,30,0.0,111.0,5.3,17.0,111.0,90.68,71.0
2016,7,14,17,45,0.0,93.0,5.3,17.0,93.0,75.59,58.42
2016,7,14,18,0,0.0,75.0,5.3,17.0,75.0,60.43,45.59
2016,7,14,18,15,205.5,62.5,5.15,16.5,98.0,178.32,145.21
2016,7,14,18,30,411.0,50.0,5.0,16.0,121.0,264.09,211.4
2016,7,14,18,45,307.0,38.5,4.9,16.0,81.5,186.34,141.85
2016,7,14,19,0,203.0,27.0,4.8,16.0,42.0,115.98,65.65
2016,7,14,19,15,101.5,13.5,4.65,15.5,21.0,39.83,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.35,14.0,7.0,5.51,0.0
2016,7,15,5,30,0.0,14.0,2.4,14.0,14.0,10.65,1.28
2016,7,15,5,45,0.0,28.0,2.45,14.5,28.0,21.39,12.66
2016,7,15,6,0,0.0,42.0,2.5,15.0,42.0,31.91,22.41
2016,7,15,6,15,0.0,58.5,2.35,15.0,58.5,43.95,33.42
2016,7,15,6,30,0.0,75.0,2.2,15.0,75.0,55.9,44.23
2016,7,15,6,45,0.0,92.5,2.1,15.5,92.5,68.44,55.28
2016,7,15,7,0,0.0,110.0,2.0,16.0,110.0,80.88,66.02
2016,7,15,7,15,0.0,122.0,1.9,16.0,122.0,89.7,73.54
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,98.46,80.89
2016,7,15,7,45,23.5,176.0,1.7,16.5,189.0,126.58,104.61
2016,7,15,8,0,47.0,218.0,1.6,17.0,244.0,146.27,120.7
2016,7,15,8,15,55.0,242.0,1.6,17.0,275.0,160.32,132.09
2016,7,15,8,30,63.0,266.0,1.6,17.0,306.0,174.01,143.1
2016,7,15,8,45,66.0,287.5,1.6,17.0,332.5,185.96,152.59
2016,7,15,9,0,69.0,309.0,1.6,17.0,359.0,205.42,158.83
2016,7,15,9,15,58.5,319.0,1.65,17.0,362.5,219.8,169.24
2016,7,15,9,30,48.0,329.0,1.7,17.0,366.0,232.67,179.37
2016,7,15,9,45,67.5,359.0,1.75,17.5,414.0,263.84,202.41
2016,7,15,10,0,87.0,389.0,1.8,18.0,462.0,298.12,227.89
2016,7,15,10,15,117.5,411.0,1.85,18.0,513.5,329.48,251.47
2016,7,15,10,30,148.0,433.0,1.9,18.0,565.0,370.87,282.84
2016,7,15,10,45,204.5,438.5,1.95,18.5,625.5,417.8,317.66
2016,7,15,11,0,261.0,444.0,2.0,19.0,686.0,468.6,355.31
2016,7,15,11,15,251.0,454.5,2.05,19.0,690.0,492.35,373.43
2016,7,15,11,30,241.0,465.0,2.1,19.0,694.0,514.93,390.51
2016,7,15,11,45,234.5,470.5,2.15,19.0,694.5,531.6,403.16
2016,7,15,12,0,228.0,476.0,2.2,19.0,695.0,548.7,415.98
2016,7,15,12,15,141.5,455.0,2.25,19.0,591.0,483.35,367.76
2016,7,15,12,30,55.0,434.0,2.3,19.0,487.0,399.37,304.86
2016,7,15,12,45,51.0,425.0,2.4,19.0,474.0,394.78,302.14
2016,7,15,13,0,47.0,416.0,2.5,19.0,461.0,389.26,298.33
2016,7,15,13,15,39.5,394.5,2.5,18.5,432.0,368.81,283.68
2016,7,15,13,30,32.0,373.0,2.5,18.0,403.0,347.14,268.02
2016,7,15,13,45,36.0,372.0,2.55,18.0,405.0,353.41,273.33
2016,7,15,14,0,40.0,371.0,2.6,18.0,407.0,359.58,278.51
2016,7,15,14,15,40.5,359.0,2.65,18.0,394.0,352.1,273.31
2016,7,15,14,30,41.0,347.0,2.7,18.0,381.0,344.2,267.85
2016,7,15,14,45,40.5,332.5,2.75,18.0,365.5,332.58,259.54
2016,7,15,15,0,40.0,318.0,2.8,18.0,350.0,320.58,250.92
2016,7,15,15,15,26.0,274.5,2.8,18.0,295.5,267.55,209.95
2016,7,15,15,30,12.0,231.0,2.8,18.0,241.0,199.15,156.23
2016,7,15,15,45,11.0,217.0,2.85,18.0,225.5,186.78,146.91
2016,7,15,16,0,10.0,203.0,2.9,18.0,210.0,174.39,137.4
2016,7,15,16,15,11.0,194.5,2.95,17.5,201.5,168.69,133.54
2016,7,15,16,30,12.0,186.0,3.0,17.0,193.0,163.04,129.69
2016,7,15,16,45,13.5,173.0,3.05,17.0,179.5,153.61,122.47
2016,7,15,17,0,15.0,160.0,3.1,17.0,166.0,144.12,115.14
2016,7,15,17,15,7.5,122.0,3.2,16.5,125.0,104.4,82.54
2016,7,15,17,30,0.0,84.0,3.3,16.0,84.0,65.87,50.34
2016,7,15,17,45,259.5,78.5,3.4,16.0,148.0,261.58,217.73
2016,7,15,18,0,519.0,73.0,3.5,16.0,212.0,394.75,325.11
2016,7,15,18,15,444.5,63.5,3.5,15.5,165.0,319.01,260.13
2016,7,15,18,30,370.0,54.0,3.5,15.0,118.0,246.96,197.38
2016,7,15,18,45,261.0,41.5,3.5,15.0,79.0,169.73,129.12
2016,7,15,19,0,152.0,29.0,3.5,15.0,40.0,100.99,55.26
2016,7,15,19,15,76.0,14.5,3.4,15.0,20.0,33.36,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,103.0,12.5,2.4,15.0,20.0,9.83,0.0
2016,7,16,5,30,206.0,25.0,2.4,15.0,40.0,20.47,6.99
2016,7,16,5,45,332.5,34.5,2.45,15.0,80.5,28.25,18.42
2016,7,16,6,0,459.0,44.0,2.5,15.0,121.0,36.2,26.14
2016,7,16,6,15,229.5,42.0,2.45,15.0,80.5,31.68,22.53
2016,7,16,6,30,0.0,40.0,2.4,15.0,40.0,30.54,21.68
2016,7,16,6,45,0.0,50.0,2.4,15.5,50.0,38.24,28.53
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,45.96,35.27
2016,7,16,7,15,0.0,87.5,2.4,16.0,87.5,66.48,53.25
2016,7,16,7,30,0.0,115.0,2.4,16.0,115.0,85.88,70.02
2016,7,16,7,45,6.0,150.0,2.4,16.5,153.5,109.82,90.33
2016,7,16,8,0,12.0,185.0,2.4,17.0,192.0,133.1,109.71
2016,7,16,8,15,6.0,161.5,2.45,17.0,165.0,118.91,97.24
2016,7,16,8,30,0.0,138.0,2.5,17.0,138.0,103.5,83.83
2016,7,16,8,45,5.0,179.0,2.55,17.5,182.5,131.56,107.23
2016,7,16,9,0,10.0,220.0,2.6,18.0,227.0,160.21,124.64
2016,7,16,9,15,27.0,271.5,2.6,18.0,292.5,188.81,146.14
2016,7,16,9,30,44.0,323.0,2.6,18.0,358.0,228.46,176.22
2016,7,16,9,45,47.5,342.5,2.65,18.0,381.5,248.91,191.89
2016,7,16,10,0,51.0,362.0,2.7,18.0,405.0,270.17,208.32
2016,7,16,10,15,89.0,396.0,2.75,18.0,474.0,314.47,241.77
2016,7,16,10,30,127.0,430.0,2.8,18.0,543.0,360.21,276.46
2016,7,16,10,45,79.0,399.5,2.9,18.5,470.5,332.89,256.06
2016,7,16,11,0,31.0,369.0,3.0,19.0,398.0,294.59,226.76
2016,7,16,11,15,54.0,408.5,3.1,19.0,459.5,343.02,263.97
2016,7,16,11,30,77.0,448.0,3.2,19.0,521.0,394.86,303.26
2016,7,16,11,45,48.5,394.0,3.3,19.0,440.5,342.8,263.83
2016,7,16,12,0,20.0,340.0,3.4,19.0,360.0,279.47,215.39
2016,7,16,12,15,19.0,331.0,3.5,19.0,349.5,273.96,211.42
2016,7,16,12,30,18.0,322.0,3.6,19.0,339.0,268.05,206.99
2016,7,16,12,45,17.0,312.0,3.7,19.0,328.5,260.96,201.67
2016,7,16,13,0,16.0,302.0,3.8,19.0,318.0,253.53,196.07
2016,7,16,13,15,20.0,322.5,3.9,19.0,341.5,275.31,213.21
2016,7,16,13,30,24.0,343.0,4.0,19.0,365.0,313.49,242.85
2016,7,16,13,45,24.5,339.0,4.1,19.0,362.0,313.33,242.95
2016,7,16,14,0,25.0,335.0,4.2,19.0,359.0,312.93,243.02
2016,7,16,14,15,37.0,347.5,4.25,18.5,380.5,338.34,263.83
2016,7,16,14,30,49.0,360.0,4.3,18.0,402.0,364.31,285.08
2016,7,16,14,45,30.0,298.5,4.35,18.0,324.0,290.56,227.96
2016,7,16,15,0,11.0,237.0,4.4,18.0,246.0,201.87,158.11
2016,7,16,15,15,9.5,223.5,4.45,18.0,231.0,189.52,148.7
2016,7,16,15,30,8.0,210.0,4.5,18.0,216.0,177.12,139.1
2016,7,16,15,45,4.0,181.5,4.55,18.0,184.5,149.38,116.97
2016,7,16,16,0,0.0,153.0,4.6,18.0,153.0,121.83,94.8
2016,7,16,16,15,0.0,136.5,4.65,17.5,136.5,108.17,84.1
2016,7,16,16,30,0.0,120.0,4.7,17.0,120.0,94.5,73.26
2016,7,16,16,45,0.0,113.5,4.8,17.0,113.5,89.45,69.33
2016,7,16,17,0,0.0,107.0,4.9,17.0,107.0,84.47,65.43
2016,7,16,17,15,0.0,86.5,4.9,17.0,86.5,67.31,51.24
2016,7,16,17,30,0.0,66.0,4.9,17.0,66.0,50.61,37.3
2016,7,16,17,45,284.5,65.5,4.95,17.0,141.0,261.59,218.14
2016,7,16,18,0,569.0,65.0,5.0,17.0,216.0,415.2,342.5
2016,7,16,18,15,496.5,57.0,5.0,16.5,168.5,339.76,277.31
2016,7,16,18,30,424.0,49.0,5.0,16.0,121.0,270.31,215.99
2016,7,16,18,45,313.0,37.5,5.0,15.5,81.0,188.79,143.65
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,114.47,60.62
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,39.51,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,139.0,11.0,4.35,15.0,21.0,8.65,0.0
2016,7,17,5,30,278.0,22.0,4.4,15.0,42.0,18.16,4.9
2016,7,17,5,45,391.5,30.5,4.45,15.0,82.5,25.28,15.82
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,32.55,22.9
2016,7,17,6,15,252.5,47.0,4.5,15.0,89.0,35.36,25.76
2016,7,17,6,30,0.0,55.0,4.5,15.0,55.0,42.13,31.97
2016,7,17,6,45,0.0,68.0,4.5,15.5,68.0,51.81,40.56
2016,7,17,7,0,0.0,81.0,4.5,16.0,81.0,61.41,48.92
2016,7,17,7,15,5.5,118.0,4.5,16.0,120.5,87.12,71.38
2016,7,17,7,30,11.0,155.0,4.5,16.0,160.0,111.91,92.75
2016,7,17,7,45,12.0,170.5,4.5,16.0,176.5,122.85,101.87
2016,7,17,8,0,13.0,186.0,4.5,16.0,193.0,133.7,110.85
2016,7,17,8,15,26.0,217.5,4.55,16.0,233.5,154.45,128.23
2016,7,17,8,30,39.0,249.0,4.6,16.0,274.0,164.64,136.49
2016,7,17,8,45,41.0,269.0,4.65,16.5,296.5,175.95,145.39
2016,7,17,9,0,43.0,289.0,4.7,17.0,319.0,193.08,150.83
2016,7,17,9,15,44.0,306.5,4.8,17.0,339.0,211.0,164.17
2016,7,17,9,30,45.0,324.0,4.9,17.0,359.0,229.3,178.32
2016,7,17,9,45,165.0,354.0,5.0,17.5,491.0,279.71,213.28
2016,7,17,10,0,285.0,384.0,5.1,18.0,623.0,345.98,262.07
2016,7,17,10,15,269.0,403.0,5.2,18.0,634.5,376.58,287.99
2016,7,17,10,30,253.0,422.0,5.3,18.0,646.0,405.58,312.25
2016,7,17,10,45,352.0,395.5,5.4,18.0,715.0,458.59,353.96
2016,7,17,11,0,451.0,369.0,5.5,18.0,784.0,519.34,402.07
2016,7,17,11,15,387.0,405.0,5.55,18.0,766.0,537.83,417.32
2016,7,17,11,30,323.0,441.0,5.6,18.0,748.0,550.37,427.29
2016,7,17,11,45,343.5,434.5,5.7,18.0,763.0,582.6,452.88
2016,7,17,12,0,364.0,428.0,5.8,18.0,778.0,615.09,478.47
2016,7,17,12,15,630.5,278.5,5.9,18.0,884.5,724.92,566.58
2016,7,17,12,30,897.0,129.0,6.0,18.0,991.0,821.07,643.4
2016,7,17,12,45,895.5,129.0,6.15,18.0,983.5,850.03,664.9
2016,7,17,13,0,894.0,129.0,6.3,18.0,976.0,875.75,684.42
2016,7,17,13,15,890.5,128.0,6.4,17.5,961.0,895.49,700.82
2016,7,17,13,30,887.0,127.0,6.5,17.0,946.0,911.6,714.78
2016,7,17,13,45,589.5,269.5,6.65,17.0,808.5,814.04,640.92
2016,7,17,14,0,292.0,412.0,6.8,17.0,671.0,665.33,523.4
2016,7,17,14,15,386.0,360.0,6.85,17.0,691.0,709.27,560.85
2016,7,17,14,30,480.0,308.0,6.9,17.0,711.0,770.39,610.06
2016,7,17,14,45,335.0,336.5,7.0,17.0,612.5,648.22,515.74
2016,7,17,15,0,190.0,365.0,7.1,17.0,514.0,525.56,419.06
2016,7,17,15,15,237.5,337.0,7.15,17.0,512.5,542.19,434.85
2016,7,17,15,30,285.0,309.0,7.2,17.0,511.0,576.36,463.61
2016,7,17,15,45,548.5,203.0,7.25,17.0,560.5,716.44,579.9
2016,7,17,16,0,812.0,97.0,7.3,17.0,610.0,823.48,665.21
2016,7,17,16,15,792.5,94.0,7.3,16.5,562.0,784.73,638.38
2016,7,17,16,30,773.0,91.0,7.3,16.0,514.0,743.83,610.05
2016,7,17,16,45,750.5,86.5,7.3,16.0,464.0,697.1,575.55
2016,7,17,17,0,728.0,82.0,7.3,16.0,414.0,649.04,539.47
2016,7,17,17,15,511.0,105.0,7.25,15.5,324.0,498.5,417.41
2016,7,17,17,30,294.0,128.0,7.2,15.0,234.0,336.6,282.54
2016,7,17,17,45,268.0,111.5,7.2,15.0,196.5,290.98,243.97
2016,7,17,18,0,242.0,95.0,7.2,15.0,159.0,247.0,205.72
2016,7,17,18,15,335.0,70.5,7.05,14.5,138.5,268.13,221.54
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,269.85,218.12
2016,7,17,18,45,319.0,35.5,6.8,14.0,78.5,189.9,145.4
2016,7,17,19,0,210.0,25.0,6.7,14.0,39.0,117.21,59.58
2016,7,17,19,15,105.0,12.5,6.55,14.0,19.5,40.39,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,118.0,11.0,3.95,14.0,19.0,8.65,0.0
2016,7,18,5,30,236.0,22.0,3.9,14.0,38.0,18.06,4.1
2016,7,18,5,45,351.5,31.5,3.85,14.0,78.0,25.92,16.38
2016,7,18,6,0,467.0,41.0,3.8,14.0,118.0,33.88,24.16
2016,7,18,6,15,249.5,67.5,3.75,14.0,110.0,49.43,38.36
2016,7,18,6,30,32.0,94.0,3.7,14.0,102.0,67.19,54.41
2016,7,18,6,45,39.0,114.5,3.7,14.5,127.0,80.91,66.54
2016,7,18,7,0,46.0,135.0,3.7,15.0,152.0,94.43,78.25
2016,7,18,7,15,31.5,147.0,3.65,15.0,159.5,102.61,85.21
2016,7,18,7,30,17.0,159.0,3.6,15.0,167.0,114.45,95.26
2016,7,18,7,45,11.5,166.5,3.6,15.5,172.0,120.31,99.81
2016,7,18,8,0,6.0,174.0,3.6,16.0,177.0,126.02,104.19
2016,7,18,8,15,89.0,226.5,3.6,16.0,282.0,152.96,126.86
2016,7,18,8,30,172.0,279.0,3.6,16.0,387.0,174.86,144.98
2016,7,18,8,45,256.5,286.0,3.6,16.0,460.5,170.9,141.19
2016,7,18,9,0,341.0,293.0,3.6,16.0,534.0,199.01,147.17
2016,7,18,9,15,247.5,329.0,3.65,16.0,509.5,233.7,173.81
2016,7,18,9,30,154.0,365.0,3.7,16.0,485.0,266.13,202.95
2016,7,18,9,45,524.0,230.5,3.8,16.5,663.5,286.51,205.9
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,357.89,255.09
2016,7,18,10,15,900.0,97.0,4.0,17.0,870.5,413.59,305.06
2016,7,18,10,30,906.0,98.0,4.1,17.0,899.0,468.38,353.48
2016,7,18,10,45,911.5,98.5,4.25,17.5,921.0,521.44,398.79
2016,7,18,11,0,917.0,99.0,4.4,18.0,943.0,573.08,441.78
2016,7,18,11,15,919.5,99.5,4.5,18.0,958.0,621.35,481.8
2016,7,18,11,30,922.0,100.0,4.6,18.0,973.0,667.51,519.33
2016,7,18,11,45,924.5,99.5,4.7,18.0,980.5,710.62,553.85
2016,7,18,12,0,927.0,99.0,4.8,18.0,988.0,751.28,585.94
2016,7,18,12,15,927.0,99.0,4.85,18.0,988.0,787.83,613.72
2016,7,18,12,30,927.0,99.0,4.9,18.0,988.0,821.43,638.09
2016,7,18,12,45,932.5,94.0,5.0,18.0,983.0,852.07,660.6
2016,7,18,13,0,938.0,89.0,5.1,18.0,978.0,879.43,680.84
2016,7,18,13,15,936.0,88.5,5.15,18.0,963.5,901.01,696.72
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,918.88,710.1
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,931.48,720.21
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,940.17,727.7
2016,7,18,14,15,924.5,83.0,5.45,18.0,878.5,942.73,730.68
2016,7,18,14,30,919.0,82.0,5.5,18.0,850.0,941.36,731.05
2016,7,18,14,45,913.5,80.0,5.55,18.0,816.0,935.06,728.05
2016,7,18,15,0,908.0,78.0,5.6,18.0,782.0,924.91,722.43
2016,7,18,15,15,898.5,76.5,5.6,17.5,742.5,907.94,713.1
2016,7,18,15,30,889.0,75.0,5.6,17.0,703.0,887.46,701.27
2016,7,18,15,45,877.5,72.5,5.6,17.0,659.5,860.73,683.5
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,830.89,663.41
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,794.59,638.37
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,755.94,611.32
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,711.14,579.22
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,664.87,545.46
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,617.2,510.87
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,562.64,468.13
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,498.86,415.52
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,436.97,362.53
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,364.66,299.48
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,297.38,238.71
2016,7,18,18,45,406.0,28.5,5.6,15.0,81.5,218.17,165.96
2016,7,18,19,0,295.0,21.0,5.6,15.0,41.0,143.17,68.86
2016,7,18,19,15,147.5,10.5,5.5,15.0,20.5,51.34,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.0,3.45,14.0,19.5,7.87,0.0
2016,7,19,5,30,298.0,20.0,3.4,14.0,39.0,16.57,2.45
2016,7,19,5,45,409.0,28.0,3.4,14.0,80.0,23.35,14.14
2016,7,19,6,0,520.0,36.0,3.4,14.0,121.0,32.87,23.25
2016,7,19,6,15,337.0,66.0,3.4,14.0,128.5,49.2,38.14
2016,7,19,6,30,154.0,96.0,3.4,14.0,136.0,68.79,55.82
2016,7,19,6,45,163.5,117.0,3.4,14.5,168.0,82.58,68.01
2016,7,19,7,0,173.0,138.0,3.4,15.0,200.0,96.05,79.66
2016,7,19,7,15,176.0,161.0,3.45,15.0,232.5,110.15,91.81
2016,7,19,7,30,179.0,184.0,3.5,15.0,265.0,123.82,103.41
2016,7,19,7,45,130.0,205.5,3.55,15.5,268.0,135.18,112.66
2016,7,19,8,0,81.0,227.0,3.6,16.0,271.0,151.49,126.02
2016,7,19,8,15,477.0,148.5,3.65,16.0,444.5,98.73,80.37
2016,7,19,8,30,873.0,70.0,3.7,16.0,618.0,73.2,58.16
2016,7,19,8,45,884.5,72.5,3.8,16.5,662.0,75.4,59.78
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,122.2,68.58
2016,7,19,9,15,905.5,76.5,3.95,17.0,746.0,181.47,103.88
2016,7,19,9,30,915.0,78.0,4.0,17.0,786.0,241.17,150.85
2016,7,19,9,45,910.5,86.0,4.1,17.0,818.0,301.85,204.06
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,360.94,257.41
2016,7,19,10,15,912.0,95.5,4.3,17.0,878.5,417.73,308.47
2016,7,19,10,30,918.0,97.0,4.4,17.0,907.0,473.6,357.93
2016,7,19,10,45,923.0,97.5,4.5,17.0,929.0,527.13,404.46
2016,7,19,11,0,928.0,98.0,4.6,17.0,951.0,579.16,448.66
2016,7,19,11,15,930.5,98.5,4.7,17.0,966.0,628.02,489.38
2016,7,19,11,30,933.0,99.0,4.8,17.0,981.0,674.75,527.55
2016,7,19,11,45,935.5,98.5,4.9,17.5,989.0,718.4,561.58
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,759.54,593.0
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.0,796.54,621.28
2016,7,19,12,30,938.0,98.0,5.2,18.0,997.0,830.55,646.25
2016,7,19,12,45,936.5,98.0,5.35,18.0,989.5,860.16,668.35
2016,7,19,13,0,935.0,98.0,5.5,18.0,982.0,886.36,688.09
2016,7,19,13,15,932.0,97.5,5.55,18.0,967.5,907.25,703.56
2016,7,19,13,30,929.0,97.0,5.6,18.0,953.0,924.39,716.48
2016,7,19,13,45,927.0,95.0,5.7,18.0,931.5,937.18,726.74
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,946.06,734.36
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,948.33,737.14
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,946.69,737.29
2016,7,19,14,45,907.0,88.5,6.0,18.0,818.5,939.6,733.97
2016,7,19,15,0,901.0,86.0,6.1,18.0,784.0,928.67,728.0
2016,7,19,15,15,890.5,84.5,6.15,17.5,744.5,911.0,718.36
2016,7,19,15,30,880.0,83.0,6.2,17.0,705.0,889.86,706.19
2016,7,19,15,45,868.5,80.5,6.3,17.0,660.5,863.41,688.94
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,833.87,669.28
2016,7,19,16,15,839.5,75.5,6.4,17.0,568.0,796.47,643.14
2016,7,19,16,30,822.0,73.0,6.4,17.0,520.0,756.77,615.01
2016,7,19,16,45,800.5,70.0,6.4,17.0,470.0,718.83,587.89
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,671.49,553.0
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,615.78,511.46
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,560.02,467.16
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,495.5,413.43
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,432.94,359.54
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,362.09,297.46
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,294.44,236.32
2016,7,19,18,45,386.5,30.0,5.55,15.0,80.0,212.71,161.43
2016,7,19,19,0,278.0,21.0,5.4,15.0,40.0,137.15,60.97
2016,7,19,19,15,139.0,10.5,5.2,15.0,20.0,49.01,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,52.0,10.5,3.9,14.0,14.0,8.26,0.0
2016,7,20,5,30,104.0,21.0,4.0,14.0,28.0,15.9,1.15
2016,7,20,5,45,157.5,36.5,4.1,14.5,57.0,27.33,17.37
2016,7,20,6,0,211.0,52.0,4.2,15.0,86.0,38.56,28.08
2016,7,20,6,15,238.5,69.5,4.2,15.0,121.0,51.26,39.77
2016,7,20,6,30,266.0,87.0,4.2,15.0,156.0,63.34,50.77
2016,7,20,6,45,282.0,105.5,4.25,15.5,193.0,75.6,61.61
2016,7,20,7,0,298.0,124.0,4.3,16.0,230.0,87.49,71.88
2016,7,20,7,15,547.5,92.5,4.25,16.0,324.5,69.7,56.09
2016,7,20,7,30,797.0,61.0,4.2,16.0,419.0,62.99,50.03
2016,7,20,7,45,819.5,63.5,4.2,16.0,469.5,65.95,52.45
2016,7,20,8,0,842.0,66.0,4.2,16.0,520.0,68.81,54.75
2016,7,20,8,15,859.0,68.0,4.15,16.0,568.5,71.09,56.55
2016,7,20,8,30,876.0,70.0,4.1,16.0,617.0,73.27,58.24
2016,7,20,8,45,888.5,71.5,4.1,16.5,662.0,74.88,59.34
2016,7,20,9,0,901.0,73.0,4.1,17.0,707.0,121.61,67.85
2016,7,20,9,15,911.5,74.5,4.1,17.0,747.5,181.37,103.55
2016,7,20,9,30,922.0,76.0,4.1,17.0,788.0,241.69,151.04
2016,7,20,9,45,923.0,81.5,4.2,17.5,821.5,302.6,203.97
2016,7,20,10,0,924.0,87.0,4.3,18.0,855.0,362.53,257.39
2016,7,20,10,15,719.5,206.0,4.35,18.0,817.0,416.34,309.67
2016,7,20,10,30,515.0,325.0,4.4,18.0,779.0,455.3,346.3
2016,7,20,10,45,731.5,206.5,4.5,18.5,869.5,513.08,392.08
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,583.43,448.64
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,633.5,490.08
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,681.41,529.06
2016,7,20,11,45,957.0,88.5,5.05,19.0,999.0,726.2,565.0
2016,7,20,12,0,960.0,88.0,5.2,19.0,1007.0,768.44,598.46
2016,7,20,12,15,747.5,228.0,5.35,19.0,944.0,776.58,601.58
2016,7,20,12,30,535.0,368.0,5.5,19.0,881.0,755.66,583.0
2016,7,20,12,45,744.5,229.5,5.65,19.0,937.0,836.8,648.67
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,897.59,695.22
2016,7,20,13,15,765.5,206.5,5.9,19.0,923.5,873.46,678.47
2016,7,20,13,30,577.0,322.0,6.0,19.0,854.0,836.39,647.75
2016,7,20,13,45,586.5,306.5,6.15,19.0,835.5,845.27,656.32
2016,7,20,14,0,596.0,291.0,6.3,19.0,817.0,853.37,664.13
2016,7,20,14,15,763.5,188.5,6.35,18.5,839.5,922.59,720.42
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,959.7,749.6
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,952.69,746.1
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,941.84,740.13
2016,7,20,15,15,905.5,82.5,6.65,18.0,752.5,923.98,728.9
2016,7,20,15,30,895.0,81.0,6.7,18.0,712.0,902.58,715.15
2016,7,20,15,45,881.0,79.5,6.8,18.0,667.0,874.75,696.85
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,843.91,676.21
2016,7,20,16,15,849.5,75.5,6.9,17.5,573.5,806.21,651.12
2016,7,20,16,30,832.0,73.0,6.9,17.0,525.0,766.18,623.89
2016,7,20,16,45,807.5,70.5,6.9,17.0,473.5,726.19,595.11
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,676.94,558.6
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,620.28,516.33
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,563.65,471.24
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,497.68,416.1
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,433.83,360.92
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,362.15,297.97
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,293.6,235.9
2016,7,20,18,45,377.5,30.5,6.3,15.0,78.5,210.25,159.32
2016,7,20,19,0,266.0,21.0,6.2,15.0,38.0,132.8,53.3
2016,7,20,19,15,133.0,10.5,6.0,15.0,19.0,47.39,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
