Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,140.0,9.5,4.6,14.0,18.5,7.47,0.0
2016,7,21,5,30,280.0,19.0,4.7,14.0,37.0,15.71,0.0
2016,7,21,5,45,393.5,27.5,4.8,14.5,77.0,22.89,13.55
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,32.79,23.01
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,38.3,28.31
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,43.87,33.49
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,47.62,36.83
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,51.4,40.08
2016,7,21,7,15,759.5,59.5,4.8,16.0,365.5,54.6,42.8
2016,7,21,7,30,790.0,63.0,4.7,16.0,417.0,57.76,45.44
2016,7,21,7,45,812.5,65.5,4.65,16.0,467.0,67.14,53.5
2016,7,21,8,0,835.0,68.0,4.6,16.0,517.0,69.96,55.77
2016,7,21,8,15,851.5,70.0,4.5,16.0,565.5,72.2,57.52
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,74.32,59.17
2016,7,21,8,45,881.5,73.5,4.3,16.5,658.5,75.93,60.25
2016,7,21,9,0,895.0,75.0,4.2,17.0,703.0,122.76,68.86
2016,7,21,9,15,905.0,76.5,4.15,17.0,743.5,182.2,104.49
2016,7,21,9,30,915.0,78.0,4.1,17.0,784.0,242.15,151.75
2016,7,21,9,45,922.5,79.0,4.05,17.5,819.0,301.35,203.03
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,360.24,255.35
2016,7,21,10,15,723.5,202.0,4.0,18.0,816.5,415.98,309.01
2016,7,21,10,30,517.0,324.0,4.0,18.0,779.0,456.28,346.49
2016,7,21,10,45,735.5,203.0,4.05,18.0,868.5,513.5,392.32
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,583.12,448.94
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,633.47,490.38
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,681.65,529.51
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,726.32,564.23
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,768.37,596.29
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,806.55,625.08
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,841.64,651.18
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,871.0,673.24
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,896.66,692.77
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,918.24,710.34
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,936.04,725.4
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,949.35,736.02
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,958.67,743.97
2016,7,21,14,15,937.5,85.0,5.85,18.0,889.0,961.4,746.49
2016,7,21,14,30,932.0,84.0,5.8,18.0,860.0,960.13,746.33
2016,7,21,14,45,928.0,81.0,5.8,18.0,826.0,954.17,743.29
2016,7,21,15,0,924.0,78.0,5.8,18.0,792.0,944.24,737.56
2016,7,21,15,15,914.0,76.5,5.8,18.0,752.0,926.63,726.43
2016,7,21,15,30,904.0,75.0,5.8,18.0,712.0,905.44,712.81
2016,7,21,15,45,893.5,72.5,5.8,18.0,667.5,879.26,695.57
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,849.85,675.94
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,813.01,651.92
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,773.74,625.74
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,727.62,592.7
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,679.97,557.93
2016,7,21,17,15,778.0,57.0,5.8,16.5,372.0,624.83,517.51
2016,7,21,17,30,748.0,54.0,5.8,16.0,320.0,575.37,479.1
2016,7,21,17,45,704.0,50.0,5.8,16.0,268.5,510.0,424.92
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,446.58,370.44
2016,7,21,18,15,594.5,40.5,5.7,15.5,168.5,372.73,305.97
2016,7,21,18,30,529.0,35.0,5.6,15.0,120.0,304.0,243.71
2016,7,21,18,45,415.0,27.0,5.5,15.0,79.0,218.69,164.96
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,142.96,50.22
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,51.92,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,140.5,9.5,4.15,14.0,17.5,7.47,0.0
2016,7,22,5,30,281.0,19.0,4.2,14.0,35.0,15.73,0.0
2016,7,22,5,45,395.0,27.5,4.3,14.5,75.5,22.9,13.48
2016,7,22,6,0,509.0,36.0,4.4,15.0,116.0,32.82,23.01
2016,7,22,6,15,277.0,64.0,4.4,15.0,110.0,47.3,36.24
2016,7,22,6,30,45.0,92.0,4.4,15.0,104.0,65.86,52.98
2016,7,22,6,45,51.0,113.0,4.45,15.5,129.0,79.92,65.41
2016,7,22,7,0,57.0,134.0,4.5,16.0,154.0,93.75,77.39
2016,7,22,7,15,59.0,155.0,4.5,16.0,179.0,107.29,89.04
2016,7,22,7,30,61.0,176.0,4.5,16.0,204.0,120.56,100.3
2016,7,22,7,45,68.0,199.5,4.5,16.5,233.5,135.0,112.21
2016,7,22,8,0,75.0,223.0,4.5,17.0,263.0,149.11,123.67
2016,7,22,8,15,106.0,249.5,4.5,17.0,312.5,164.99,136.75
2016,7,22,8,30,137.0,276.0,4.5,17.0,362.0,172.43,142.6
2016,7,22,8,45,143.0,298.5,4.5,17.5,393.5,183.53,151.23
2016,7,22,9,0,149.0,321.0,4.5,18.0,425.0,208.42,159.29
2016,7,22,9,15,162.5,341.5,4.5,18.0,461.5,238.09,179.88
2016,7,22,9,30,176.0,362.0,4.5,18.0,498.0,269.79,203.83
2016,7,22,9,45,162.5,380.0,4.55,18.5,510.0,295.0,224.23
2016,7,22,10,0,149.0,398.0,4.6,19.0,522.0,318.84,243.57
2016,7,22,10,15,206.0,407.0,4.65,19.0,584.5,362.55,277.06
2016,7,22,10,30,263.0,416.0,4.7,19.0,647.0,408.78,312.96
2016,7,22,10,45,284.5,421.5,4.8,19.0,677.5,446.23,342.79
2016,7,22,11,0,306.0,427.0,4.9,19.0,708.0,485.48,373.83
2016,7,22,11,15,313.5,432.5,5.0,19.0,724.5,518.07,399.61
2016,7,22,11,30,321.0,438.0,5.1,19.0,741.0,550.75,425.2
2016,7,22,11,45,358.5,423.0,5.2,19.5,764.0,588.11,453.74
2016,7,22,12,0,396.0,408.0,5.3,20.0,787.0,626.67,482.96
2016,7,22,12,15,390.0,411.0,5.45,20.0,784.5,647.72,499.39
2016,7,22,12,30,384.0,414.0,5.6,20.0,782.0,666.91,514.38
2016,7,22,12,45,403.0,402.0,5.8,20.0,785.0,701.81,541.46
2016,7,22,13,0,422.0,390.0,6.0,20.0,788.0,727.47,561.85
2016,7,22,13,15,435.0,378.0,6.2,19.5,783.0,746.17,578.27
2016,7,22,13,30,448.0,366.0,6.4,19.0,778.0,762.69,593.23
2016,7,22,13,45,689.0,231.0,6.6,19.0,846.5,876.4,684.5
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,958.33,746.04
2016,7,22,14,15,923.5,95.0,6.9,19.0,885.5,960.26,748.47
2016,7,22,14,30,917.0,94.0,7.0,19.0,856.0,958.23,748.55
2016,7,22,14,45,906.5,93.5,7.15,19.0,820.5,949.12,743.86
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,936.26,736.53
2016,7,22,15,15,885.0,91.5,7.35,18.5,744.5,918.25,726.5
2016,7,22,15,30,874.0,90.0,7.4,18.0,704.0,896.78,713.92
2016,7,22,15,45,847.0,92.5,7.45,18.0,656.0,862.33,690.22
2016,7,22,16,0,820.0,95.0,7.5,18.0,608.0,835.28,672.02
2016,7,22,16,15,800.5,92.0,7.5,18.0,559.5,796.1,644.28
2016,7,22,16,30,781.0,89.0,7.5,18.0,511.0,754.73,614.63
2016,7,22,16,45,743.0,89.0,7.5,18.0,458.5,700.46,574.54
2016,7,22,17,0,705.0,89.0,7.5,18.0,406.0,649.42,536.36
2016,7,22,17,15,668.5,84.0,7.4,17.5,354.5,590.59,490.76
2016,7,22,17,30,632.0,79.0,7.3,17.0,303.0,532.36,444.18
2016,7,22,17,45,574.5,73.5,7.25,17.0,252.0,461.66,385.1
2016,7,22,18,0,517.0,68.0,7.2,17.0,201.0,394.28,327.14
2016,7,22,18,15,441.5,58.5,7.0,16.5,154.0,317.38,260.29
2016,7,22,18,30,366.0,49.0,6.8,16.0,107.0,246.95,197.47
2016,7,22,18,45,248.5,36.0,6.65,16.0,69.0,162.14,121.12
2016,7,22,19,0,131.0,23.0,6.5,16.0,31.0,85.52,22.7
2016,7,22,19,15,65.5,11.5,6.3,16.0,15.5,28.46,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,53.5,11.0,4.35,15.0,14.0,8.65,0.0
2016,7,23,5,30,107.0,22.0,4.3,15.0,28.0,16.62,0.0
2016,7,23,5,45,219.5,36.5,4.25,15.5,65.0,27.6,17.19
2016,7,23,6,0,332.0,51.0,4.2,16.0,102.0,38.66,27.94
2016,7,23,6,15,409.5,61.5,4.1,16.0,148.0,49.33,37.85
2016,7,23,6,30,487.0,72.0,4.0,16.0,194.0,57.26,45.17
2016,7,23,6,45,543.5,79.0,3.95,16.5,244.5,62.2,49.55
2016,7,23,7,0,600.0,86.0,3.9,17.0,295.0,67.13,53.76
2016,7,23,7,15,638.5,91.5,3.85,17.0,346.5,70.68,56.74
2016,7,23,7,30,677.0,97.0,3.8,17.0,398.0,74.18,59.62
2016,7,23,7,45,707.0,101.0,3.75,17.5,449.0,76.45,61.27
2016,7,23,8,0,737.0,105.0,3.7,18.0,500.0,78.68,62.86
2016,7,23,8,15,758.5,108.5,3.65,18.0,548.5,87.04,69.83
2016,7,23,8,30,780.0,112.0,3.6,18.0,597.0,88.7,71.01
2016,7,23,8,45,794.5,116.0,3.6,18.5,641.5,90.38,72.09
2016,7,23,9,0,809.0,120.0,3.6,19.0,686.0,136.32,81.47
2016,7,23,9,15,822.0,122.5,3.7,19.0,726.0,193.39,115.96
2016,7,23,9,30,835.0,125.0,3.8,19.0,766.0,251.52,161.26
2016,7,23,9,45,849.0,124.0,3.9,19.5,802.5,312.77,212.96
2016,7,23,10,0,863.0,123.0,4.0,20.0,839.0,369.06,262.04
2016,7,23,10,15,641.0,239.5,4.15,20.0,781.0,411.41,304.96
2016,7,23,10,30,419.0,356.0,4.3,20.0,723.0,435.87,330.09
2016,7,23,10,45,504.0,335.5,4.5,20.0,788.5,495.52,377.36
2016,7,23,11,0,589.0,315.0,4.7,20.0,854.0,561.98,429.73
2016,7,23,11,15,498.0,355.5,4.9,20.0,816.5,574.29,440.91
2016,7,23,11,30,407.0,396.0,5.1,20.0,779.0,577.57,444.43
2016,7,23,11,45,346.0,427.0,5.35,20.5,754.5,583.6,448.79
2016,7,23,12,0,285.0,458.0,5.6,21.0,730.0,586.99,450.57
2016,7,23,12,15,319.5,445.0,5.8,21.0,750.0,622.85,478.77
2016,7,23,12,30,354.0,432.0,6.0,21.0,770.0,659.19,507.23
2016,7,23,12,45,413.5,405.5,6.25,21.0,797.5,714.42,550.11
2016,7,23,13,0,473.0,379.0,6.5,21.0,825.0,762.96,588.15
2016,7,23,13,15,381.5,406.0,6.65,21.0,762.0,711.95,549.93
2016,7,23,13,30,290.0,433.0,6.8,21.0,699.0,668.7,516.84
2016,7,23,13,45,362.5,391.0,6.95,21.0,715.5,706.39,548.12
2016,7,23,14,0,435.0,349.0,7.1,21.0,732.0,760.26,590.75
2016,7,23,14,15,440.5,333.5,7.15,20.5,710.5,759.08,592.23
2016,7,23,14,30,446.0,318.0,7.2,20.0,689.0,755.19,591.97
2016,7,23,14,45,616.0,236.0,7.3,20.0,724.0,843.85,663.61
2016,7,23,15,0,786.0,154.0,7.4,20.0,759.0,911.56,716.52
2016,7,23,15,15,772.0,151.0,7.4,20.0,719.0,890.43,702.19
2016,7,23,15,30,758.0,148.0,7.4,20.0,679.0,873.24,691.18
2016,7,23,15,45,757.5,136.5,7.45,20.0,638.0,848.58,674.81
2016,7,23,16,0,757.0,125.0,7.5,20.0,597.0,820.45,655.82
2016,7,23,16,15,735.0,121.0,7.45,19.5,549.0,779.5,627.93
2016,7,23,16,30,713.0,117.0,7.4,19.0,501.0,736.67,598.24
2016,7,23,16,45,693.5,109.0,7.35,19.0,452.0,689.76,563.79
2016,7,23,17,0,674.0,101.0,7.3,19.0,403.0,641.49,527.27
2016,7,23,17,15,635.0,95.5,7.25,18.5,351.5,581.22,480.68
2016,7,23,17,30,596.0,90.0,7.2,18.0,300.0,521.72,433.34
2016,7,23,17,45,543.5,82.0,7.15,17.5,249.5,452.51,376.52
2016,7,23,18,0,491.0,74.0,7.1,17.0,199.0,386.24,320.29
2016,7,23,18,15,412.5,63.5,6.95,16.5,152.0,304.25,249.41
2016,7,23,18,30,334.0,53.0,6.8,16.0,105.0,234.9,187.61
2016,7,23,18,45,221.0,38.5,6.65,16.0,67.5,154.86,115.09
2016,7,23,19,0,108.0,24.0,6.5,16.0,30.0,78.56,14.29
2016,7,23,19,15,54.0,12.0,6.3,16.0,15.0,25.5,0.0
2016,7,23,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,35.5,11.0,3.85,14.5,13.0,8.65,0.0
2016,7,24,5,30,71.0,22.0,3.9,15.0,26.0,16.5,0.0
2016,7,24,5,45,174.0,38.5,4.0,15.5,61.5,28.82,18.05
2016,7,24,6,0,277.0,55.0,4.1,16.0,97.0,41.09,30.01
2016,7,24,6,15,356.0,67.5,4.05,16.0,142.5,50.38,38.76
2016,7,24,6,30,435.0,80.0,4.0,16.0,188.0,59.64,47.26
2016,7,24,6,45,225.5,101.0,4.0,16.0,157.5,72.03,58.33
2016,7,24,7,0,16.0,122.0,4.0,16.0,127.0,88.26,72.57
2016,7,24,7,15,20.0,141.5,3.95,16.0,149.0,101.9,84.33
2016,7,24,7,30,24.0,161.0,3.9,16.0,171.0,115.45,95.85
2016,7,24,7,45,34.5,186.0,3.9,16.5,203.0,126.95,105.25
2016,7,24,8,0,45.0,211.0,3.9,17.0,235.0,142.05,117.6
2016,7,24,8,15,59.5,238.0,3.9,17.0,273.0,157.91,130.68
2016,7,24,8,30,74.0,265.0,3.9,17.0,311.0,173.34,143.29
2016,7,24,8,45,184.5,283.0,3.9,17.5,409.0,177.46,146.03
2016,7,24,9,0,295.0,301.0,3.9,18.0,507.0,201.04,148.87
2016,7,24,9,15,313.5,316.0,3.95,18.0,547.0,237.89,173.15
2016,7,24,9,30,332.0,331.0,4.0,18.0,587.0,277.14,202.87
2016,7,24,9,45,271.5,362.5,4.05,18.5,578.0,307.51,229.81
2016,7,24,10,0,211.0,394.0,4.1,19.0,569.0,337.2,255.67
2016,7,24,10,15,207.5,410.0,4.15,19.0,587.0,365.85,279.04
2016,7,24,10,30,204.0,426.0,4.2,19.0,605.0,394.18,301.87
2016,7,24,10,45,253.0,427.0,4.3,19.5,655.0,435.89,333.79
2016,7,24,11,0,302.0,428.0,4.4,20.0,705.0,485.57,371.64
2016,7,24,11,15,309.0,434.0,4.55,20.0,721.0,518.16,397.24
2016,7,24,11,30,316.0,440.0,4.7,20.0,737.0,550.82,422.71
2016,7,24,11,45,388.0,415.0,4.85,20.0,783.0,603.99,464.14
2016,7,24,12,0,460.0,390.0,5.0,20.0,829.0,666.76,512.36
2016,7,24,12,15,469.0,389.0,5.2,20.0,836.5,699.69,537.76
2016,7,24,12,30,478.0,388.0,5.4,20.0,844.0,731.34,562.23
2016,7,24,12,45,448.0,389.5,5.65,20.0,814.5,731.24,563.18
2016,7,24,13,0,418.0,391.0,5.9,20.0,785.0,727.28,561.28
2016,7,24,13,15,351.0,412.5,6.1,20.0,740.0,692.2,535.45
2016,7,24,13,30,284.0,434.0,6.3,20.0,695.0,665.27,515.05
2016,7,24,13,45,409.0,376.5,6.5,20.0,741.0,751.79,583.45
2016,7,24,14,0,534.0,319.0,6.7,20.0,787.0,825.49,641.93
2016,7,24,14,15,397.5,352.5,6.75,19.5,695.0,737.61,576.07
2016,7,24,14,30,261.0,386.0,6.8,19.0,603.0,631.22,495.48
2016,7,24,14,45,409.5,316.0,6.9,19.0,639.5,723.43,570.51
2016,7,24,15,0,558.0,246.0,7.0,19.0,676.0,793.82,628.43
2016,7,24,15,15,475.0,261.0,6.95,19.0,613.5,729.74,579.44
2016,7,24,15,30,392.0,276.0,6.9,19.0,551.0,645.02,515.02
2016,7,24,15,45,334.0,269.5,6.9,19.0,492.5,582.7,467.47
2016,7,24,16,0,276.0,263.0,6.9,19.0,434.0,521.17,419.76
2016,7,24,16,15,213.0,246.5,6.8,18.5,372.5,427.12,346.58
2016,7,24,16,30,150.0,230.0,6.7,18.0,311.0,355.33,289.36
2016,7,24,16,45,172.0,205.0,6.65,18.0,289.0,343.52,281.47
2016,7,24,17,0,194.0,180.0,6.6,18.0,267.0,329.3,271.28
2016,7,24,17,15,171.5,162.0,6.5,17.5,231.5,289.23,239.0
2016,7,24,17,30,149.0,144.0,6.4,17.0,196.0,250.47,207.21
2016,7,24,17,45,295.5,110.5,6.3,17.0,192.5,311.65,259.48
2016,7,24,18,0,442.0,77.0,6.2,17.0,189.0,357.59,296.29
2016,7,24,18,15,366.0,65.0,6.0,16.5,143.5,282.73,231.21
2016,7,24,18,30,290.0,53.0,5.8,16.0,98.0,215.13,171.26
2016,7,24,18,45,199.0,37.0,5.6,16.0,62.5,144.56,106.55
2016,7,24,19,0,108.0,21.0,5.4,16.0,27.0,74.47,5.98
2016,7,24,19,15,54.0,10.5,5.2,15.5,13.5,24.38,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,55.0,9.5,3.3,14.0,12.5,7.47,0.0
2016,7,25,5,30,110.0,19.0,3.3,14.0,25.0,14.42,0.0
2016,7,25,5,45,219.5,33.5,3.3,14.5,61.5,25.44,15.21
2016,7,25,6,0,329.0,48.0,3.3,15.0,98.0,36.52,26.14
2016,7,25,6,15,406.5,59.0,3.25,15.0,144.0,47.38,36.26
2016,7,25,6,30,484.0,70.0,3.2,15.0,190.0,55.76,44.01
2016,7,25,6,45,242.0,67.5,3.15,15.5,127.5,48.85,37.93
2016,7,25,7,0,0.0,65.0,3.1,16.0,65.0,49.84,38.71
2016,7,25,7,15,0.0,89.5,3.0,16.0,89.5,67.68,54.36
2016,7,25,7,30,0.0,114.0,2.9,16.0,114.0,84.97,69.31
2016,7,25,7,45,1.0,137.5,2.85,16.5,138.0,101.31,83.1
2016,7,25,8,0,2.0,161.0,2.8,17.0,162.0,117.42,96.47
2016,7,25,8,15,6.5,181.5,2.75,17.0,185.5,131.5,108.14
2016,7,25,8,30,11.0,202.0,2.7,17.0,209.0,145.43,119.58
2016,7,25,8,45,13.5,220.5,2.65,17.5,230.0,157.92,129.47
2016,7,25,9,0,16.0,239.0,2.6,18.0,251.0,172.62,134.42
2016,7,25,9,15,12.0,228.0,2.6,18.0,237.5,168.22,130.54
2016,7,25,9,30,8.0,217.0,2.6,18.0,224.0,162.37,125.79
2016,7,25,9,45,21.0,274.0,2.6,18.5,291.5,206.78,159.94
2016,7,25,10,0,34.0,331.0,2.6,19.0,359.0,246.39,189.88
2016,7,25,10,15,41.5,355.5,2.65,19.0,391.0,271.94,209.39
2016,7,25,10,30,49.0,380.0,2.7,19.0,423.0,299.0,230.08
2016,7,25,10,45,50.0,391.0,2.75,19.0,436.0,314.95,242.29
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,331.13,254.66
2016,7,25,11,15,116.5,434.5,2.85,19.0,544.0,404.07,310.22
2016,7,25,11,30,182.0,467.0,2.9,19.0,639.0,483.2,369.67
2016,7,25,11,45,196.0,470.0,2.95,19.0,656.0,511.3,390.71
2016,7,25,12,0,210.0,473.0,3.0,19.0,673.0,539.92,412.28
2016,7,25,12,15,212.0,473.0,3.05,19.0,675.0,557.28,425.38
2016,7,25,12,30,214.0,473.0,3.1,19.0,677.0,573.78,437.87
2016,7,25,12,45,217.0,468.5,3.2,19.0,674.0,586.3,447.66
2016,7,25,13,0,220.0,464.0,3.3,19.0,671.0,597.65,456.66
2016,7,25,13,15,200.5,458.0,3.35,19.0,644.0,586.73,448.86
2016,7,25,13,30,181.0,452.0,3.4,19.0,617.0,573.67,439.58
2016,7,25,13,45,289.0,409.0,3.5,19.0,666.0,658.45,504.98
2016,7,25,14,0,397.0,366.0,3.6,19.0,715.0,742.83,568.71
2016,7,25,14,15,342.0,373.0,3.65,19.0,666.0,689.42,529.95
2016,7,25,14,30,287.0,380.0,3.7,19.0,617.0,650.61,501.74
2016,7,25,14,45,246.5,369.5,3.75,19.0,567.0,606.5,469.87
2016,7,25,15,0,206.0,359.0,3.8,19.0,517.0,540.26,421.43
2016,7,25,15,15,166.0,339.0,3.8,19.0,462.0,484.95,380.22
2016,7,25,15,30,126.0,319.0,3.8,19.0,407.0,429.45,338.13
2016,7,25,15,45,116.0,296.0,3.8,19.0,372.5,397.77,314.73
2016,7,25,16,0,106.0,273.0,3.8,19.0,338.0,346.28,275.73
2016,7,25,16,15,82.0,245.0,3.75,18.5,293.0,297.41,238.08
2016,7,25,16,30,58.0,217.0,3.7,18.0,248.0,249.23,200.24
2016,7,25,16,45,36.0,185.5,3.7,18.0,204.0,199.81,160.44
2016,7,25,17,0,14.0,154.0,3.7,18.0,160.0,139.29,110.85
2016,7,25,17,15,9.0,135.5,3.7,17.5,139.0,119.83,95.19
2016,7,25,17,30,4.0,117.0,3.7,17.0,118.0,100.7,79.49
2016,7,25,17,45,243.5,94.0,3.7,17.0,155.5,260.51,216.08
2016,7,25,18,0,483.0,71.0,3.7,17.0,193.0,380.3,312.64
2016,7,25,18,15,405.0,60.5,3.6,16.5,146.5,302.21,245.45
2016,7,25,18,30,327.0,50.0,3.5,16.0,100.0,229.45,181.77
2016,7,25,18,45,219.5,35.5,3.4,16.0,63.5,151.73,110.96
2016,7,25,19,0,112.0,21.0,3.3,16.0,27.0,75.77,0.0
2016,7,25,19,15,56.0,10.5,3.15,16.0,13.5,25.03,0.0
2016,7,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,44.5,8.5,0.4,15.0,11.0,6.69,0.0
2016,7,26,5,30,89.0,17.0,0.3,15.0,22.0,12.91,0.0
2016,7,26,5,45,189.5,33.0,0.25,15.5,57.0,24.95,14.67
2016,7,26,6,0,290.0,49.0,0.2,16.0,92.0,36.97,26.5
2016,7,26,6,15,365.0,61.5,0.2,16.0,137.0,46.33,35.28
2016,7,26,6,30,440.0,74.0,0.2,16.0,182.0,55.65,43.8
2016,7,26,6,45,307.5,103.0,0.2,16.5,187.0,74.25,60.11
2016,7,26,7,0,175.0,132.0,0.2,17.0,192.0,92.31,75.57
2016,7,26,7,15,242.0,147.0,0.2,17.0,245.0,100.36,82.27
2016,7,26,7,30,309.0,162.0,0.2,17.0,298.0,110.26,90.45
2016,7,26,7,45,325.5,181.5,0.25,17.5,340.0,121.51,99.5
2016,7,26,8,0,342.0,201.0,0.3,18.0,382.0,132.32,108.04
2016,7,26,8,15,395.0,209.0,0.35,18.5,437.5,131.53,106.81
2016,7,26,8,30,448.0,217.0,0.4,19.0,493.0,135.19,109.35
2016,7,26,8,45,367.0,259.0,0.45,19.5,496.5,161.05,130.13
2016,7,26,9,0,286.0,301.0,0.5,20.0,500.0,201.02,146.2
2016,7,26,9,15,278.0,323.5,0.6,20.0,526.0,237.68,170.83
2016,7,26,9,30,270.0,346.0,0.7,20.0,552.0,273.86,198.4
2016,7,26,9,45,328.5,345.5,0.8,20.5,608.0,313.76,227.27
2016,7,26,10,0,387.0,345.0,0.9,21.0,664.0,359.89,261.82
2016,7,26,10,15,398.5,352.0,1.0,21.0,690.5,395.56,290.67
2016,7,26,10,30,410.0,359.0,1.1,21.0,717.0,436.46,323.11
2016,7,26,10,45,362.5,391.0,1.2,21.5,714.0,467.04,347.06
2016,7,26,11,0,315.0,423.0,1.3,22.0,711.0,490.87,365.13
2016,7,26,11,15,268.0,442.5,1.4,22.0,691.0,501.71,373.96
2016,7,26,11,30,221.0,462.0,1.5,22.0,671.0,505.19,377.05
2016,7,26,11,45,230.5,464.5,1.65,22.0,683.5,531.46,397.03
2016,7,26,12,0,240.0,467.0,1.8,22.0,696.0,557.75,416.76
2016,7,26,12,15,254.5,464.0,1.95,22.0,706.5,591.73,441.87
2016,7,26,12,30,269.0,461.0,2.1,22.0,717.0,618.86,462.13
2016,7,26,12,45,244.5,462.0,2.25,22.0,693.5,616.56,460.96
2016,7,26,13,0,220.0,463.0,2.4,22.0,670.0,597.64,448.32
2016,7,26,13,15,217.0,455.5,2.45,21.5,657.0,599.83,451.53
2016,7,26,13,30,214.0,448.0,2.5,21.0,644.0,600.47,453.53
2016,7,26,13,45,212.0,436.5,2.6,21.0,626.5,596.8,451.91
2016,7,26,14,0,210.0,425.0,2.7,21.0,609.0,591.63,449.25
2016,7,26,14,15,219.0,408.5,2.75,21.0,594.5,590.44,449.68
2016,7,26,14,30,228.0,392.0,2.8,21.0,580.0,587.85,449.14
2016,7,26,14,45,250.5,369.0,2.9,21.0,568.0,610.74,467.37
2016,7,26,15,0,273.0,346.0,3.0,21.0,556.0,611.16,469.65
2016,7,26,15,15,255.5,329.0,3.0,21.0,517.0,578.75,446.83
2016,7,26,15,30,238.0,312.0,3.0,21.0,478.0,524.39,408.1
2016,7,26,15,45,191.5,293.5,3.05,21.0,421.5,462.95,362.55
2016,7,26,16,0,145.0,275.0,3.1,21.0,365.0,402.3,316.7
2016,7,26,16,15,110.5,248.5,3.1,20.5,313.5,344.4,272.99
2016,7,26,16,30,76.0,222.0,3.1,20.0,262.0,269.84,215.2
2016,7,26,16,45,51.5,192.0,3.1,20.0,218.0,219.44,175.23
2016,7,26,17,0,27.0,162.0,3.1,20.0,174.0,170.28,135.49
2016,7,26,17,15,20.5,142.0,3.05,19.5,150.5,134.7,106.92
2016,7,26,17,30,14.0,122.0,3.0,19.0,127.0,112.67,88.99
2016,7,26,17,45,197.0,101.0,3.0,19.0,150.5,240.77,197.35
2016,7,26,18,0,380.0,80.0,3.0,19.0,174.0,327.37,266.83
2016,7,26,18,15,311.0,65.5,2.9,18.5,130.5,256.21,206.1
2016,7,26,18,30,242.0,51.0,2.8,18.0,87.0,191.65,150.06
2016,7,26,18,45,156.5,33.0,2.75,17.5,53.0,123.02,88.09
2016,7,26,19,0,71.0,15.0,2.7,17.0,19.0,52.44,0.0
2016,7,26,19,15,35.5,7.5,2.55,16.5,9.5,16.57,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,26.5,6.5,0.45,16.0,8.0,5.11,0.0
2016,7,27,5,30,53.0,13.0,0.4,16.0,16.0,10.07,0.0
2016,7,27,5,45,130.0,31.5,0.4,16.0,48.0,23.62,13.36
2016,7,27,6,0,207.0,50.0,0.4,16.0,80.0,37.15,26.59
2016,7,27,6,15,272.5,65.5,0.35,16.5,121.5,48.32,36.89
2016,7,27,6,30,338.0,81.0,0.3,17.0,163.0,59.31,46.79
2016,7,27,6,45,227.5,107.0,0.3,17.5,168.0,75.67,61.1
2016,7,27,7,0,117.0,133.0,0.3,18.0,173.0,91.96,74.99
2016,7,27,7,15,116.0,156.0,0.3,18.0,201.0,105.99,86.81
2016,7,27,7,30,115.0,179.0,0.3,18.0,229.0,119.58,98.06
2016,7,27,7,45,133.5,202.5,0.35,18.5,267.5,133.37,109.14
2016,7,27,8,0,152.0,226.0,0.4,19.0,306.0,146.76,119.71
2016,7,27,8,15,106.5,241.5,0.45,19.0,300.5,160.65,130.81
2016,7,27,8,30,61.0,257.0,0.5,19.0,295.0,168.84,137.13
2016,7,27,8,45,59.0,275.5,0.6,19.5,314.0,179.31,145.1
2016,7,27,9,0,57.0,294.0,0.7,20.0,333.0,197.19,150.28
2016,7,27,9,15,81.0,323.5,0.8,20.0,383.0,226.28,170.7
2016,7,27,9,30,105.0,353.0,0.9,20.0,433.0,259.15,194.5
2016,7,27,9,45,127.0,374.0,1.0,20.0,475.5,283.86,212.73
2016,7,27,10,0,149.0,395.0,1.1,20.0,518.0,318.96,239.28
2016,7,27,10,15,152.0,410.5,1.2,20.0,540.0,346.38,260.6
2016,7,27,10,30,155.0,426.0,1.3,20.0,562.0,374.28,282.18
2016,7,27,10,45,182.5,436.5,1.45,20.5,600.5,411.43,309.84
2016,7,27,11,0,210.0,447.0,1.6,21.0,639.0,451.36,339.36
2016,7,27,11,15,209.5,455.5,1.7,21.0,649.5,475.74,357.82
2016,7,27,11,30,209.0,464.0,1.8,21.0,660.0,499.73,375.88
2016,7,27,11,45,220.0,466.0,1.9,21.0,674.5,526.21,395.77
2016,7,27,12,0,231.0,468.0,2.0,21.0,689.0,552.83,415.65
2016,7,27,12,15,235.0,467.5,2.05,21.0,691.5,572.04,429.88
2016,7,27,12,30,239.0,467.0,2.1,21.0,694.0,590.42,443.52
2016,7,27,12,45,226.5,465.0,2.2,21.0,679.0,592.89,445.77
2016,7,27,13,0,214.0,463.0,2.3,21.0,664.0,593.38,446.69
2016,7,27,13,15,258.0,445.0,2.4,20.5,683.5,643.0,484.61
2016,7,27,13,30,302.0,427.0,2.5,20.0,703.0,678.28,512.31
2016,7,27,13,45,244.0,426.5,2.65,20.0,646.0,635.82,481.92
2016,7,27,14,0,186.0,426.0,2.8,20.0,589.0,571.23,435.74
2016,7,27,14,15,199.0,409.5,2.85,20.0,579.0,573.64,439.19
2016,7,27,14,30,212.0,393.0,2.9,20.0,569.0,574.75,441.39
2016,7,27,14,45,203.5,375.5,3.0,20.0,538.5,553.37,426.8
2016,7,27,15,0,195.0,358.0,3.1,20.0,508.0,530.71,411.28
2016,7,27,15,15,171.0,338.5,3.1,20.0,464.5,490.61,381.99
2016,7,27,15,30,147.0,319.0,3.1,20.0,421.0,449.95,352.02
2016,7,27,15,45,120.0,294.0,3.15,20.0,374.0,400.56,315.03
2016,7,27,16,0,93.0,269.0,3.2,20.0,327.0,331.85,262.64
2016,7,27,16,15,64.5,236.5,3.2,19.5,275.0,274.47,218.36
2016,7,27,16,30,36.0,204.0,3.2,19.0,223.0,218.09,173.83
2016,7,27,16,45,21.5,175.5,3.2,19.0,187.0,164.38,130.68
2016,7,27,17,0,7.0,147.0,3.2,19.0,151.0,127.64,100.68
2016,7,27,17,15,3.5,128.5,3.2,18.5,130.5,109.42,86.06
2016,7,27,17,30,0.0,110.0,3.2,18.0,110.0,91.42,71.34
2016,7,27,17,45,217.5,89.5,3.2,18.0,143.0,240.28,198.32
2016,7,27,18,0,435.0,69.0,3.2,18.0,176.0,352.35,288.48
2016,7,27,18,15,362.0,57.5,3.15,17.5,132.5,273.83,221.35
2016,7,27,18,30,289.0,46.0,3.1,17.0,89.0,208.09,163.68
2016,7,27,18,45,196.0,31.5,3.05,17.0,55.5,137.99,98.51
2016,7,27,19,0,103.0,17.0,3.0,17.0,22.0,66.77,0.0
2016,7,27,19,15,51.5,8.5,2.85,16.5,11.0,22.22,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,54.5,8.0,0.7,14.0,10.0,6.29,0.0
2016,7,28,5,30,109.0,16.0,0.6,14.0,20.0,12.2,0.0
2016,7,28,5,45,215.5,29.5,0.55,14.5,54.5,22.52,12.36
2016,7,28,6,0,322.0,43.0,0.5,15.0,89.0,34.87,24.68
2016,7,28,6,15,396.5,53.0,0.45,15.0,133.0,42.61,32.08
2016,7,28,6,30,471.0,63.0,0.4,15.0,177.0,50.29,39.21
2016,7,28,6,45,235.5,86.0,0.4,15.5,143.0,62.68,50.2
2016,7,28,7,0,0.0,109.0,0.4,16.0,109.0,79.63,64.92
2016,7,28,7,15,6.0,129.5,0.4,16.0,132.5,93.99,77.22
2016,7,28,7,30,12.0,150.0,0.4,16.0,156.0,108.24,89.24
2016,7,28,7,45,23.5,175.5,0.45,16.5,188.0,125.55,103.5
2016,7,28,8,0,35.0,201.0,0.5,17.0,220.0,136.26,111.96
2016,7,28,8,15,43.5,226.0,0.55,17.0,251.5,151.08,124.01
2016,7,28,8,30,52.0,251.0,0.6,17.0,283.0,165.51,135.61
2016,7,28,8,45,67.0,278.0,0.7,17.5,322.5,180.72,147.54
2016,7,28,9,0,82.0,305.0,0.8,18.0,362.0,204.98,156.88
2016,7,28,9,15,118.5,331.5,0.9,18.0,419.0,228.08,171.93
2016,7,28,9,30,155.0,358.0,1.0,18.0,476.0,265.15,198.71
2016,7,28,9,45,136.0,374.0,1.1,18.5,481.5,286.63,215.94
2016,7,28,10,0,117.0,390.0,1.2,19.0,487.0,305.97,231.51
2016,7,28,10,15,163.5,406.0,1.3,19.0,546.0,348.5,263.37
2016,7,28,10,30,210.0,422.0,1.4,19.0,605.0,396.5,299.5
2016,7,28,10,45,283.0,414.5,1.5,19.0,668.0,445.44,336.45
2016,7,28,11,0,356.0,407.0,1.6,19.0,731.0,503.92,380.55
2016,7,28,11,15,289.0,434.0,1.7,19.0,700.0,509.97,385.74
2016,7,28,11,30,222.0,461.0,1.8,19.0,669.0,506.64,383.74
2016,7,28,11,45,236.0,448.5,1.9,19.0,671.0,529.63,401.61
2016,7,28,12,0,250.0,436.0,2.0,19.0,673.0,549.08,416.75
2016,7,28,12,15,203.0,455.0,2.05,19.0,648.0,538.16,408.47
2016,7,28,12,30,156.0,474.0,2.1,19.0,623.0,530.71,402.53
2016,7,28,12,45,133.5,466.5,2.15,19.0,593.0,517.71,393.2
2016,7,28,13,0,111.0,459.0,2.2,19.0,563.0,502.26,382.01
2016,7,28,13,15,144.5,454.5,2.25,19.0,587.5,536.75,408.59
2016,7,28,13,30,178.0,450.0,2.3,19.0,612.0,571.66,435.1
2016,7,28,13,45,162.5,438.0,2.4,19.0,583.5,554.62,423.13
2016,7,28,14,0,147.0,426.0,2.5,19.0,555.0,535.89,410.18
2016,7,28,14,15,169.5,410.0,2.55,19.0,554.0,547.41,420.25
2016,7,28,14,30,192.0,394.0,2.6,19.0,553.0,557.88,429.46
2016,7,28,14,45,158.0,375.5,2.65,19.0,502.5,511.57,395.53
2016,7,28,15,0,124.0,357.0,2.7,19.0,452.0,464.32,360.69
2016,7,28,15,15,160.0,336.5,2.7,19.0,452.0,479.19,374.12
2016,7,28,15,30,196.0,316.0,2.7,19.0,452.0,492.16,385.86
2016,7,28,15,45,148.5,292.5,2.75,19.0,392.0,425.11,335.08
2016,7,28,16,0,101.0,269.0,2.8,19.0,332.0,339.41,269.32
2016,7,28,16,15,88.5,244.5,2.85,18.5,296.0,303.99,242.96
2016,7,28,16,30,76.0,220.0,2.9,18.0,260.0,268.69,216.01
2016,7,28,16,45,52.0,190.5,2.95,18.0,216.5,219.09,176.32
2016,7,28,17,0,28.0,161.0,3.0,18.0,173.0,170.68,136.93
2016,7,28,17,15,22.5,141.0,3.0,17.5,150.0,135.65,108.62
2016,7,28,17,30,17.0,121.0,3.0,17.0,127.0,114.18,91.04
2016,7,28,17,45,230.0,93.5,3.0,17.0,150.5,253.52,209.91
2016,7,28,18,0,443.0,66.0,3.0,17.0,174.0,354.63,291.23
2016,7,28,18,15,369.5,55.0,2.9,16.5,130.5,280.24,227.08
2016,7,28,18,30,296.0,44.0,2.8,16.0,87.0,209.52,165.12
2016,7,28,18,45,197.5,30.0,2.7,16.0,53.5,137.22,97.17
2016,7,28,19,0,99.0,16.0,2.6,16.0,20.0,63.79,0.0
2016,7,28,19,15,49.5,8.0,2.4,16.0,10.0,21.28,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,0.7,15.0,8.5,5.51,0.0
2016,7,29,5,30,76.0,14.0,0.7,15.0,17.0,10.66,0.0
2016,7,29,5,45,176.0,29.0,0.7,15.5,50.0,22.0,11.64
2016,7,29,6,0,276.0,44.0,0.7,16.0,83.0,33.34,23.19
2016,7,29,6,15,349.0,55.5,0.7,16.0,125.5,42.04,31.41
2016,7,29,6,30,422.0,67.0,0.7,16.0,168.0,52.96,41.37
2016,7,29,6,45,287.5,98.5,0.75,16.5,175.0,71.15,57.41
2016,7,29,7,0,153.0,130.0,0.8,17.0,182.0,90.68,74.29
2016,7,29,7,15,188.0,150.5,0.8,17.0,225.0,104.06,85.68
2016,7,29,7,30,223.0,171.0,0.8,17.0,268.0,113.78,93.75
2016,7,29,7,45,243.0,192.0,0.85,17.5,309.5,125.66,103.37
2016,7,29,8,0,263.0,213.0,0.9,18.0,351.0,137.08,112.45
2016,7,29,8,15,225.0,241.0,0.95,18.0,367.5,156.81,128.6
2016,7,29,8,30,187.0,269.0,1.0,18.0,384.0,170.25,139.33
2016,7,29,8,45,252.5,280.5,1.1,18.5,447.5,168.71,137.4
2016,7,29,9,0,318.0,292.0,1.2,19.0,511.0,200.24,145.71
2016,7,29,9,15,308.0,314.5,1.2,19.0,537.0,238.61,171.81
2016,7,29,9,30,298.0,337.0,1.2,19.0,563.0,276.21,200.85
2016,7,29,9,45,253.0,364.0,1.3,19.5,562.5,306.28,226.34
2016,7,29,10,0,208.0,391.0,1.4,20.0,562.0,336.8,251.73
2016,7,29,10,15,244.0,399.5,1.45,20.0,607.0,371.91,278.63
2016,7,29,10,30,280.0,408.0,1.5,20.0,652.0,416.14,312.41
2016,7,29,10,45,250.0,426.0,1.6,20.0,648.0,437.7,329.84
2016,7,29,11,0,220.0,444.0,1.7,20.0,644.0,456.17,344.48
2016,7,29,11,15,201.0,454.5,1.8,20.0,639.5,471.43,356.42
2016,7,29,11,30,182.0,465.0,1.9,20.0,635.0,484.62,366.55
2016,7,29,11,45,198.0,467.5,2.0,20.0,654.0,513.85,388.62
2016,7,29,12,0,214.0,470.0,2.1,20.0,673.0,543.75,411.0
2016,7,29,12,15,228.5,467.5,2.2,20.0,684.5,568.84,429.89
2016,7,29,12,30,243.0,465.0,2.3,20.0,696.0,604.61,456.23
2016,7,29,12,45,198.5,465.5,2.45,20.0,653.0,571.81,432.78
2016,7,29,13,0,154.0,466.0,2.6,20.0,610.0,546.21,414.36
2016,7,29,13,15,139.0,456.0,2.7,20.0,584.5,534.05,406.08
2016,7,29,13,30,124.0,446.0,2.8,20.0,559.0,520.04,396.3
2016,7,29,13,45,110.5,430.5,2.95,20.0,529.0,500.6,382.7
2016,7,29,14,0,97.0,415.0,3.1,20.0,499.0,459.73,353.29
2016,7,29,14,15,92.0,398.0,3.15,19.5,476.5,443.32,342.47
2016,7,29,14,30,87.0,381.0,3.2,19.0,454.0,426.09,330.83
2016,7,29,14,45,77.5,359.5,3.3,19.0,422.0,399.4,311.26
2016,7,29,15,0,68.0,338.0,3.4,19.0,390.0,372.08,291.05
2016,7,29,15,15,71.5,320.5,3.4,19.0,373.0,360.44,283.07
2016,7,29,15,30,75.0,303.0,3.4,19.0,356.0,348.27,274.6
2016,7,29,15,45,58.5,274.0,3.45,19.0,313.5,305.49,241.68
2016,7,29,16,0,42.0,245.0,3.5,19.0,271.0,262.78,208.44
2016,7,29,16,15,37.0,222.5,3.5,18.5,244.0,237.08,188.99
2016,7,29,16,30,32.0,200.0,3.5,18.0,217.0,211.32,169.17
2016,7,29,16,45,20.0,173.0,3.5,18.0,183.5,161.25,128.7
2016,7,29,17,0,8.0,146.0,3.5,18.0,150.0,127.82,101.32
2016,7,29,17,15,4.0,127.5,3.45,17.5,129.5,109.19,86.26
2016,7,29,17,30,0.0,109.0,3.4,17.0,109.0,90.82,71.14
2016,7,29,17,45,214.5,88.5,3.4,17.0,140.5,238.47,197.65
2016,7,29,18,0,429.0,68.0,3.4,17.0,172.0,349.27,287.23
2016,7,29,18,15,355.0,56.5,3.2,17.0,128.5,270.48,218.91
2016,7,29,18,30,281.0,45.0,3.0,17.0,85.0,204.52,160.4
2016,7,29,18,45,183.0,30.0,2.85,17.0,51.5,132.02,91.75
2016,7,29,19,0,85.0,15.0,2.7,17.0,18.0,57.19,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.5,9.0,18.81,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,9.0,1.55,15.0,9.0,7.08,0.0
2016,7,30,5,30,0.0,18.0,1.6,15.0,18.0,14.16,0.0
2016,7,30,5,45,158.0,30.0,1.7,15.0,51.5,22.64,11.86
2016,7,30,6,0,316.0,42.0,1.8,15.0,85.0,34.09,23.86
2016,7,30,6,15,392.5,52.0,1.85,15.0,129.5,41.85,31.31
2016,7,30,6,30,469.0,62.0,1.9,15.0,174.0,49.57,38.49
2016,7,30,6,45,341.5,93.5,2.0,15.5,185.5,67.42,54.36
2016,7,30,7,0,214.0,125.0,2.1,16.0,197.0,86.71,71.2
2016,7,30,7,15,268.0,140.5,2.1,16.0,246.5,96.97,80.0
2016,7,30,7,30,322.0,156.0,2.1,16.0,296.0,107.05,88.52
2016,7,30,7,45,255.0,188.5,2.1,16.5,308.0,123.99,102.64
2016,7,30,8,0,188.0,221.0,2.1,17.0,320.0,144.93,119.91
2016,7,30,8,15,243.5,236.5,2.05,17.0,377.0,148.41,122.41
2016,7,30,8,30,299.0,252.0,2.0,17.0,434.0,156.9,129.16
2016,7,30,8,45,338.0,263.5,2.0,17.5,484.5,162.69,133.37
2016,7,30,9,0,377.0,275.0,2.0,18.0,535.0,196.74,142.05
2016,7,30,9,15,421.0,275.5,2.0,18.0,581.5,227.6,159.73
2016,7,30,9,30,465.0,276.0,2.0,18.0,628.0,270.73,191.57
2016,7,30,9,45,666.5,190.0,2.0,18.5,721.5,305.29,213.63
2016,7,30,10,0,868.0,104.0,2.0,19.0,815.0,365.17,259.02
2016,7,30,10,15,652.5,224.0,2.0,19.0,769.5,412.91,305.01
2016,7,30,10,30,437.0,344.0,2.0,19.0,724.0,442.73,333.2
2016,7,30,10,45,383.5,380.0,2.0,19.0,719.5,473.66,358.42
2016,7,30,11,0,330.0,416.0,2.0,19.0,715.0,498.01,377.58
2016,7,30,11,15,382.5,399.0,2.0,19.0,751.0,542.51,411.48
2016,7,30,11,30,435.0,382.0,2.0,19.0,787.0,593.83,449.85
2016,7,30,11,45,377.5,412.5,2.0,19.0,766.5,601.5,455.17
2016,7,30,12,0,320.0,443.0,2.0,19.0,746.0,607.98,459.37
2016,7,30,12,15,247.0,458.0,1.95,19.0,692.0,585.33,442.18
2016,7,30,12,30,174.0,473.0,1.9,19.0,638.0,545.99,412.9
2016,7,30,12,45,248.0,453.5,1.85,19.0,686.5,616.48,465.19
2016,7,30,13,0,322.0,434.0,1.8,19.0,735.0,678.1,509.8
2016,7,30,13,15,361.5,408.0,1.75,19.0,740.5,704.5,529.0
2016,7,30,13,30,401.0,382.0,1.7,19.0,746.0,744.68,557.62
2016,7,30,13,45,297.5,403.0,1.65,19.0,669.5,666.18,501.0
2016,7,30,14,0,194.0,424.0,1.6,19.0,593.0,579.45,438.35
2016,7,30,14,15,356.5,356.5,1.55,19.0,654.0,692.74,523.79
2016,7,30,14,30,519.0,289.0,1.5,19.0,715.0,805.54,604.55
2016,7,30,14,45,327.0,323.0,1.5,19.0,587.5,640.49,486.38
2016,7,30,15,0,135.0,357.0,1.5,19.0,460.0,476.16,365.35
2016,7,30,15,15,164.0,335.5,1.5,18.5,454.0,483.49,374.48
2016,7,30,15,30,193.0,314.0,1.5,18.0,448.0,489.04,381.15
2016,7,30,15,45,127.5,285.0,1.5,18.0,371.0,399.79,313.73
2016,7,30,16,0,62.0,256.0,1.5,18.0,294.0,292.48,231.03
2016,7,30,16,15,50.0,229.5,1.55,18.0,259.0,256.09,203.49
2016,7,30,16,30,38.0,203.0,1.6,18.0,224.0,219.92,175.29
2016,7,30,16,45,19.0,165.5,1.65,18.0,176.0,153.38,121.82
2016,7,30,17,0,0.0,128.0,1.7,18.0,128.0,104.66,81.8
2016,7,30,17,15,0.0,110.5,1.75,17.5,110.5,89.99,70.11
2016,7,30,17,30,0.0,93.0,1.8,17.0,93.0,75.28,58.09
2016,7,30,17,45,219.0,81.5,1.85,17.0,134.0,233.42,193.04
2016,7,30,18,0,438.0,70.0,1.9,17.0,175.0,357.0,291.57
2016,7,30,18,15,362.5,58.0,1.9,16.5,130.5,277.08,223.35
