Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,30,287.0,46.0,1.9,16.0,86.0,209.41,164.09
2016,7,30,18,45,190.5,30.5,1.9,16.0,52.0,136.73,93.75
2016,7,30,19,0,94.0,15.0,1.9,16.0,18.0,45.52,0.0
2016,7,30,19,15,47.0,7.5,1.8,16.0,9.0,5.9,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,26.0,6.0,2.4,14.0,7.0,4.72,0.0
2016,7,31,5,30,52.0,12.0,2.4,14.0,14.0,9.44,0.0
2016,7,31,5,45,132.5,30.0,2.45,14.5,45.5,22.54,11.48
2016,7,31,6,0,213.0,48.0,2.5,15.0,77.0,35.78,25.25
2016,7,31,6,15,282.0,63.5,2.4,15.0,119.5,47.03,35.82
2016,7,31,6,30,351.0,79.0,2.3,15.0,162.0,58.12,46.04
2016,7,31,6,45,175.5,86.0,2.25,15.5,127.5,61.91,49.48
2016,7,31,7,0,0.0,93.0,2.2,16.0,93.0,69.11,55.74
2016,7,31,7,15,3.5,118.5,2.05,16.0,120.0,86.81,71.16
2016,7,31,7,30,7.0,144.0,1.9,16.0,147.0,104.25,86.1
2016,7,31,7,45,21.5,172.0,1.8,16.5,183.5,123.19,101.93
2016,7,31,8,0,36.0,200.0,1.7,17.0,220.0,135.57,111.89
2016,7,31,8,15,31.5,214.0,1.6,17.0,232.0,144.27,118.83
2016,7,31,8,30,27.0,228.0,1.5,17.0,244.0,152.73,125.52
2016,7,31,8,45,38.0,256.5,1.45,17.5,281.5,168.94,138.41
2016,7,31,9,0,49.0,285.0,1.4,18.0,319.0,192.16,148.4
2016,7,31,9,15,63.5,312.5,1.3,18.0,359.5,218.33,167.23
2016,7,31,9,30,78.0,340.0,1.2,18.0,400.0,247.03,188.38
2016,7,31,9,45,63.0,344.5,1.15,18.5,394.0,256.46,195.75
2016,7,31,10,0,48.0,349.0,1.1,19.0,388.0,263.62,201.31
2016,7,31,10,15,37.5,341.0,1.05,19.0,372.5,262.1,200.36
2016,7,31,10,30,27.0,333.0,1.0,19.0,357.0,258.5,197.7
2016,7,31,10,45,34.5,359.0,0.95,19.0,390.0,286.35,218.62
2016,7,31,11,0,42.0,385.0,0.9,19.0,423.0,315.76,240.37
2016,7,31,11,15,50.5,404.0,0.9,19.0,450.5,342.06,259.79
2016,7,31,11,30,59.0,423.0,0.9,19.0,478.0,369.69,280.11
2016,7,31,11,45,52.5,418.0,0.9,19.0,468.0,369.14,279.52
2016,7,31,12,0,46.0,413.0,0.9,19.0,458.0,367.51,278.29
2016,7,31,12,15,33.0,372.0,0.9,19.0,404.0,329.86,250.48
2016,7,31,12,30,20.0,331.0,0.9,19.0,350.0,278.54,212.28
2016,7,31,12,45,28.5,359.5,0.95,19.0,386.0,324.98,247.7
2016,7,31,13,0,37.0,388.0,1.0,19.0,422.0,361.65,275.02
2016,7,31,13,15,38.0,384.0,1.05,19.0,419.0,363.51,276.56
2016,7,31,13,30,39.0,380.0,1.1,19.0,416.0,365.04,278.14
2016,7,31,13,45,47.5,382.5,1.15,19.0,425.0,379.32,289.4
2016,7,31,14,0,56.0,385.0,1.2,19.0,434.0,393.76,300.76
2016,7,31,14,15,63.5,378.0,1.2,19.0,431.5,398.12,304.6
2016,7,31,14,30,71.0,371.0,1.2,19.0,429.0,402.24,308.38
2016,7,31,14,45,56.5,342.0,1.3,19.0,387.0,363.14,279.82
2016,7,31,15,0,42.0,313.0,1.4,19.0,345.0,323.39,250.51
2016,7,31,15,15,34.0,285.5,1.45,18.5,311.0,290.82,226.75
2016,7,31,15,30,26.0,258.0,1.5,18.0,277.0,238.96,187.51
2016,7,31,15,45,30.0,246.5,1.55,18.0,266.5,252.12,198.72
2016,7,31,16,0,34.0,235.0,1.6,18.0,256.0,246.09,194.72
2016,7,31,16,15,19.5,201.0,1.6,17.5,213.0,184.51,146.25
2016,7,31,16,30,5.0,167.0,1.6,17.0,170.0,141.9,112.14
2016,7,31,16,45,2.5,141.0,1.65,17.0,142.5,117.18,92.28
2016,7,31,17,0,0.0,115.0,1.7,17.0,115.0,92.63,72.22
2016,7,31,17,15,0.0,99.0,1.75,17.0,99.0,79.3,61.35
2016,7,31,17,30,0.0,83.0,1.8,17.0,83.0,65.95,50.27
2016,7,31,17,45,198.0,78.0,1.9,17.0,124.5,216.64,179.12
2016,7,31,18,0,396.0,73.0,2.0,17.0,166.0,332.4,271.96
2016,7,31,18,15,321.0,59.5,2.05,16.5,123.0,257.91,207.99
2016,7,31,18,30,246.0,46.0,2.1,16.0,80.0,190.81,149.23
2016,7,31,18,45,161.5,30.0,2.15,16.0,48.0,124.78,83.48
2016,7,31,19,0,77.0,14.0,2.2,16.0,16.0,38.7,0.0
2016,7,31,19,15,38.5,7.0,2.15,16.0,8.0,5.51,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,63.0,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,126.0,13.0,1.0,15.0,17.0,10.23,0.0
2016,8,1,5,45,249.5,24.5,1.0,15.5,51.0,20.03,9.2
2016,8,1,6,0,373.0,36.0,1.0,16.0,85.0,29.55,19.78
2016,8,1,6,15,451.0,44.0,1.0,16.0,130.0,36.0,26.03
2016,8,1,6,30,529.0,52.0,1.0,16.0,175.0,42.5,32.1
2016,8,1,6,45,264.5,68.0,1.0,16.0,129.5,49.56,38.5
2016,8,1,7,0,0.0,84.0,1.0,16.0,84.0,63.05,50.43
2016,8,1,7,15,0.0,95.0,0.95,16.0,95.0,71.24,57.51
2016,8,1,7,30,0.0,106.0,0.9,16.0,106.0,79.38,64.43
2016,8,1,7,45,0.0,121.0,0.9,16.5,121.0,90.15,73.4
2016,8,1,8,0,0.0,136.0,0.9,17.0,136.0,100.84,82.16
2016,8,1,8,15,9.0,175.5,0.9,17.0,181.0,127.49,104.52
2016,8,1,8,30,18.0,215.0,0.9,17.0,226.0,153.27,125.79
2016,8,1,8,45,14.0,216.0,0.95,17.5,225.5,154.88,126.45
2016,8,1,9,0,10.0,217.0,1.0,18.0,225.0,158.18,122.63
2016,8,1,9,15,12.0,233.5,1.05,18.0,243.5,171.93,133.02
2016,8,1,9,30,14.0,250.0,1.1,18.0,262.0,186.09,143.78
2016,8,1,9,45,14.0,256.0,1.2,18.5,268.0,192.96,148.71
2016,8,1,10,0,14.0,262.0,1.3,19.0,274.0,199.74,153.61
2016,8,1,10,15,47.5,332.5,1.4,19.0,373.5,260.54,199.83
2016,8,1,10,30,81.0,403.0,1.5,19.0,473.0,330.87,252.73
2016,8,1,10,45,80.5,414.5,1.65,19.0,486.0,348.92,266.47
2016,8,1,11,0,80.0,426.0,1.8,19.0,499.0,366.97,280.37
2016,8,1,11,15,78.5,432.0,1.95,19.0,504.5,380.34,290.72
2016,8,1,11,30,77.0,438.0,2.1,19.0,510.0,393.42,300.81
2016,8,1,11,45,100.0,452.0,2.25,19.0,546.5,429.59,328.38
2016,8,1,12,0,123.0,466.0,2.4,19.0,583.0,476.33,363.48
2016,8,1,12,15,126.5,467.0,2.6,19.0,587.5,492.36,375.79
2016,8,1,12,30,130.0,468.0,2.8,19.0,592.0,507.98,387.97
2016,8,1,12,45,129.0,464.0,3.0,19.0,585.5,514.98,393.78
2016,8,1,13,0,128.0,460.0,3.2,19.0,579.0,520.94,398.89
2016,8,1,13,15,514.0,280.5,3.35,19.0,747.5,743.22,571.19
2016,8,1,13,30,900.0,101.0,3.5,19.0,916.0,924.38,702.3
2016,8,1,13,45,571.0,257.5,3.65,19.0,770.0,808.05,618.35
2016,8,1,14,0,242.0,414.0,3.8,19.0,624.0,636.37,488.35
2016,8,1,14,15,561.0,255.0,3.9,19.0,719.5,815.64,628.45
2016,8,1,14,30,880.0,96.0,4.0,19.0,815.0,943.14,721.0
2016,8,1,14,45,873.0,94.0,4.1,19.0,781.0,935.56,716.54
2016,8,1,15,0,866.0,92.0,4.2,19.0,747.0,924.24,710.6
2016,8,1,15,15,855.0,90.0,4.2,18.5,707.0,905.58,700.41
2016,8,1,15,30,844.0,88.0,4.2,18.0,667.0,883.53,687.87
2016,8,1,15,45,828.0,86.5,4.25,18.0,622.0,854.34,669.13
2016,8,1,16,0,812.0,85.0,4.3,18.0,577.0,822.39,648.27
2016,8,1,16,15,792.5,82.0,4.3,17.5,529.5,792.39,629.73
2016,8,1,16,30,773.0,79.0,4.3,17.0,482.0,750.58,602.12
2016,8,1,16,45,743.0,76.5,4.3,17.0,431.0,699.25,565.69
2016,8,1,17,0,713.0,74.0,4.3,17.0,380.0,647.11,527.91
2016,8,1,17,15,677.0,69.5,4.25,16.5,329.0,587.95,484.43
2016,8,1,17,30,641.0,65.0,4.2,16.0,278.0,532.53,441.0
2016,8,1,17,45,585.0,60.0,4.2,16.0,228.0,462.19,383.14
2016,8,1,18,0,529.0,55.0,4.2,16.0,178.0,395.26,325.98
2016,8,1,18,15,450.5,46.5,4.1,15.5,132.5,316.41,257.62
2016,8,1,18,30,372.0,38.0,4.0,15.0,87.0,244.67,192.98
2016,8,1,18,45,247.5,25.5,3.95,15.0,52.5,156.94,103.6
2016,8,1,19,0,123.0,13.0,3.9,15.0,18.0,54.57,0.0
2016,8,1,19,15,61.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,47.5,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,95.0,13.0,2.2,14.0,16.0,10.23,0.0
2016,8,2,5,45,225.5,26.0,2.25,14.5,51.0,21.24,9.7
2016,8,2,6,0,356.0,39.0,2.3,15.0,86.0,31.96,21.86
2016,8,2,6,15,439.0,48.0,2.25,15.0,132.0,39.12,28.83
2016,8,2,6,30,522.0,57.0,2.2,15.0,178.0,46.3,35.56
2016,8,2,6,45,261.0,75.0,2.2,15.5,135.5,54.22,42.68
2016,8,2,7,0,0.0,93.0,2.2,16.0,93.0,69.03,55.68
2016,8,2,7,15,0.0,90.0,2.25,16.0,90.0,67.81,54.51
2016,8,2,7,30,0.0,87.0,2.3,16.0,87.0,66.27,53.0
2016,8,2,7,45,0.0,107.0,2.35,16.5,107.0,80.63,65.24
2016,8,2,8,0,0.0,127.0,2.4,17.0,127.0,94.79,77.11
2016,8,2,8,15,2.0,153.5,2.45,17.0,155.0,113.1,92.54
2016,8,2,8,30,4.0,180.0,2.5,17.0,183.0,131.07,107.53
2016,8,2,8,45,7.5,200.5,2.6,17.5,206.0,145.0,118.74
2016,8,2,9,0,11.0,221.0,2.7,18.0,229.0,160.84,125.29
2016,8,2,9,15,19.0,254.0,2.8,18.0,268.5,186.3,144.8
2016,8,2,9,30,27.0,287.0,2.9,18.0,308.0,205.45,159.27
2016,8,2,9,45,39.5,319.5,3.0,18.0,351.0,235.19,182.07
2016,8,2,10,0,52.0,352.0,3.1,18.0,394.0,267.36,206.82
2016,8,2,10,15,120.0,386.0,3.2,18.0,488.5,321.66,247.75
2016,8,2,10,30,188.0,420.0,3.3,18.0,583.0,388.69,298.8
2016,8,2,10,45,121.5,411.0,3.45,18.5,517.5,367.47,283.24
2016,8,2,11,0,55.0,402.0,3.6,19.0,452.0,336.08,259.21
2016,8,2,11,15,56.0,410.5,3.7,19.0,462.0,351.06,270.88
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,366.17,282.48
2016,8,2,11,45,54.0,419.0,3.9,19.0,470.0,371.86,286.87
2016,8,2,12,0,51.0,419.0,4.0,19.0,468.0,376.96,290.83
2016,8,2,12,15,46.0,411.0,4.05,19.0,455.0,373.24,288.06
2016,8,2,12,30,41.0,403.0,4.1,19.0,442.0,368.53,284.56
2016,8,2,12,45,53.5,416.0,4.2,19.0,466.0,395.97,305.92
2016,8,2,13,0,66.0,429.0,4.3,19.0,490.0,424.33,327.9
2016,8,2,13,15,80.0,430.5,4.35,19.0,503.5,444.26,343.59
2016,8,2,13,30,94.0,432.0,4.4,19.0,517.0,464.48,359.56
2016,8,2,13,45,95.0,421.0,4.5,19.0,505.0,460.86,357.49
2016,8,2,14,0,96.0,410.0,4.6,19.0,493.0,456.56,355.01
2016,8,2,14,15,96.0,395.5,4.65,19.0,476.0,447.21,348.66
2016,8,2,14,30,96.0,381.0,4.7,19.0,459.0,437.16,341.81
2016,8,2,14,45,100.0,364.5,4.8,19.0,443.0,428.23,336.05
2016,8,2,15,0,104.0,348.0,4.9,19.0,427.0,418.62,329.78
2016,8,2,15,15,95.5,325.5,4.95,19.0,395.0,390.39,308.69
2016,8,2,15,30,87.0,303.0,5.0,19.0,363.0,361.67,287.07
2016,8,2,15,45,96.0,284.0,5.1,19.0,345.5,352.15,280.95
2016,8,2,16,0,105.0,265.0,5.2,19.0,328.0,341.79,274.07
2016,8,2,16,15,103.0,242.0,5.25,18.5,300.0,316.69,255.57
2016,8,2,16,30,101.0,219.0,5.3,18.0,272.0,291.13,236.43
2016,8,2,16,45,97.0,195.5,5.35,18.0,242.0,263.01,214.4
2016,8,2,17,0,93.0,172.0,5.4,18.0,212.0,234.64,191.84
2016,8,2,17,15,84.0,150.5,5.4,17.5,183.0,204.86,167.88
2016,8,2,17,30,75.0,129.0,5.4,17.0,154.0,175.43,143.7
2016,8,2,17,45,269.0,97.0,5.45,17.0,163.0,285.86,237.99
2016,8,2,18,0,463.0,65.0,5.5,17.0,172.0,368.57,304.71
2016,8,2,18,15,378.0,54.5,5.45,16.5,127.0,286.82,233.39
2016,8,2,18,30,293.0,44.0,5.4,16.0,82.0,212.04,166.51
2016,8,2,18,45,172.0,28.5,5.35,16.0,48.5,126.39,79.62
2016,8,2,19,0,51.0,13.0,5.3,16.0,15.0,28.66,0.0
2016,8,2,19,15,25.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,30.5,6.0,2.7,15.0,7.0,0.0,0.0
2016,8,3,5,30,61.0,12.0,2.7,15.0,14.0,9.44,0.0
2016,8,3,5,45,185.5,27.0,2.75,15.5,47.5,20.54,8.65
2016,8,3,6,0,310.0,42.0,2.8,16.0,81.0,32.07,21.78
2016,8,3,6,15,395.5,52.5,2.7,16.0,127.0,42.46,31.59
2016,8,3,6,30,481.0,63.0,2.6,16.0,173.0,50.64,39.21
2016,8,3,6,45,240.5,75.0,2.55,16.0,130.0,54.0,42.38
2016,8,3,7,0,0.0,87.0,2.5,16.0,87.0,65.0,52.13
2016,8,3,7,15,0.0,98.0,2.4,16.0,98.0,73.2,59.25
2016,8,3,7,30,0.0,109.0,2.3,16.0,109.0,81.34,66.2
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,91.1,74.32
2016,8,3,8,0,0.0,136.0,2.1,17.0,136.0,100.78,82.25
2016,8,3,8,15,1.0,155.0,2.05,17.0,155.5,114.03,93.31
2016,8,3,8,30,2.0,174.0,2.0,17.0,175.0,127.13,104.12
2016,8,3,8,45,10.0,207.0,2.0,17.5,214.0,149.1,122.1
2016,8,3,9,0,18.0,240.0,2.0,18.0,253.0,173.46,134.97
2016,8,3,9,15,24.0,266.0,2.05,18.0,284.0,194.76,151.02
2016,8,3,9,30,30.0,292.0,2.1,18.0,315.0,209.26,161.83
2016,8,3,9,45,35.5,315.0,2.2,18.5,343.0,231.5,178.6
2016,8,3,10,0,41.0,338.0,2.3,19.0,371.0,254.99,196.31
2016,8,3,10,15,53.0,364.5,2.4,19.0,409.0,284.59,218.94
2016,8,3,10,30,65.0,391.0,2.5,19.0,447.0,316.32,243.18
2016,8,3,10,45,50.0,380.0,2.7,19.0,424.0,310.01,238.7
2016,8,3,11,0,35.0,369.0,2.9,19.0,401.0,301.14,232.15
2016,8,3,11,15,48.5,396.5,3.1,19.0,441.5,336.38,259.31
2016,8,3,11,30,62.0,424.0,3.3,19.0,482.0,373.78,287.9
2016,8,3,11,45,59.0,424.0,3.5,19.0,479.5,379.8,292.58
2016,8,3,12,0,56.0,424.0,3.7,19.0,477.0,385.22,296.89
2016,8,3,12,15,57.5,426.5,3.85,19.0,481.0,395.64,305.04
2016,8,3,12,30,59.0,429.0,4.0,19.0,485.0,405.92,313.08
2016,8,3,12,45,53.5,417.5,4.15,19.0,467.5,397.79,307.14
2016,8,3,13,0,48.0,406.0,4.3,19.0,450.0,388.58,300.48
2016,8,3,13,15,56.5,409.5,4.45,19.0,461.0,404.6,313.36
2016,8,3,13,30,65.0,413.0,4.6,19.0,472.0,420.84,326.38
2016,8,3,13,45,81.5,411.5,4.8,19.0,483.5,439.91,342.01
2016,8,3,14,0,98.0,410.0,5.0,19.0,495.0,459.12,357.8
2016,8,3,14,15,118.0,399.5,5.1,18.5,498.5,493.71,385.9
2016,8,3,14,30,138.0,389.0,5.2,18.0,502.0,507.21,398.31
2016,8,3,14,45,121.0,368.0,5.35,18.0,463.5,474.03,373.59
2016,8,3,15,0,104.0,347.0,5.5,18.0,425.0,418.29,331.5
2016,8,3,15,15,82.0,319.0,5.55,18.0,378.5,371.64,295.52
2016,8,3,15,30,60.0,291.0,5.6,18.0,332.0,324.75,258.86
2016,8,3,15,45,49.5,264.5,5.7,18.0,296.5,289.93,231.78
2016,8,3,16,0,39.0,238.0,5.8,18.0,261.0,255.04,204.31
2016,8,3,16,15,26.5,208.0,5.85,17.5,223.5,198.03,158.82
2016,8,3,16,30,14.0,178.0,5.9,17.0,186.0,160.43,128.43
2016,8,3,16,45,8.0,157.5,5.95,17.0,162.0,137.84,110.0
2016,8,3,17,0,2.0,137.0,6.0,17.0,138.0,115.55,91.62
2016,8,3,17,15,1.0,118.5,6.0,16.5,119.0,99.2,78.32
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,82.86,64.8
2016,8,3,17,45,250.5,80.5,6.0,16.0,137.5,270.5,226.4
2016,8,3,18,0,501.0,61.0,6.0,16.0,175.0,387.24,321.74
2016,8,3,18,15,415.5,50.5,5.9,15.5,129.0,303.39,247.97
2016,8,3,18,30,330.0,40.0,5.8,15.0,83.0,227.47,179.15
2016,8,3,18,45,203.0,26.0,5.75,15.0,49.0,135.4,81.96
2016,8,3,19,0,76.0,12.0,5.7,15.0,15.0,36.97,0.0
2016,8,3,19,15,38.0,6.0,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,37.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,74.0,11.0,4.0,14.0,13.0,8.65,0.0
2016,8,4,5,45,205.0,25.0,3.85,14.5,47.0,20.4,8.01
2016,8,4,6,0,336.0,39.0,3.7,15.0,81.0,31.93,21.69
2016,8,4,6,15,420.5,48.5,3.6,15.0,126.5,39.45,29.05
2016,8,4,6,30,505.0,58.0,3.5,15.0,172.0,46.98,36.12
2016,8,4,6,45,252.5,50.0,3.4,15.5,107.0,37.32,27.66
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,32.08,22.97
2016,8,4,7,15,0.0,69.0,3.25,16.0,69.0,52.93,41.41
2016,8,4,7,30,0.0,96.0,3.2,16.0,96.0,72.48,58.48
2016,8,4,7,45,0.0,116.5,3.2,16.0,116.5,87.05,70.99
2016,8,4,8,0,0.0,137.0,3.2,16.0,137.0,101.42,83.2
2016,8,4,8,15,3.5,162.5,3.25,16.0,164.5,118.93,97.99
2016,8,4,8,30,7.0,188.0,3.3,16.0,192.0,136.16,112.39
2016,8,4,8,45,10.5,208.0,3.4,16.5,215.0,149.7,123.31
2016,8,4,9,0,14.0,228.0,3.5,17.0,238.0,165.57,129.64
2016,8,4,9,15,29.0,270.0,3.55,17.0,291.5,189.64,147.76
2016,8,4,9,30,44.0,312.0,3.6,17.0,345.0,224.37,174.41
2016,8,4,9,45,63.0,342.5,3.7,17.5,392.0,256.24,198.41
2016,8,4,10,0,82.0,373.0,3.8,18.0,439.0,291.27,225.0
2016,8,4,10,15,81.5,387.0,3.9,18.0,455.0,310.97,240.61
2016,8,4,10,30,81.0,401.0,4.0,18.0,471.0,330.73,256.18
2016,8,4,10,45,176.5,414.5,4.15,18.0,572.5,398.93,308.62
2016,8,4,11,0,272.0,428.0,4.3,18.0,674.0,479.73,370.78
2016,8,4,11,15,354.5,402.0,4.4,18.0,727.5,533.72,413.0
2016,8,4,11,30,437.0,376.0,4.5,18.0,781.0,597.81,462.82
2016,8,4,11,45,448.5,366.0,4.6,18.0,785.0,627.39,486.11
2016,8,4,12,0,460.0,356.0,4.7,18.0,789.0,655.96,508.62
2016,8,4,12,15,651.5,256.0,4.75,18.0,868.0,750.08,582.39
2016,8,4,12,30,843.0,156.0,4.8,18.0,947.0,841.95,653.16
2016,8,4,12,45,844.5,153.5,4.85,18.0,940.5,857.49,664.18
2016,8,4,13,0,846.0,151.0,4.9,18.0,934.0,883.29,683.07
2016,8,4,13,15,842.5,150.0,4.95,18.0,918.5,902.63,697.36
2016,8,4,13,30,839.0,149.0,5.0,18.0,903.0,933.68,720.07
2016,8,4,13,45,831.0,149.0,5.05,18.0,880.0,942.84,727.36
2016,8,4,14,0,823.0,149.0,5.1,18.0,857.0,948.15,732.21
2016,8,4,14,15,815.0,147.0,5.1,17.5,828.0,947.63,734.19
2016,8,4,14,30,807.0,145.0,5.1,17.0,799.0,943.31,733.65
2016,8,4,14,45,809.0,136.0,5.15,17.0,767.5,937.54,731.17
2016,8,4,15,0,811.0,127.0,5.2,17.0,736.0,927.82,725.99
2016,8,4,15,15,532.5,213.5,5.25,17.0,604.5,749.36,595.35
2016,8,4,15,30,254.0,300.0,5.3,17.0,473.0,556.3,444.33
2016,8,4,15,45,293.5,270.0,5.35,17.0,456.0,558.51,449.43
2016,8,4,16,0,333.0,240.0,5.4,17.0,439.0,557.25,451.15
2016,8,4,16,15,256.5,228.5,5.4,16.5,374.5,473.27,385.83
2016,8,4,16,30,180.0,217.0,5.4,16.0,310.0,373.71,306.86
2016,8,4,16,45,177.0,195.0,5.45,16.0,278.0,344.4,284.36
2016,8,4,17,0,174.0,173.0,5.5,16.0,246.0,314.48,260.78
2016,8,4,17,15,167.0,150.0,5.5,16.0,212.5,279.93,232.79
2016,8,4,17,30,160.0,127.0,5.5,16.0,179.0,245.17,204.0
2016,8,4,17,45,147.5,105.0,5.5,16.0,146.5,208.04,172.41
2016,8,4,18,0,135.0,83.0,5.5,16.0,114.0,171.33,140.4
2016,8,4,18,15,111.5,62.5,5.4,15.5,83.5,131.23,104.98
2016,8,4,18,30,88.0,42.0,5.3,15.0,53.0,101.99,77.73
2016,8,4,18,45,44.0,25.5,5.25,15.0,31.0,50.42,25.41
2016,8,4,19,0,0.0,9.0,5.2,15.0,9.0,7.08,0.0
2016,8,4,19,15,0.0,4.5,5.1,15.0,4.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,4.5,3.1,15.0,4.5,0.0,0.0
2016,8,5,5,30,0.0,9.0,3.1,15.0,9.0,7.08,0.0
2016,8,5,5,45,51.5,26.0,3.1,15.5,32.0,19.57,6.74
2016,8,5,6,0,103.0,43.0,3.1,16.0,55.0,31.74,21.36
2016,8,5,6,15,134.5,63.0,3.0,16.0,87.5,45.7,34.35
2016,8,5,6,30,166.0,83.0,2.9,16.0,120.0,59.34,46.83
2016,8,5,6,45,195.0,100.5,2.8,16.0,155.5,71.1,57.45
2016,8,5,7,0,224.0,118.0,2.7,16.0,191.0,82.57,67.58
2016,8,5,7,15,112.0,102.0,2.6,16.0,138.5,74.19,60.12
2016,8,5,7,30,0.0,86.0,2.5,16.0,86.0,65.51,52.35
2016,8,5,7,45,0.0,95.0,2.45,16.5,95.0,72.25,57.96
2016,8,5,8,0,0.0,104.0,2.4,17.0,104.0,78.94,63.44
2016,8,5,8,15,2.0,142.5,2.25,17.0,144.0,105.75,86.29
2016,8,5,8,30,4.0,181.0,2.1,17.0,184.0,131.6,107.98
2016,8,5,8,45,37.0,237.5,2.0,17.5,263.0,158.76,130.23
2016,8,5,9,0,70.0,294.0,1.9,18.0,342.0,199.34,153.68
2016,8,5,9,15,66.0,310.0,1.85,18.0,357.5,218.2,167.48
2016,8,5,9,30,62.0,326.0,1.8,18.0,373.0,236.68,181.74
2016,8,5,9,45,96.5,356.0,1.8,18.0,433.0,273.97,209.45
2016,8,5,10,0,131.0,386.0,1.8,18.0,493.0,312.07,238.1
2016,8,5,10,15,84.5,371.0,1.85,18.0,441.0,301.99,231.9
2016,8,5,10,30,38.0,356.0,1.9,18.0,389.0,280.75,216.52
2016,8,5,10,45,69.5,394.5,1.95,18.5,456.5,330.95,254.4
2016,8,5,11,0,101.0,433.0,2.0,19.0,524.0,385.75,295.12
2016,8,5,11,15,163.0,443.5,2.1,19.0,593.5,446.07,340.61
2016,8,5,11,30,225.0,454.0,2.2,19.0,663.0,510.49,388.89
2016,8,5,11,45,335.5,418.0,2.3,19.0,731.5,584.14,444.53
2016,8,5,12,0,446.0,382.0,2.4,19.0,800.0,667.36,506.44
2016,8,5,12,15,473.5,376.5,2.65,19.0,820.5,710.89,539.04
2016,8,5,12,30,501.0,371.0,2.9,19.0,841.0,754.21,571.63
2016,8,5,12,45,693.5,252.0,3.15,19.0,896.5,841.05,638.92
2016,8,5,13,0,886.0,133.0,3.4,19.0,952.0,905.05,686.92
2016,8,5,13,15,882.5,132.0,3.65,19.0,936.0,924.91,702.01
2016,8,5,13,30,879.0,131.0,3.9,19.0,920.0,941.07,715.0
2016,8,5,13,45,657.5,235.5,4.15,19.0,817.5,875.32,669.95
2016,8,5,14,0,436.0,340.0,4.4,19.0,715.0,770.97,592.62
2016,8,5,14,15,640.5,234.5,4.55,19.0,763.5,878.82,677.57
2016,8,5,14,30,845.0,129.0,4.7,19.0,812.0,964.81,740.61
2016,8,5,14,45,831.0,128.0,4.85,19.0,775.0,951.89,733.41
2016,8,5,15,0,817.0,127.0,5.0,19.0,738.0,935.31,724.32
2016,8,5,15,15,608.5,195.0,5.1,18.5,636.0,812.41,638.93
2016,8,5,15,30,400.0,263.0,5.2,18.0,534.0,673.54,534.54
2016,8,5,15,45,342.0,256.0,5.3,18.0,476.5,588.37,471.52
2016,8,5,16,0,284.0,249.0,5.4,18.0,419.0,524.92,423.13
2016,8,5,16,15,252.0,230.5,5.45,17.5,371.5,472.62,383.97
2016,8,5,16,30,220.0,212.0,5.5,17.0,324.0,402.03,329.63
2016,8,5,16,45,303.5,175.5,5.55,17.0,312.5,441.3,364.24
2016,8,5,17,0,387.0,139.0,5.6,17.0,301.0,472.87,391.92
2016,8,5,17,15,451.0,114.5,5.55,16.5,278.0,476.54,397.04
2016,8,5,17,30,515.0,90.0,5.5,16.0,255.0,479.63,400.64
2016,8,5,17,45,446.0,81.0,5.5,16.0,205.5,395.76,330.43
2016,8,5,18,0,377.0,72.0,5.5,16.0,156.0,324.32,268.62
2016,8,5,18,15,292.5,58.0,5.45,15.5,112.5,244.83,199.19
2016,8,5,18,30,208.0,44.0,5.4,15.0,69.0,174.06,135.35
2016,8,5,18,45,113.0,26.0,5.35,15.0,39.0,96.89,49.02
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,12.85,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.5,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,35.0,10.0,4.6,14.0,10.0,7.87,0.0
2016,8,6,5,45,147.5,26.0,4.6,14.5,41.5,19.67,6.04
2016,8,6,6,0,260.0,42.0,4.6,15.0,73.0,31.77,21.39
2016,8,6,6,15,348.0,53.5,4.6,15.0,117.5,40.59,29.97
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,51.95,40.47
2016,8,6,6,45,218.0,58.5,4.6,15.0,107.0,42.69,32.48
2016,8,6,7,0,0.0,52.0,4.6,15.0,52.0,39.79,29.94
2016,8,6,7,15,0.0,62.0,4.6,15.0,62.0,47.51,36.76
2016,8,6,7,30,0.0,72.0,4.6,15.0,72.0,55.26,43.52
2016,8,6,7,45,0.0,92.0,4.65,15.5,92.0,70.13,56.36
2016,8,6,8,0,0.0,112.0,4.7,16.0,112.0,84.48,68.56
2016,8,6,8,15,0.0,123.0,4.75,16.0,123.0,92.49,75.27
2016,8,6,8,30,0.0,134.0,4.8,16.0,134.0,100.44,81.89
2016,8,6,8,45,0.0,148.5,4.85,16.5,149.0,110.71,90.28
2016,8,6,9,0,0.0,163.0,4.9,17.0,164.0,121.51,94.64
2016,8,6,9,15,1.5,172.0,4.95,17.0,174.0,128.89,100.33
2016,8,6,9,30,3.0,181.0,5.0,17.0,184.0,136.5,106.21
2016,8,6,9,45,6.5,207.0,5.1,17.0,213.0,156.99,122.42
2016,8,6,10,0,10.0,233.0,5.2,17.0,242.0,178.19,139.18
2016,8,6,10,15,13.5,262.0,5.25,17.0,274.5,202.3,158.22
2016,8,6,10,30,17.0,291.0,5.3,17.0,307.0,227.22,177.85
2016,8,6,10,45,29.5,335.5,5.4,17.5,362.5,268.68,210.04
2016,8,6,11,0,42.0,380.0,5.5,18.0,418.0,314.23,245.15
2016,8,6,11,15,66.5,411.5,5.55,18.0,472.5,360.02,280.8
2016,8,6,11,30,91.0,443.0,5.6,18.0,527.0,409.19,318.94
2016,8,6,11,45,150.0,453.5,5.65,18.0,593.5,476.42,371.33
2016,8,6,12,0,209.0,464.0,5.7,18.0,660.0,542.89,422.85
2016,8,6,12,15,304.5,431.0,5.7,18.0,716.0,616.22,480.11
2016,8,6,12,30,400.0,398.0,5.7,18.0,772.0,695.25,541.07
2016,8,6,12,45,637.0,269.0,5.75,18.0,859.0,809.48,631.42
2016,8,6,13,0,874.0,140.0,5.8,18.0,946.0,902.63,702.53
2016,8,6,13,15,871.0,139.0,5.85,18.0,931.0,922.8,717.22
2016,8,6,13,30,868.0,138.0,5.9,18.0,916.0,939.34,729.79
2016,8,6,13,45,718.5,215.5,6.0,18.0,848.5,915.27,713.65
2016,8,6,14,0,569.0,293.0,6.1,18.0,781.0,854.11,666.98
2016,8,6,14,15,713.0,209.0,6.2,18.0,799.0,925.2,724.04
2016,8,6,14,30,857.0,125.0,6.3,18.0,817.0,960.22,750.61
2016,8,6,14,45,776.5,152.0,6.45,18.0,757.5,926.58,728.15
2016,8,6,15,0,696.0,179.0,6.6,18.0,698.0,884.75,699.78
2016,8,6,15,15,590.5,204.0,6.7,17.5,627.5,805.79,643.42
2016,8,6,15,30,485.0,229.0,6.8,17.0,557.0,719.06,578.79
2016,8,6,15,45,642.5,165.0,6.95,17.0,567.0,797.44,644.11
2016,8,6,16,0,800.0,101.0,7.1,17.0,577.0,848.07,684.63
2016,8,6,16,15,556.0,148.5,7.15,16.5,466.0,675.94,554.59
2016,8,6,16,30,312.0,196.0,7.2,16.0,355.0,480.03,397.17
2016,8,6,16,45,317.5,172.5,7.25,16.0,319.0,449.96,374.79
2016,8,6,17,0,323.0,149.0,7.3,16.0,283.0,417.99,349.99
2016,8,6,17,15,472.0,111.0,7.3,16.0,276.5,488.63,410.51
2016,8,6,17,30,621.0,73.0,7.3,16.0,270.0,533.98,448.7
2016,8,6,17,45,562.0,65.5,7.3,16.0,219.0,458.8,384.8
2016,8,6,18,0,503.0,58.0,7.3,16.0,168.0,387.38,322.24
2016,8,6,18,15,411.5,48.0,7.3,15.5,122.0,300.42,245.56
2016,8,6,18,30,320.0,38.0,7.3,15.0,76.0,222.0,173.28
2016,8,6,18,45,182.0,24.0,7.3,15.0,43.0,122.68,55.66
2016,8,6,19,0,44.0,10.0,7.3,15.0,10.0,23.92,0.0
2016,8,6,19,15,22.0,5.0,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,27.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,55.0,10.0,6.4,14.0,11.0,7.87,0.0
2016,8,7,5,45,197.0,23.5,6.45,14.5,44.0,19.22,4.81
2016,8,7,6,0,339.0,37.0,6.5,15.0,77.0,30.4,20.14
2016,8,7,6,15,430.0,46.5,6.4,15.0,123.5,38.01,27.68
2016,8,7,6,30,521.0,56.0,6.3,15.0,170.0,45.66,34.88
2016,8,7,6,45,455.0,79.5,6.25,15.0,198.5,59.53,47.42
2016,8,7,7,0,389.0,103.0,6.2,15.0,227.0,73.99,60.31
2016,8,7,7,15,422.0,114.0,6.15,15.0,270.5,81.04,66.46
2016,8,7,7,30,455.0,125.0,6.1,15.0,314.0,87.86,72.3
2016,8,7,7,45,249.5,162.0,6.05,15.5,268.0,109.07,90.47
2016,8,7,8,0,44.0,199.0,6.0,16.0,222.0,134.77,112.24
2016,8,7,8,15,441.5,142.5,5.95,16.0,403.5,95.33,77.74
2016,8,7,8,30,839.0,86.0,5.9,16.0,585.0,82.15,66.1
2016,8,7,8,45,856.0,87.5,5.9,16.5,631.5,83.7,67.1
2016,8,7,9,0,873.0,89.0,5.9,17.0,678.0,143.07,82.14
2016,8,7,9,15,885.0,91.0,5.85,17.0,720.0,203.68,122.41
2016,8,7,9,30,897.0,93.0,5.8,17.0,762.0,265.05,172.87
2016,8,7,9,45,897.0,99.5,5.8,17.5,795.5,326.64,227.46
2016,8,7,10,0,897.0,106.0,5.8,18.0,829.0,387.15,281.8
2016,8,7,10,15,904.0,107.5,5.8,18.0,859.0,445.66,334.3
2016,8,7,10,30,911.0,109.0,5.8,18.0,889.0,503.34,385.06
2016,8,7,10,45,913.5,111.5,5.85,18.0,911.0,558.4,432.62
2016,8,7,11,0,916.0,114.0,5.9,18.0,933.0,611.73,477.57
2016,8,7,11,15,919.5,114.5,5.9,18.0,949.0,662.23,519.14
2016,8,7,11,30,923.0,115.0,5.9,18.0,965.0,710.65,558.13
2016,8,7,11,45,924.0,115.5,5.9,18.0,972.5,755.05,593.26
2016,8,7,12,0,925.0,116.0,5.9,18.0,980.0,796.78,625.75
2016,8,7,12,15,925.5,116.0,5.9,18.0,980.0,834.88,653.56
2016,8,7,12,30,926.0,116.0,5.9,18.0,980.0,869.93,678.91
2016,8,7,12,45,927.0,114.5,5.95,18.5,973.0,900.87,700.16
2016,8,7,13,0,928.0,113.0,6.0,19.0,966.0,928.4,718.91
2016,8,7,13,15,925.0,112.0,6.05,19.0,951.0,949.2,734.32
2016,8,7,13,30,922.0,111.0,6.1,19.0,936.0,966.17,747.13
2016,8,7,13,45,916.5,111.0,6.2,19.0,912.5,977.86,756.64
2016,8,7,14,0,911.0,111.0,6.3,19.0,889.0,985.58,763.5
2016,8,7,14,15,904.0,109.5,6.4,18.5,859.5,986.4,767.12
2016,8,7,14,30,897.0,108.0,6.5,18.0,830.0,983.23,768.06
2016,8,7,14,45,890.5,104.5,6.6,18.0,794.5,974.51,763.66
2016,8,7,15,0,884.0,101.0,6.7,18.0,759.0,961.88,756.56
2016,8,7,15,15,872.0,99.0,6.75,18.0,717.0,941.92,743.96
2016,8,7,15,30,860.0,97.0,6.8,18.0,675.0,918.5,728.87
2016,8,7,15,45,845.5,94.0,6.85,18.0,629.0,888.41,708.83
2016,8,7,16,0,831.0,91.0,6.9,18.0,583.0,865.55,694.13
2016,8,7,16,15,809.5,87.5,6.9,17.5,533.0,822.56,665.21
2016,8,7,16,30,788.0,84.0,6.9,17.0,483.0,777.44,634.24
2016,8,7,16,45,758.0,80.5,6.9,17.0,430.0,723.72,594.8
2016,8,7,17,0,728.0,77.0,6.9,17.0,377.0,669.11,553.88
2016,8,7,17,15,687.5,72.0,6.85,16.5,324.0,608.55,508.07
2016,8,7,17,30,647.0,67.0,6.8,16.0,271.0,545.45,457.37
2016,8,7,17,45,585.0,61.0,6.75,16.0,219.0,469.0,392.73
2016,8,7,18,0,523.0,55.0,6.7,16.0,167.0,396.51,329.24
2016,8,7,18,15,430.5,45.5,6.55,15.5,121.0,308.54,251.64
2016,8,7,18,30,338.0,36.0,6.4,15.0,75.0,229.28,177.96
2016,8,7,18,45,169.0,18.0,6.3,15.0,37.5,111.55,40.91
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,5.8,15.5,37.5,13.73,0.98
2016,8,8,6,0,357.0,34.0,5.9,16.0,75.0,28.02,17.95
2016,8,8,6,15,445.5,42.5,5.85,16.0,121.0,34.92,24.84
2016,8,8,6,30,534.0,51.0,5.8,16.0,167.0,41.9,31.41
2016,8,8,6,45,267.0,72.5,5.75,16.0,130.5,52.71,41.2
2016,8,8,7,0,0.0,94.0,5.7,16.0,94.0,69.4,56.03
2016,8,8,7,15,0.0,112.0,5.65,16.0,112.0,82.18,67.21
2016,8,8,7,30,0.0,130.0,5.6,16.0,130.0,94.86,78.15
2016,8,8,7,45,6.0,151.5,5.55,16.5,154.5,109.76,90.71
2016,8,8,8,0,12.0,173.0,5.5,17.0,179.0,124.53,102.97
2016,8,8,8,15,18.0,196.0,5.5,17.0,206.5,140.06,115.94
2016,8,8,8,30,24.0,219.0,5.5,17.0,234.0,155.43,128.66
2016,8,8,8,45,114.5,261.5,5.5,17.5,338.0,165.26,136.34
2016,8,8,9,0,205.0,304.0,5.5,18.0,442.0,209.75,158.3
2016,8,8,9,15,271.5,311.0,5.6,18.0,506.0,237.6,175.38
2016,8,8,9,30,338.0,318.0,5.7,18.0,570.0,281.24,207.53
2016,8,8,9,45,600.5,217.5,5.8,18.0,690.5,316.27,228.67
2016,8,8,10,0,863.0,117.0,5.9,18.0,811.0,384.61,280.99
2016,8,8,10,15,870.5,118.5,6.0,18.0,840.5,441.58,332.16
2016,8,8,10,30,878.0,120.0,6.1,18.0,870.0,497.84,381.81
2016,8,8,10,45,876.0,125.5,6.25,18.5,891.0,551.14,427.29
2016,8,8,11,0,874.0,131.0,6.4,19.0,912.0,602.36,469.82
2016,8,8,11,15,877.5,132.0,6.5,19.0,927.5,651.47,510.49
2016,8,8,11,30,881.0,133.0,6.6,19.0,943.0,698.63,548.81
2016,8,8,11,45,879.0,136.0,6.75,19.0,949.5,741.31,583.13
2016,8,8,12,0,877.0,139.0,6.9,19.0,956.0,781.29,614.91
2016,8,8,12,15,877.5,139.0,7.05,19.0,956.5,818.05,643.27
2016,8,8,12,30,878.0,139.0,7.2,19.0,957.0,851.93,668.68
2016,8,8,12,45,875.0,139.5,7.35,19.0,949.0,880.2,690.03
2016,8,8,13,0,872.0,140.0,7.5,19.0,941.0,905.1,709.0
2016,8,8,13,15,869.0,139.5,7.6,18.5,926.0,925.64,726.12
2016,8,8,13,30,866.0,139.0,7.7,18.0,911.0,942.56,740.79
2016,8,8,13,45,864.5,135.0,7.8,18.0,889.5,953.97,750.18
2016,8,8,14,0,863.0,131.0,7.9,18.0,868.0,961.53,756.92
2016,8,8,14,15,855.0,129.5,7.9,18.0,838.0,961.41,757.82
2016,8,8,14,30,847.0,128.0,7.9,18.0,808.0,971.54,766.41
2016,8,8,14,45,847.0,121.0,7.95,18.0,774.5,951.89,753.45
2016,8,8,15,0,847.0,114.0,8.0,18.0,741.0,942.34,748.13
2016,8,8,15,15,833.5,111.5,8.0,17.5,699.5,933.32,744.55
2016,8,8,15,30,820.0,109.0,8.0,17.0,658.0,908.12,728.94
2016,8,8,15,45,814.5,101.5,8.0,17.0,614.5,881.32,710.76
2016,8,8,16,0,809.0,94.0,8.0,17.0,571.0,851.12,689.94
2016,8,8,16,15,787.0,90.5,7.9,17.0,521.0,808.16,658.9
2016,8,8,16,30,765.0,87.0,7.8,17.0,471.0,763.16,626.02
2016,8,8,16,45,743.5,81.0,7.75,17.0,420.5,713.98,589.52
2016,8,8,17,0,722.0,75.0,7.7,17.0,370.0,663.41,551.27
2016,8,8,17,15,681.5,70.0,7.6,16.5,317.5,602.83,504.94
2016,8,8,17,30,641.0,65.0,7.5,16.0,265.0,539.93,454.05
2016,8,8,17,45,588.0,58.0,7.45,16.0,214.5,468.18,392.92
2016,8,8,18,0,535.0,51.0,7.4,16.0,164.0,399.71,332.41
2016,8,8,18,15,441.5,42.0,7.25,15.5,118.0,311.24,253.93
2016,8,8,18,30,348.0,33.0,7.1,15.0,72.0,231.77,179.02
2016,8,8,18,45,174.0,16.5,7.0,15.0,36.0,111.1,28.59
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,171.5,17.0,4.85,15.5,36.5,13.73,0.0
2016,8,9,6,0,343.0,34.0,4.9,16.0,73.0,27.99,17.84
2016,8,9,6,15,434.5,43.0,4.8,16.0,118.5,35.28,25.13
2016,8,9,6,30,526.0,52.0,4.7,16.0,164.0,42.63,32.04
2016,8,9,6,45,263.0,54.5,4.65,16.0,110.5,40.52,30.4
2016,8,9,7,0,0.0,57.0,4.6,16.0,57.0,43.65,33.24
2016,8,9,7,15,0.0,68.0,4.35,16.0,68.0,52.16,40.74
2016,8,9,7,30,0.0,79.0,4.1,16.0,79.0,60.5,47.99
2016,8,9,7,45,0.0,104.5,3.95,16.5,104.5,78.75,63.69
2016,8,9,8,0,0.0,130.0,3.8,17.0,130.0,96.61,78.81
2016,8,9,8,15,12.0,174.0,3.5,17.0,181.5,126.26,103.98
2016,8,9,8,30,24.0,218.0,3.2,17.0,233.0,154.77,127.82
2016,8,9,8,45,14.5,206.0,2.95,17.0,215.5,148.44,122.0
2016,8,9,9,0,5.0,194.0,2.7,17.0,198.0,142.81,111.54
2016,8,9,9,15,6.5,205.5,2.5,17.0,210.5,152.64,119.04
2016,8,9,9,30,8.0,217.0,2.3,17.0,223.0,162.72,126.73
2016,8,9,9,45,9.0,226.0,2.1,17.5,233.5,171.17,132.9
2016,8,9,10,0,10.0,235.0,1.9,18.0,244.0,179.77,139.18
2016,8,9,10,15,16.5,273.0,1.9,18.0,287.5,211.63,163.91
2016,8,9,10,30,23.0,311.0,1.9,18.0,331.0,244.8,189.44
2016,8,9,10,45,22.5,318.0,1.9,18.5,338.0,252.97,195.21
2016,8,9,11,0,22.0,325.0,1.9,19.0,345.0,261.06,200.97
2016,8,9,11,15,33.0,360.5,2.0,19.0,391.0,301.83,232.19
2016,8,9,11,30,44.0,396.0,2.1,19.0,437.0,342.87,263.27
2016,8,9,11,45,109.5,430.0,2.25,19.0,532.0,431.79,330.89
2016,8,9,12,0,175.0,464.0,2.4,19.0,627.0,520.57,397.23
2016,8,9,12,15,198.5,461.5,2.55,19.0,646.5,551.54,420.52
2016,8,9,12,30,222.0,459.0,2.7,19.0,666.0,583.14,444.59
2016,8,9,12,45,198.5,457.0,2.9,19.0,641.0,575.37,439.3
2016,8,9,13,0,175.0,455.0,3.1,19.0,616.0,565.11,432.3
2016,8,9,13,15,163.0,446.5,3.2,19.0,594.5,557.0,426.89
2016,8,9,13,30,151.0,438.0,3.3,19.0,573.0,547.15,420.17
2016,8,9,13,45,169.5,425.5,3.4,19.0,573.5,560.56,431.46
2016,8,9,14,0,188.0,413.0,3.5,19.0,574.0,573.17,442.13
2016,8,9,14,15,201.5,396.0,3.6,19.0,562.5,575.53,445.3
2016,8,9,14,30,215.0,379.0,3.7,19.0,551.0,576.59,447.64
2016,8,9,14,45,220.0,359.5,3.8,19.0,529.0,565.51,440.89
2016,8,9,15,0,225.0,340.0,3.9,19.0,507.0,552.97,433.11
2016,8,9,15,15,180.0,321.5,4.05,19.0,450.5,492.83,388.1
2016,8,9,15,30,135.0,303.0,4.2,19.0,394.0,432.68,342.38
2016,8,9,15,45,127.0,280.5,4.35,19.0,361.0,402.48,320.39
2016,8,9,16,0,119.0,258.0,4.5,19.0,328.0,371.74,297.54
2016,8,9,16,15,98.0,232.0,4.6,18.5,286.5,306.17,246.96
2016,8,9,16,30,77.0,206.0,4.7,18.0,245.0,261.22,211.71
2016,8,9,16,45,81.0,184.0,4.8,18.0,221.0,241.74,196.87
2016,8,9,17,0,85.0,162.0,4.9,18.0,197.0,221.56,181.12
2016,8,9,17,15,74.5,141.0,4.95,17.5,168.5,191.37,156.64
2016,8,9,17,30,64.0,120.0,5.0,17.0,140.0,161.7,132.07
2016,8,9,17,45,246.0,91.0,5.1,17.0,145.5,269.58,224.09
2016,8,9,18,0,428.0,62.0,5.2,17.0,151.0,349.31,287.9
2016,8,9,18,15,334.5,49.5,5.15,16.5,107.0,259.51,209.47
2016,8,9,18,30,241.0,37.0,5.1,16.0,63.0,183.86,139.38
2016,8,9,18,45,120.5,18.5,5.1,16.0,31.5,87.3,8.42
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
