Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,136.0,17.5,3.35,15.5,33.0,13.41,0.0
2016,8,10,6,0,272.0,35.0,3.3,16.0,66.0,28.53,18.21
2016,8,10,6,15,362.5,46.5,3.15,16.0,110.0,37.66,27.19
2016,8,10,6,30,453.0,58.0,3.0,16.0,154.0,46.73,35.65
2016,8,10,6,45,226.5,74.0,2.95,16.0,122.0,54.64,42.91
2016,8,10,7,0,0.0,90.0,2.9,16.0,90.0,66.69,53.62
2016,8,10,7,15,0.0,108.5,2.75,16.0,108.5,79.82,65.11
2016,8,10,7,30,0.0,127.0,2.6,16.0,127.0,92.84,76.33
2016,8,10,7,45,32.5,165.5,2.5,16.5,182.0,114.56,94.73
2016,8,10,8,0,65.0,204.0,2.4,17.0,237.0,137.65,113.97
2016,8,10,8,15,36.0,195.0,2.3,17.0,213.5,133.52,110.01
2016,8,10,8,30,7.0,186.0,2.2,17.0,190.0,134.64,110.6
2016,8,10,8,45,11.0,207.5,2.1,17.5,215.0,149.27,122.37
2016,8,10,9,0,15.0,229.0,2.0,18.0,240.0,166.42,129.54
2016,8,10,9,15,8.5,199.0,1.95,18.0,205.5,148.58,115.09
2016,8,10,9,30,2.0,169.0,1.9,18.0,171.0,127.84,98.55
2016,8,10,9,45,4.5,188.0,1.85,18.0,192.0,143.02,110.45
2016,8,10,10,0,7.0,207.0,1.8,18.0,213.0,158.71,122.65
2016,8,10,10,15,9.0,227.5,1.85,18.0,235.5,175.81,135.98
2016,8,10,10,30,11.0,248.0,1.9,18.0,258.0,193.41,149.66
2016,8,10,10,45,12.5,263.5,2.0,18.5,275.0,207.53,160.3
2016,8,10,11,0,14.0,279.0,2.1,19.0,292.0,222.01,171.18
2016,8,10,11,15,13.5,275.0,2.25,19.0,287.5,220.69,170.14
2016,8,10,11,30,13.0,271.0,2.4,19.0,283.0,219.11,168.96
2016,8,10,11,45,16.0,297.5,2.55,19.0,312.5,243.8,188.17
2016,8,10,12,0,19.0,324.0,2.7,19.0,342.0,269.21,207.81
2016,8,10,12,15,28.5,357.0,2.9,19.0,384.0,317.49,245.04
2016,8,10,12,30,38.0,390.0,3.1,19.0,426.0,358.56,276.49
2016,8,10,12,45,54.5,408.0,3.35,19.0,458.5,394.01,303.95
2016,8,10,13,0,71.0,426.0,3.6,19.0,491.0,430.87,332.44
2016,8,10,13,15,75.5,421.5,3.85,19.0,489.5,437.05,337.71
2016,8,10,13,30,80.0,417.0,4.1,19.0,488.0,442.93,342.93
2016,8,10,13,45,76.5,403.5,4.35,19.0,470.0,432.22,335.58
2016,8,10,14,0,73.0,390.0,4.6,19.0,452.0,420.72,327.71
2016,8,10,14,15,69.5,373.5,4.7,19.0,431.0,405.53,316.78
2016,8,10,14,30,66.0,357.0,4.8,19.0,410.0,389.68,305.31
2016,8,10,14,45,50.0,325.0,4.95,19.0,364.5,345.34,271.42
2016,8,10,15,0,34.0,293.0,5.1,19.0,319.0,300.39,236.65
2016,8,10,15,15,23.5,257.0,5.1,18.5,274.0,236.71,187.1
2016,8,10,15,30,13.0,221.0,5.1,18.0,229.0,194.97,154.21
2016,8,10,15,45,13.0,210.0,5.15,18.0,217.5,186.27,147.69
2016,8,10,16,0,13.0,199.0,5.2,18.0,206.0,177.6,141.14
2016,8,10,16,15,6.5,166.0,5.15,17.5,169.5,142.38,112.82
2016,8,10,16,30,0.0,133.0,5.1,17.0,133.0,107.61,84.44
2016,8,10,16,45,0.0,119.0,5.05,17.0,119.0,96.09,75.16
2016,8,10,17,0,0.0,105.0,5.0,17.0,105.0,84.57,65.76
2016,8,10,17,15,0.0,89.5,4.9,16.5,89.5,71.63,55.15
2016,8,10,17,30,0.0,74.0,4.8,16.0,74.0,58.66,44.33
2016,8,10,17,45,244.5,63.5,4.75,16.0,113.5,250.25,209.23
2016,8,10,18,0,489.0,53.0,4.7,16.0,153.0,376.51,310.95
2016,8,10,18,15,394.5,42.5,4.55,15.5,108.5,287.85,232.68
2016,8,10,18,30,300.0,32.0,4.4,15.0,64.0,208.63,157.53
2016,8,10,18,45,150.0,16.0,4.3,15.0,32.0,99.0,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,98.0,17.5,1.6,14.5,28.0,13.31,0.0
2016,8,11,6,0,196.0,35.0,1.8,15.0,56.0,26.44,16.45
2016,8,11,6,15,276.0,50.5,1.85,15.0,98.0,37.95,27.55
2016,8,11,6,30,356.0,66.0,1.9,15.0,140.0,49.36,38.12
2016,8,11,6,45,178.0,62.5,2.0,15.5,99.5,46.53,35.82
2016,8,11,7,0,0.0,59.0,2.1,16.0,59.0,45.2,34.64
2016,8,11,7,15,0.0,72.0,2.1,16.0,72.0,55.09,43.35
2016,8,11,7,30,0.0,85.0,2.1,16.0,85.0,64.69,51.69
2016,8,11,7,45,0.0,116.5,2.1,16.5,116.5,86.83,70.72
2016,8,11,8,0,0.0,148.0,2.1,17.0,148.0,108.35,88.87
2016,8,11,8,15,0.0,154.0,2.05,17.0,154.0,113.08,92.59
2016,8,11,8,30,0.0,160.0,2.0,17.0,160.0,117.72,96.23
2016,8,11,8,45,3.5,181.0,1.95,17.5,183.5,132.25,108.03
2016,8,11,9,0,7.0,202.0,1.9,18.0,207.0,148.28,115.34
2016,8,11,9,15,6.0,197.5,1.85,18.0,202.0,147.18,114.11
2016,8,11,9,30,5.0,193.0,1.8,18.0,197.0,145.46,112.53
2016,8,11,9,45,11.5,235.0,1.75,18.0,244.5,178.27,138.14
2016,8,11,10,0,18.0,277.0,1.7,18.0,292.0,212.33,164.46
2016,8,11,10,15,31.0,319.0,1.65,18.0,345.5,247.54,191.34
2016,8,11,10,30,44.0,361.0,1.6,18.0,399.0,289.05,222.89
2016,8,11,10,45,39.0,361.0,1.55,18.5,395.5,293.72,225.83
2016,8,11,11,0,34.0,361.0,1.5,19.0,392.0,297.51,228.16
2016,8,11,11,15,30.0,356.0,1.45,19.0,384.0,297.27,227.85
2016,8,11,11,30,26.0,351.0,1.4,19.0,376.0,296.21,226.91
2016,8,11,11,45,27.0,353.0,1.4,19.0,379.0,303.61,232.53
2016,8,11,12,0,28.0,355.0,1.4,19.0,382.0,310.98,238.09
2016,8,11,12,15,24.5,345.0,1.45,19.0,369.0,304.56,233.3
2016,8,11,12,30,21.0,335.0,1.5,19.0,356.0,284.5,218.26
2016,8,11,12,45,23.5,341.5,1.55,19.0,363.5,294.28,226.01
2016,8,11,13,0,26.0,348.0,1.6,19.0,371.0,320.86,246.29
2016,8,11,13,15,89.0,391.5,1.65,19.0,470.5,422.03,323.8
2016,8,11,13,30,152.0,435.0,1.7,19.0,570.0,547.27,416.12
2016,8,11,13,45,144.0,422.5,1.8,19.0,547.5,535.69,407.68
2016,8,11,14,0,136.0,410.0,1.9,19.0,525.0,522.72,399.22
2016,8,11,14,15,118.0,391.0,1.95,19.0,488.5,492.37,377.58
2016,8,11,14,30,100.0,372.0,2.0,19.0,452.0,438.52,338.61
2016,8,11,14,45,94.0,352.0,2.05,19.0,424.5,416.23,322.99
2016,8,11,15,0,88.0,332.0,2.1,19.0,397.0,393.28,306.56
2016,8,11,15,15,87.0,312.0,2.15,19.0,373.5,374.53,293.35
2016,8,11,15,30,86.0,292.0,2.2,19.0,350.0,355.23,279.6
2016,8,11,15,45,61.5,259.5,2.25,19.0,299.5,300.21,237.29
2016,8,11,16,0,37.0,227.0,2.3,19.0,249.0,245.57,194.57
2016,8,11,16,15,39.0,209.5,2.35,18.5,230.5,231.14,184.4
2016,8,11,16,30,41.0,192.0,2.4,18.0,212.0,216.45,173.72
2016,8,11,16,45,23.5,163.0,2.45,18.0,174.5,158.15,126.45
2016,8,11,17,0,6.0,134.0,2.5,18.0,137.0,117.74,93.08
2016,8,11,17,15,3.0,115.0,2.6,17.5,116.5,99.26,78.08
2016,8,11,17,30,0.0,96.0,2.7,17.0,96.0,80.93,62.86
2016,8,11,17,45,213.0,77.0,2.85,17.0,120.0,232.08,192.19
2016,8,11,18,0,426.0,58.0,3.0,17.0,144.0,345.31,282.51
2016,8,11,18,15,334.0,45.5,3.0,16.5,100.5,258.85,207.13
2016,8,11,18,30,242.0,33.0,3.0,16.0,57.0,180.48,133.45
2016,8,11,18,45,121.0,16.5,3.0,16.0,28.5,83.75,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,15.5,1.3,14.5,33.0,12.53,0.0
2016,8,12,6,0,324.0,31.0,1.3,15.0,66.0,25.49,15.55
2016,8,12,6,15,416.5,41.0,1.2,15.0,111.0,33.62,23.76
2016,8,12,6,30,509.0,51.0,1.1,15.0,156.0,41.76,31.42
2016,8,12,6,45,254.5,56.0,1.05,15.5,108.5,41.47,31.35
2016,8,12,7,0,0.0,61.0,1.0,16.0,61.0,46.75,36.04
2016,8,12,7,15,0.0,73.0,0.95,16.0,73.0,55.77,43.98
2016,8,12,7,30,0.0,85.0,0.9,16.0,85.0,64.67,51.68
2016,8,12,7,45,0.0,103.0,0.9,16.5,103.0,77.65,62.7
2016,8,12,8,0,0.0,121.0,0.9,17.0,121.0,90.48,73.41
2016,8,12,8,15,0.0,141.0,0.95,17.0,141.0,104.5,85.15
2016,8,12,8,30,0.0,161.0,1.0,17.0,161.0,118.35,96.62
2016,8,12,8,45,3.5,180.5,1.05,17.5,183.0,131.92,107.56
2016,8,12,9,0,7.0,200.0,1.1,18.0,205.0,146.99,114.07
2016,8,12,9,15,11.5,225.5,1.2,18.0,234.0,166.9,129.36
2016,8,12,9,30,16.0,251.0,1.3,18.0,263.0,187.74,145.35
2016,8,12,9,45,31.5,295.0,1.4,18.5,320.0,219.71,169.34
2016,8,12,10,0,47.0,339.0,1.5,19.0,377.0,260.28,199.89
2016,8,12,10,15,37.0,332.5,1.6,19.0,363.0,259.53,199.52
2016,8,12,10,30,27.0,326.0,1.7,19.0,349.0,256.82,197.66
2016,8,12,10,45,35.0,351.5,1.8,19.0,382.0,285.11,219.36
2016,8,12,11,0,43.0,377.0,1.9,19.0,415.0,315.04,242.11
2016,8,12,11,15,47.5,390.5,2.05,19.0,433.0,335.16,257.46
2016,8,12,11,30,52.0,404.0,2.2,19.0,451.0,356.01,273.37
2016,8,12,11,45,87.0,430.0,2.35,19.5,510.0,409.53,313.64
2016,8,12,12,0,122.0,456.0,2.5,20.0,569.0,477.05,363.55
2016,8,12,12,15,89.5,437.0,2.65,20.0,520.0,435.12,332.36
2016,8,12,12,30,57.0,418.0,2.8,20.0,471.0,399.81,306.01
2016,8,12,12,45,64.5,421.0,2.95,20.0,480.5,415.44,318.42
2016,8,12,13,0,72.0,424.0,3.1,20.0,490.0,431.27,330.82
2016,8,12,13,15,79.0,420.5,3.25,20.0,491.5,440.7,338.53
2016,8,12,13,30,86.0,417.0,3.4,20.0,493.0,449.96,346.21
2016,8,12,13,45,86.0,406.0,3.55,20.0,480.5,445.08,343.24
2016,8,12,14,0,86.0,395.0,3.7,20.0,468.0,439.55,339.86
2016,8,12,14,15,83.0,378.5,3.75,19.5,447.0,424.99,330.15
2016,8,12,14,30,80.0,362.0,3.8,19.0,426.0,409.71,319.87
2016,8,12,14,45,59.0,328.5,3.85,19.0,375.0,358.84,281.11
2016,8,12,15,0,38.0,295.0,3.9,19.0,324.0,307.34,241.4
2016,8,12,15,15,55.0,290.0,3.95,19.0,328.5,321.44,253.79
2016,8,12,15,30,72.0,285.0,4.0,19.0,333.0,335.28,265.85
2016,8,12,15,45,66.0,262.5,4.05,19.0,304.0,308.3,245.33
2016,8,12,16,0,60.0,240.0,4.1,19.0,275.0,281.09,224.52
2016,8,12,16,15,33.0,200.0,4.1,19.0,219.0,215.98,172.4
2016,8,12,16,30,6.0,160.0,4.1,19.0,163.0,138.59,109.29
2016,8,12,16,45,3.0,138.0,4.1,19.0,139.5,116.96,91.87
2016,8,12,17,0,0.0,116.0,4.1,19.0,116.0,95.45,74.26
2016,8,12,17,15,0.0,98.5,4.05,18.5,98.5,80.68,62.27
2016,8,12,17,30,0.0,81.0,4.0,18.0,81.0,65.82,49.97
2016,8,12,17,45,218.0,68.5,3.95,18.0,111.5,224.94,186.15
2016,8,12,18,0,436.0,56.0,3.9,18.0,142.0,349.71,285.64
2016,8,12,18,15,339.5,44.0,3.85,17.5,98.5,260.75,207.95
2016,8,12,18,30,243.0,32.0,3.8,17.0,55.0,180.51,131.12
2016,8,12,18,45,121.5,16.0,3.8,16.5,27.5,82.87,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,139.0,16.0,2.0,15.5,30.5,12.91,0.0
2016,8,13,6,0,278.0,32.0,2.0,16.0,61.0,26.16,15.87
2016,8,13,6,15,372.0,43.0,2.0,16.0,105.0,34.99,24.78
2016,8,13,6,30,466.0,54.0,2.0,16.0,149.0,43.78,33.02
2016,8,13,6,45,249.0,83.0,2.05,16.5,135.5,60.59,48.03
2016,8,13,7,0,32.0,112.0,2.1,17.0,122.0,79.15,64.32
2016,8,13,7,15,38.5,133.0,2.1,17.0,147.0,92.99,76.34
2016,8,13,7,30,45.0,154.0,2.1,17.0,172.0,106.59,87.95
2016,8,13,7,45,62.0,179.5,2.1,17.5,208.0,122.57,101.23
2016,8,13,8,0,79.0,205.0,2.1,18.0,244.0,138.22,114.0
2016,8,13,8,15,114.5,230.5,2.05,18.0,294.0,148.4,122.19
2016,8,13,8,30,150.0,256.0,2.0,18.0,344.0,162.57,133.68
2016,8,13,8,45,152.5,279.0,2.0,18.5,374.0,176.52,144.61
2016,8,13,9,0,155.0,302.0,2.0,19.0,404.0,206.3,155.43
2016,8,13,9,15,268.0,301.0,2.05,19.0,492.0,235.42,171.86
2016,8,13,9,30,381.0,300.0,2.1,19.0,580.0,285.1,206.44
2016,8,13,9,45,629.5,201.0,2.15,19.5,690.0,321.01,228.4
2016,8,13,10,0,878.0,102.0,2.2,20.0,800.0,388.0,278.55
2016,8,13,10,15,623.0,235.5,2.35,20.0,740.5,430.1,320.22
2016,8,13,10,30,368.0,369.0,2.5,20.0,681.0,446.26,337.76
2016,8,13,10,45,390.5,367.0,2.65,20.5,705.5,485.21,368.16
2016,8,13,11,0,413.0,365.0,2.8,21.0,730.0,528.25,400.96
2016,8,13,11,15,352.5,398.0,3.0,21.0,713.0,541.67,411.82
2016,8,13,11,30,292.0,431.0,3.2,21.0,696.0,552.27,419.98
2016,8,13,11,45,369.0,402.0,3.45,21.0,740.0,606.58,462.02
2016,8,13,12,0,446.0,373.0,3.7,21.0,784.0,673.87,512.93
2016,8,13,12,15,443.5,373.5,4.0,21.0,782.5,698.57,531.84
2016,8,13,12,30,441.0,374.0,4.3,21.0,781.0,721.2,549.39
2016,8,13,12,45,356.5,404.5,4.6,21.0,731.5,684.23,522.86
2016,8,13,13,0,272.0,435.0,4.9,21.0,682.0,654.1,500.63
2016,8,13,13,15,576.0,277.0,5.05,21.0,788.0,819.8,629.66
2016,8,13,13,30,880.0,119.0,5.2,21.0,894.0,947.69,724.02
2016,8,13,13,45,646.0,231.0,5.4,21.0,792.0,875.43,673.24
2016,8,13,14,0,412.0,343.0,5.6,21.0,690.0,763.18,588.42
2016,8,13,14,15,391.0,341.0,5.65,21.0,661.0,729.18,565.27
2016,8,13,14,30,370.0,339.0,5.7,21.0,632.0,712.32,553.73
2016,8,13,14,45,448.0,289.0,5.8,21.0,627.0,761.3,593.36
2016,8,13,15,0,526.0,239.0,5.9,21.0,622.0,785.94,615.45
2016,8,13,15,15,544.0,216.0,5.85,20.5,592.0,775.97,611.24
2016,8,13,15,30,562.0,193.0,5.8,20.0,562.0,762.35,604.54
2016,8,13,15,45,476.5,203.5,5.8,20.0,500.5,686.53,547.56
2016,8,13,16,0,391.0,214.0,5.8,20.0,439.0,590.23,474.56
2016,8,13,16,15,355.5,199.5,5.75,19.5,390.0,535.49,434.12
2016,8,13,16,30,320.0,185.0,5.7,19.0,341.0,481.26,393.09
2016,8,13,16,45,299.5,165.0,5.7,19.0,298.5,433.62,356.24
2016,8,13,17,0,279.0,145.0,5.7,19.0,256.0,386.11,318.72
2016,8,13,17,15,255.0,127.5,5.65,18.5,217.0,339.58,281.52
2016,8,13,17,30,231.0,110.0,5.6,18.0,178.0,294.22,244.21
2016,8,13,17,45,203.5,89.5,5.55,18.0,141.0,244.14,201.47
2016,8,13,18,0,176.0,69.0,5.5,18.0,104.0,195.82,159.19
2016,8,13,18,15,130.5,50.0,5.4,17.5,71.5,141.9,111.58
2016,8,13,18,30,85.0,31.0,5.3,17.0,39.0,91.74,63.15
2016,8,13,18,45,42.5,15.5,5.2,17.0,19.5,30.21,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,124.5,16.0,2.85,15.5,28.5,12.25,0.0
2016,8,14,6,0,249.0,32.0,2.9,16.0,57.0,26.08,15.62
2016,8,14,6,15,342.0,44.0,2.9,16.0,100.5,35.65,25.31
2016,8,14,6,30,435.0,56.0,2.9,16.0,144.0,45.15,34.18
2016,8,14,6,45,217.5,77.5,2.9,16.0,121.5,56.72,44.7
2016,8,14,7,0,0.0,99.0,2.9,16.0,99.0,72.27,58.54
2016,8,14,7,15,5.0,118.0,2.9,16.5,120.5,85.72,70.17
2016,8,14,7,30,10.0,137.0,2.9,17.0,142.0,99.08,81.5
2016,8,14,7,45,101.5,171.5,2.95,17.5,221.5,115.57,95.31
2016,8,14,8,0,193.0,206.0,3.0,18.0,301.0,136.65,112.82
2016,8,14,8,15,115.5,217.0,3.0,18.0,276.0,141.57,116.6
2016,8,14,8,30,38.0,228.0,3.0,18.0,251.0,152.3,125.28
2016,8,14,8,45,48.0,254.0,3.05,18.0,285.0,168.44,131.92
2016,8,14,9,0,58.0,280.0,3.1,18.0,319.0,192.44,148.98
2016,8,14,9,15,88.5,310.0,3.15,18.0,373.0,224.05,171.91
2016,8,14,9,30,119.0,340.0,3.2,18.0,427.0,255.19,195.04
2016,8,14,9,45,257.5,333.5,3.25,18.5,534.5,302.23,227.43
2016,8,14,10,0,396.0,327.0,3.3,19.0,642.0,370.32,278.0
2016,8,14,10,15,439.5,321.0,3.35,19.0,682.5,414.6,313.87
2016,8,14,10,30,483.0,315.0,3.4,19.0,723.0,464.82,354.28
2016,8,14,10,45,410.5,357.5,3.45,19.5,710.5,491.83,376.17
2016,8,14,11,0,338.0,400.0,3.5,20.0,698.0,509.64,389.88
2016,8,14,11,15,378.0,387.5,3.6,20.0,726.5,551.12,422.24
2016,8,14,11,30,418.0,375.0,3.7,20.0,755.0,600.58,460.05
2016,8,14,11,45,467.0,365.5,3.8,20.0,793.0,656.93,502.6
2016,8,14,12,0,516.0,356.0,3.9,20.0,831.0,715.39,546.24
2016,8,14,12,15,487.0,362.5,4.0,20.0,810.5,726.16,554.27
2016,8,14,12,30,458.0,369.0,4.1,20.0,790.0,732.99,559.57
2016,8,14,12,45,405.0,389.5,4.25,20.0,759.5,727.01,555.11
2016,8,14,13,0,352.0,410.0,4.4,20.0,729.0,703.93,538.63
2016,8,14,13,15,594.0,279.0,4.55,20.0,805.5,839.87,643.61
2016,8,14,13,30,836.0,148.0,4.7,20.0,882.0,951.03,725.6
2016,8,14,13,45,687.5,221.5,4.85,20.0,815.0,907.74,696.19
2016,8,14,14,0,539.0,295.0,5.0,20.0,748.0,841.34,647.4
2016,8,14,14,15,549.5,276.5,5.1,20.0,724.0,841.3,649.93
2016,8,14,14,30,560.0,258.0,5.2,20.0,700.0,838.02,649.86
2016,8,14,14,45,493.0,268.5,5.35,20.0,644.5,785.98,612.72
2016,8,14,15,0,426.0,279.0,5.5,20.0,589.0,731.74,573.52
2016,8,14,15,15,469.5,244.5,5.55,19.5,567.0,736.27,581.35
2016,8,14,15,30,513.0,210.0,5.6,19.0,545.0,736.15,585.6
2016,8,14,15,45,412.0,220.5,5.7,19.0,477.0,646.43,517.58
2016,8,14,16,0,311.0,231.0,5.8,19.0,409.0,538.78,434.79
2016,8,14,16,15,269.5,214.0,5.8,18.5,358.5,478.29,389.09
2016,8,14,16,30,228.0,197.0,5.8,18.0,308.0,418.92,343.12
2016,8,14,16,45,190.5,176.5,5.85,18.0,262.0,342.21,282.01
2016,8,14,17,0,153.0,156.0,5.9,18.0,216.0,286.52,236.56
2016,8,14,17,15,135.5,135.0,5.8,17.5,182.5,247.07,204.46
2016,8,14,17,30,118.0,114.0,5.7,17.0,149.0,208.52,172.31
2016,8,14,17,45,102.5,92.0,5.65,17.0,118.0,170.9,139.94
2016,8,14,18,0,87.0,70.0,5.6,17.0,87.0,134.0,107.55
2016,8,14,18,15,56.0,49.5,5.4,16.5,59.5,91.55,70.11
2016,8,14,18,30,25.0,29.0,5.2,16.0,32.0,42.19,25.38
2016,8,14,18,45,12.5,14.5,5.05,16.0,16.0,16.72,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,166.0,15.0,2.1,14.5,31.0,12.18,0.0
2016,8,15,6,0,332.0,30.0,2.1,15.0,62.0,24.79,14.47
2016,8,15,6,15,431.0,39.0,2.05,15.0,108.0,32.17,22.38
2016,8,15,6,30,530.0,48.0,2.0,15.0,154.0,39.65,29.48
2016,8,15,6,45,274.5,77.5,1.95,15.0,133.5,56.26,44.48
2016,8,15,7,0,19.0,107.0,1.9,15.0,113.0,77.44,63.33
2016,8,15,7,15,24.5,127.0,1.85,15.0,136.0,89.22,73.63
2016,8,15,7,30,30.0,147.0,1.8,15.0,159.0,102.28,84.88
2016,8,15,7,45,33.5,168.0,1.8,15.5,183.0,115.63,96.01
2016,8,15,8,0,37.0,189.0,1.8,16.0,207.0,128.7,106.72
2016,8,15,8,15,50.0,215.0,1.8,16.0,242.5,144.33,119.68
2016,8,15,8,30,63.0,241.0,1.8,16.0,278.0,159.57,132.16
2016,8,15,8,45,75.0,266.0,1.8,16.5,313.5,175.7,137.89
2016,8,15,9,0,87.0,291.0,1.8,17.0,349.0,201.51,155.21
2016,8,15,9,15,124.5,316.0,1.85,17.0,404.5,227.72,173.26
2016,8,15,9,30,162.0,341.0,1.9,17.0,460.0,266.19,201.9
2016,8,15,9,45,160.5,359.5,1.95,17.5,482.0,294.74,224.43
2016,8,15,10,0,159.0,378.0,2.0,18.0,504.0,323.38,246.96
2016,8,15,10,15,170.5,393.5,2.1,18.0,533.0,355.55,272.27
2016,8,15,10,30,182.0,409.0,2.2,18.0,562.0,389.17,298.54
2016,8,15,10,45,161.0,420.5,2.35,18.5,558.5,404.3,310.27
2016,8,15,11,0,140.0,432.0,2.5,19.0,555.0,417.09,319.87
2016,8,15,11,15,201.5,434.0,2.65,19.0,614.5,472.38,362.26
2016,8,15,11,30,263.0,436.0,2.8,19.0,674.0,539.45,412.92
2016,8,15,11,45,277.0,436.5,2.95,19.0,689.0,571.25,436.97
2016,8,15,12,0,291.0,437.0,3.1,19.0,704.0,603.2,461.2
2016,8,15,12,15,225.0,447.0,3.2,19.0,653.5,567.17,434.41
2016,8,15,12,30,159.0,457.0,3.3,19.0,603.0,535.87,410.72
2016,8,15,12,45,124.5,444.5,3.4,19.0,558.5,506.87,389.3
2016,8,15,13,0,90.0,432.0,3.5,19.0,514.0,456.9,352.09
2016,8,15,13,15,140.5,431.0,3.55,19.0,555.5,528.23,407.02
2016,8,15,13,30,191.0,430.0,3.6,19.0,597.0,583.24,449.09
2016,8,15,13,45,158.5,416.5,3.65,19.0,553.0,547.76,422.63
2016,8,15,14,0,126.0,403.0,3.7,19.0,509.0,510.18,394.77
2016,8,15,14,15,116.5,385.5,3.7,18.5,480.5,489.18,380.46
2016,8,15,14,30,107.0,368.0,3.7,18.0,452.0,444.5,348.24
2016,8,15,14,45,98.5,347.5,3.7,18.0,422.5,419.1,329.61
2016,8,15,15,0,90.0,327.0,3.7,18.0,393.0,393.03,310.26
2016,8,15,15,15,65.5,294.5,3.6,18.0,341.0,338.24,267.88
2016,8,15,15,30,41.0,262.0,3.5,18.0,289.0,283.34,224.85
2016,8,15,15,45,45.5,246.5,3.45,18.0,274.5,273.89,218.37
2016,8,15,16,0,50.0,231.0,3.4,18.0,260.0,264.1,211.45
2016,8,15,16,15,35.0,202.0,3.35,18.0,221.0,221.65,177.63
2016,8,15,16,30,20.0,173.0,3.3,18.0,182.0,164.22,131.19
2016,8,15,16,45,10.0,141.0,3.25,18.0,145.5,126.39,100.26
2016,8,15,17,0,0.0,109.0,3.2,18.0,109.0,89.27,69.41
2016,8,15,17,15,0.0,92.5,3.15,17.5,92.5,75.41,58.11
2016,8,15,17,30,0.0,76.0,3.1,17.0,76.0,61.48,46.51
2016,8,15,17,45,243.5,62.5,3.05,17.0,108.0,251.84,208.77
2016,8,15,18,0,487.0,49.0,3.0,17.0,140.0,374.01,304.81
2016,8,15,18,15,381.0,38.5,2.9,16.5,95.5,278.84,221.13
2016,8,15,18,30,275.0,28.0,2.8,16.0,51.0,193.43,130.01
2016,8,15,18,45,137.5,14.0,2.75,16.0,25.5,69.48,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,30.5,16.0,1.75,14.0,19.0,12.29,0.0
2016,8,16,6,0,61.0,32.0,1.7,14.0,38.0,24.02,13.72
2016,8,16,6,15,90.5,52.0,1.6,14.0,67.0,38.2,27.69
2016,8,16,6,30,120.0,72.0,1.5,14.0,96.0,52.18,40.66
2016,8,16,6,45,137.5,94.0,1.4,14.5,129.0,67.0,54.06
2016,8,16,7,0,155.0,116.0,1.3,15.0,162.0,81.51,66.88
2016,8,16,7,15,170.5,136.5,1.3,15.0,196.5,94.84,78.53
2016,8,16,7,30,186.0,157.0,1.3,15.0,231.0,107.86,89.69
2016,8,16,7,45,131.0,179.0,1.3,15.5,235.0,120.03,99.74
2016,8,16,8,0,76.0,201.0,1.3,16.0,239.0,135.81,112.71
2016,8,16,8,15,103.5,227.0,1.4,16.0,284.0,151.65,125.79
2016,8,16,8,30,131.0,253.0,1.5,16.0,329.0,160.54,132.88
2016,8,16,8,45,156.0,275.5,1.6,16.5,373.0,176.23,137.29
2016,8,16,9,0,181.0,298.0,1.7,17.0,417.0,208.43,157.08
2016,8,16,9,15,308.5,287.5,1.8,17.0,505.5,237.13,172.69
2016,8,16,9,30,436.0,277.0,1.9,17.0,594.0,283.54,204.81
2016,8,16,9,45,373.5,315.0,2.05,17.5,596.5,326.78,242.72
2016,8,16,10,0,311.0,353.0,2.2,18.0,599.0,359.55,271.5
2016,8,16,10,15,267.5,378.0,2.3,18.0,595.5,385.01,293.6
2016,8,16,10,30,224.0,403.0,2.4,18.0,592.0,405.82,311.17
2016,8,16,10,45,215.0,416.0,2.5,18.5,601.5,430.52,330.24
2016,8,16,11,0,206.0,429.0,2.6,19.0,611.0,454.12,348.02
2016,8,16,11,15,175.5,438.0,2.7,19.0,595.0,460.1,352.85
2016,8,16,11,30,145.0,447.0,2.8,19.0,579.0,462.81,354.99
2016,8,16,11,45,181.5,449.5,2.9,19.0,615.5,505.71,387.81
2016,8,16,12,0,218.0,452.0,3.0,19.0,652.0,551.08,422.12
2016,8,16,12,15,183.0,453.5,3.1,19.0,621.5,540.23,413.86
2016,8,16,12,30,148.0,455.0,3.2,19.0,591.0,526.0,403.2
2016,8,16,12,45,125.5,446.0,3.3,19.5,560.5,510.11,390.86
2016,8,16,13,0,103.0,437.0,3.4,20.0,530.0,474.01,363.66
2016,8,16,13,15,142.5,433.0,3.45,20.0,559.0,533.01,408.79
2016,8,16,13,30,182.0,429.0,3.5,20.0,588.0,575.0,440.94
2016,8,16,13,45,160.5,416.0,3.55,20.0,554.0,550.27,422.82
2016,8,16,14,0,139.0,403.0,3.6,20.0,520.0,523.74,403.57
2016,8,16,14,15,179.5,385.5,3.7,19.5,530.5,551.36,427.17
2016,8,16,14,30,220.0,368.0,3.8,19.0,541.0,578.02,449.94
2016,8,16,14,45,194.0,351.5,3.9,19.0,498.5,539.71,421.85
2016,8,16,15,0,168.0,335.0,4.0,19.0,456.0,500.39,392.97
2016,8,16,15,15,152.5,314.0,4.1,19.0,418.5,465.6,367.54
2016,8,16,15,30,137.0,293.0,4.2,19.0,381.0,430.15,341.27
2016,8,16,15,45,106.0,266.0,4.3,19.0,331.5,352.09,281.26
2016,8,16,16,0,75.0,239.0,4.4,19.0,282.0,296.34,237.51
2016,8,16,16,15,55.5,210.5,4.4,18.5,241.0,249.84,201.06
2016,8,16,16,30,36.0,182.0,4.4,18.0,200.0,203.93,164.33
2016,8,16,16,45,18.5,153.5,4.45,18.0,163.0,146.34,117.11
2016,8,16,17,0,1.0,125.0,4.5,18.0,126.0,106.34,83.7
2016,8,16,17,15,0.5,105.5,4.5,17.5,106.0,89.25,69.75
2016,8,16,17,30,0.0,86.0,4.5,17.0,86.0,72.06,55.41
2016,8,16,17,45,0.0,67.5,4.55,17.0,67.5,56.09,41.76
2016,8,16,18,0,0.0,49.0,4.6,17.0,49.0,39.82,27.71
2016,8,16,18,15,0.0,32.5,4.5,16.5,32.5,25.3,15.08
2016,8,16,18,30,0.0,16.0,4.4,16.0,16.0,12.18,2.59
2016,8,16,18,45,0.0,8.0,4.35,16.0,8.0,6.29,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.5,16.0,1.65,14.5,24.5,12.16,0.0
2016,8,17,6,0,183.0,32.0,1.7,15.0,49.0,24.19,13.54
2016,8,17,6,15,274.5,46.5,1.65,15.0,90.5,35.1,24.84
2016,8,17,6,30,366.0,61.0,1.6,15.0,132.0,45.99,35.02
2016,8,17,6,45,183.0,65.5,1.55,15.5,101.0,48.5,37.51
2016,8,17,7,0,0.0,70.0,1.5,16.0,70.0,52.98,41.52
2016,8,17,7,15,0.0,85.5,1.45,16.0,85.5,64.28,51.48
2016,8,17,7,30,0.0,101.0,1.4,16.0,101.0,75.5,61.2
2016,8,17,7,45,5.5,134.0,1.4,16.5,136.5,98.17,80.59
2016,8,17,8,0,11.0,167.0,1.4,17.0,172.0,120.26,99.08
2016,8,17,8,15,7.5,172.0,1.4,17.0,175.5,124.49,102.31
2016,8,17,8,30,4.0,177.0,1.4,17.0,179.0,128.56,105.42
2016,8,17,8,45,6.0,190.0,1.4,17.5,194.0,138.11,107.85
2016,8,17,9,0,8.0,203.0,1.4,18.0,209.0,149.15,115.92
2016,8,17,9,15,11.0,223.5,1.4,18.0,232.0,165.69,128.6
2016,8,17,9,30,14.0,244.0,1.4,18.0,255.0,182.9,141.79
2016,8,17,9,45,22.5,276.5,1.45,18.5,294.5,210.63,162.77
2016,8,17,10,0,31.0,309.0,1.5,19.0,334.0,236.38,182.07
2016,8,17,10,15,29.5,317.5,1.5,19.0,342.0,247.72,190.72
2016,8,17,10,30,28.0,326.0,1.5,19.0,350.0,258.92,199.25
2016,8,17,10,45,31.5,343.0,1.55,19.0,370.5,278.95,214.52
2016,8,17,11,0,35.0,360.0,1.6,19.0,391.0,299.79,230.32
2016,8,17,11,15,64.5,397.0,1.65,19.0,455.0,353.51,271.08
2016,8,17,11,30,94.0,434.0,1.7,19.0,519.0,411.41,314.4
2016,8,17,11,45,88.5,434.5,1.75,19.5,515.5,417.77,318.36
2016,8,17,12,0,83.0,435.0,1.8,20.0,512.0,423.22,321.89
2016,8,17,12,15,91.0,439.0,1.85,20.0,523.0,441.73,335.91
2016,8,17,12,30,99.0,443.0,1.9,20.0,534.0,460.54,350.09
2016,8,17,12,45,73.5,418.0,2.0,20.0,485.0,423.91,323.09
2016,8,17,13,0,48.0,393.0,2.1,20.0,436.0,384.53,293.93
2016,8,17,13,15,65.5,401.5,2.2,20.0,459.5,413.96,316.97
2016,8,17,13,30,83.0,410.0,2.3,20.0,483.0,444.26,340.29
2016,8,17,13,45,73.0,391.5,2.4,20.0,454.5,422.26,324.26
2016,8,17,14,0,63.0,373.0,2.5,20.0,426.0,399.19,307.54
2016,8,17,14,15,68.0,362.0,2.65,19.5,417.0,397.46,307.9
2016,8,17,14,30,73.0,351.0,2.8,19.0,408.0,395.35,307.91
2016,8,17,14,45,86.0,339.0,2.95,19.0,403.0,399.62,312.52
2016,8,17,15,0,99.0,327.0,3.1,19.0,398.0,403.4,316.81
2016,8,17,15,15,77.0,298.5,3.2,19.0,352.0,355.04,279.97
2016,8,17,15,30,55.0,270.0,3.3,19.0,306.0,306.51,242.57
2016,8,17,15,45,39.0,238.0,3.4,19.0,262.5,259.83,206.25
2016,8,17,16,0,23.0,206.0,3.5,19.0,219.0,195.55,155.2
2016,8,17,16,15,15.0,182.0,3.55,18.5,190.0,167.08,132.79
2016,8,17,16,30,7.0,158.0,3.6,18.0,161.0,138.9,110.17
2016,8,17,16,45,3.5,139.5,3.65,18.0,141.0,120.26,95.06
2016,8,17,17,0,0.0,121.0,3.7,18.0,121.0,101.8,79.89
2016,8,17,17,15,0.0,101.5,3.7,17.5,101.5,85.06,66.21
2016,8,17,17,30,0.0,82.0,3.7,17.0,82.0,68.17,52.12
2016,8,17,17,45,174.0,69.5,3.7,17.0,100.5,201.79,166.6
2016,8,17,18,0,348.0,57.0,3.7,17.0,119.0,298.38,243.52
2016,8,17,18,15,249.5,42.0,3.6,16.5,78.5,210.75,165.93
2016,8,17,18,30,151.0,27.0,3.5,16.0,38.0,129.08,75.76
2016,8,17,18,45,75.5,13.5,3.45,16.0,19.0,42.81,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,68.5,15.5,0.9,15.0,22.0,12.2,0.0
2016,8,18,6,0,137.0,31.0,0.9,15.0,44.0,23.28,12.57
2016,8,18,6,15,221.5,48.0,0.9,15.0,84.0,35.83,25.45
2016,8,18,6,30,306.0,65.0,0.9,15.0,124.0,48.25,37.0
2016,8,18,6,45,153.0,66.5,0.95,15.5,96.0,48.83,37.8
2016,8,18,7,0,0.0,68.0,1.0,16.0,68.0,51.57,40.28
2016,8,18,7,15,0.0,83.5,1.05,16.0,83.5,62.88,50.26
2016,8,18,7,30,0.0,99.0,1.1,16.0,99.0,74.11,59.99
2016,8,18,7,45,15.5,141.0,1.15,16.5,148.5,102.77,84.55
2016,8,18,8,0,31.0,183.0,1.2,17.0,198.0,125.1,103.19
2016,8,18,8,15,28.5,198.5,1.3,17.0,213.5,134.83,111.09
2016,8,18,8,30,26.0,214.0,1.4,17.0,229.0,151.81,125.07
2016,8,18,8,45,23.5,226.0,1.5,17.5,240.5,161.21,126.17
2016,8,18,9,0,21.0,238.0,1.6,18.0,252.0,173.03,134.51
2016,8,18,9,15,42.0,277.0,1.65,18.0,307.0,198.35,153.15
2016,8,18,9,30,63.0,316.0,1.7,18.0,362.0,234.73,180.62
2016,8,18,9,45,75.5,339.5,1.8,18.5,397.0,262.75,201.71
2016,8,18,10,0,88.0,363.0,1.9,19.0,432.0,292.89,224.52
2016,8,18,10,15,75.0,369.0,1.95,19.0,429.5,302.57,232.43
2016,8,18,10,30,62.0,375.0,2.0,19.0,427.0,310.44,238.77
2016,8,18,10,45,129.0,401.5,2.1,19.0,513.5,376.6,289.13
2016,8,18,11,0,196.0,428.0,2.2,19.0,600.0,449.71,344.26
2016,8,18,11,15,133.5,423.0,2.25,19.0,541.5,424.09,324.97
2016,8,18,11,30,71.0,418.0,2.3,19.0,483.0,383.57,294.33
2016,8,18,11,45,74.0,418.0,2.35,19.0,486.0,394.3,302.83
2016,8,18,12,0,77.0,418.0,2.4,19.0,489.0,404.89,310.99
2016,8,18,12,15,201.5,420.0,2.4,19.0,604.0,528.59,405.24
2016,8,18,12,30,326.0,422.0,2.4,19.0,719.0,663.14,503.94
2016,8,18,12,45,318.5,420.0,2.4,19.0,708.0,673.02,510.31
2016,8,18,13,0,311.0,418.0,2.4,19.0,697.0,680.8,516.11
2016,8,18,13,15,332.5,404.5,2.35,19.0,697.5,702.38,532.22
2016,8,18,13,30,354.0,391.0,2.3,19.0,698.0,722.64,547.28
2016,8,18,13,45,300.0,392.0,2.3,19.0,647.5,683.37,518.95
2016,8,18,14,0,246.0,393.0,2.3,19.0,597.0,641.21,488.66
2016,8,18,14,15,225.0,380.0,2.25,19.0,561.5,592.3,454.38
2016,8,18,14,30,204.0,367.0,2.2,19.0,526.0,563.69,434.15
2016,8,18,14,45,199.5,348.5,2.15,19.0,497.5,544.12,420.81
2016,8,18,15,0,195.0,330.0,2.1,19.0,469.0,523.29,406.45
2016,8,18,15,15,173.5,310.0,2.1,18.5,428.0,483.39,378.28
2016,8,18,15,30,152.0,290.0,2.1,18.0,387.0,442.94,349.31
2016,8,18,15,45,178.5,265.5,2.15,18.0,371.5,441.6,350.68
2016,8,18,16,0,205.0,241.0,2.2,18.0,356.0,438.03,350.13
2016,8,18,16,15,118.5,209.0,2.25,18.0,274.0,324.18,260.69
2016,8,18,16,30,32.0,177.0,2.3,18.0,192.0,196.07,157.04
2016,8,18,16,45,16.0,148.0,2.4,18.0,155.5,139.45,111.13
2016,8,18,17,0,0.0,119.0,2.5,18.0,119.0,100.08,78.39
2016,8,18,17,15,0.0,98.5,2.6,17.5,98.5,82.27,63.86
2016,8,18,17,30,0.0,78.0,2.7,17.0,78.0,64.3,48.85
2016,8,18,17,45,0.0,59.0,2.8,17.0,59.0,47.66,34.63
2016,8,18,18,0,0.0,40.0,2.9,17.0,40.0,30.77,20.08
2016,8,18,18,15,0.0,25.0,2.85,16.5,25.0,19.07,9.87
2016,8,18,18,30,0.0,10.0,2.8,16.0,10.0,7.59,0.0
2016,8,18,18,45,0.0,5.0,2.8,16.0,5.0,3.93,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,7.87,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,15.37,6.09
2016,8,19,6,15,100.0,43.5,2.6,16.0,59.5,32.25,22.17
2016,8,19,6,30,145.0,67.0,2.6,16.0,94.0,48.57,37.07
2016,8,19,6,45,193.0,90.0,2.65,16.5,138.5,64.19,51.11
2016,8,19,7,0,241.0,113.0,2.7,17.0,183.0,79.44,64.56
2016,8,19,7,15,120.5,101.5,2.65,17.0,136.5,73.57,59.41
2016,8,19,7,30,0.0,90.0,2.6,17.0,90.0,67.96,54.38
2016,8,19,7,45,0.0,109.5,2.55,17.0,109.5,81.87,66.36
2016,8,19,8,0,0.0,129.0,2.5,17.0,129.0,95.61,78.03
2016,8,19,8,15,0.0,142.5,2.4,17.0,142.5,105.27,86.05
2016,8,19,8,30,0.0,156.0,2.3,17.0,156.0,114.84,93.93
2016,8,19,8,45,2.5,173.0,2.2,17.5,175.0,126.99,99.1
2016,8,19,9,0,5.0,190.0,2.1,18.0,194.0,140.29,109.15
2016,8,19,9,15,7.5,206.5,1.95,18.0,212.5,153.76,119.48
2016,8,19,9,30,10.0,223.0,1.8,18.0,231.0,167.74,130.2
2016,8,19,9,45,16.0,255.5,1.65,18.5,268.0,194.43,150.52
2016,8,19,10,0,22.0,288.0,1.5,19.0,305.0,222.37,171.56
2016,8,19,10,15,35.0,323.5,1.45,19.0,352.5,254.88,196.23
2016,8,19,10,30,48.0,359.0,1.4,19.0,400.0,292.86,224.92
2016,8,19,10,45,71.0,387.5,1.35,19.0,449.0,333.66,255.52
2016,8,19,11,0,94.0,416.0,1.3,19.0,498.0,377.86,288.38
2016,8,19,11,15,110.0,428.5,1.3,19.0,526.0,408.34,310.97
2016,8,19,11,30,126.0,441.0,1.3,19.0,554.0,448.17,340.28
2016,8,19,11,45,127.0,445.0,1.3,19.5,560.0,465.67,352.27
2016,8,19,12,0,128.0,449.0,1.3,20.0,566.0,482.82,364.05
2016,8,19,12,15,161.5,449.5,1.35,20.0,596.5,522.86,393.81
2016,8,19,12,30,195.0,450.0,1.4,20.0,627.0,564.54,424.41
2016,8,19,12,45,298.0,413.5,1.45,20.0,681.5,650.74,487.74
2016,8,19,13,0,401.0,377.0,1.5,20.0,736.0,740.41,551.91
2016,8,19,13,15,403.0,367.0,1.6,20.0,722.0,750.06,559.29
2016,8,19,13,30,405.0,357.0,1.7,20.0,708.0,757.23,565.82
2016,8,19,13,45,449.0,330.0,1.8,20.0,709.0,786.41,588.63
2016,8,19,14,0,493.0,303.0,1.9,20.0,710.0,813.21,609.68
2016,8,19,14,15,451.0,307.5,1.95,19.5,669.5,784.06,591.12
2016,8,19,14,30,409.0,312.0,2.0,19.0,629.0,752.06,570.81
2016,8,19,14,45,473.5,269.5,2.15,19.0,619.0,775.53,591.87
2016,8,19,15,0,538.0,227.0,2.3,19.0,609.0,793.99,609.1
2016,8,19,15,15,518.5,218.0,2.35,19.0,568.0,762.37,588.3
2016,8,19,15,30,499.0,209.0,2.4,19.0,527.0,728.64,566.18
2016,8,19,15,45,426.0,211.0,2.5,19.0,468.5,655.27,513.99
2016,8,19,16,0,353.0,213.0,2.6,19.0,410.0,561.79,446.06
2016,8,19,16,15,309.5,198.5,2.65,18.5,359.0,500.63,401.84
2016,8,19,16,30,266.0,184.0,2.7,18.0,308.0,440.69,357.08
2016,8,19,16,45,246.0,163.0,2.8,18.0,267.0,393.79,321.46
2016,8,19,17,0,226.0,142.0,2.9,18.0,226.0,347.18,285.08
2016,8,19,17,15,229.0,123.0,2.95,17.5,196.5,320.55,264.66
2016,8,19,17,30,232.0,104.0,3.0,17.0,167.0,292.85,242.26
2016,8,19,17,45,184.5,80.5,3.05,17.0,123.5,225.45,185.1
2016,8,19,18,0,137.0,57.0,3.1,17.0,80.0,161.24,129.56
2016,8,19,18,15,90.5,35.5,3.05,16.5,48.5,103.53,78.54
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,43.55,15.9
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,14.91,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
