Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.0,1.4,15.5,13.5,8.65,0.0
2016,8,20,6,0,66.0,22.0,1.5,16.0,27.0,16.81,6.94
2016,8,20,6,15,118.5,44.5,1.45,16.0,63.0,33.0,22.78
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,48.74,37.21
2016,8,20,6,45,85.5,60.0,1.4,16.0,76.0,45.22,34.5
2016,8,20,7,0,0.0,53.0,1.4,16.0,53.0,40.57,30.53
2016,8,20,7,15,0.0,66.0,1.35,16.0,66.0,50.61,39.44
2016,8,20,7,30,0.0,79.0,1.3,16.0,79.0,60.29,47.88
2016,8,20,7,45,0.0,101.0,1.3,16.5,101.0,76.07,61.42
2016,8,20,8,0,0.0,123.0,1.3,17.0,123.0,91.59,74.5
2016,8,20,8,15,0.0,133.0,1.3,17.0,133.0,98.92,80.53
2016,8,20,8,30,0.0,143.0,1.3,17.0,143.0,106.2,86.47
2016,8,20,8,45,2.0,164.0,1.35,17.5,165.5,121.05,94.19
2016,8,20,9,0,4.0,185.0,1.4,18.0,188.0,136.86,106.31
2016,8,20,9,15,5.5,195.0,1.4,18.0,199.0,145.62,112.93
2016,8,20,9,30,7.0,205.0,1.4,18.0,210.0,154.6,119.77
2016,8,20,9,45,9.5,225.5,1.45,18.5,233.0,171.55,132.68
2016,8,20,10,0,12.0,246.0,1.5,19.0,256.0,189.1,145.95
2016,8,20,10,15,19.5,282.5,1.55,19.0,299.0,220.92,170.49
2016,8,20,10,30,27.0,319.0,1.6,19.0,342.0,254.44,196.14
2016,8,20,10,45,47.5,359.0,1.65,19.0,400.0,300.58,231.28
2016,8,20,11,0,68.0,399.0,1.7,19.0,458.0,350.31,268.81
2016,8,20,11,15,71.5,409.0,1.85,19.0,472.0,369.18,283.12
2016,8,20,11,30,75.0,419.0,2.0,19.0,486.0,388.46,297.86
2016,8,20,11,45,76.5,423.5,2.15,19.5,492.5,402.07,307.76
2016,8,20,12,0,78.0,428.0,2.3,20.0,499.0,415.61,317.59
2016,8,20,12,15,81.5,430.0,2.4,20.0,504.0,428.49,327.49
2016,8,20,12,30,85.0,432.0,2.5,20.0,509.0,441.28,337.36
2016,8,20,12,45,146.5,435.0,2.7,20.0,566.5,522.69,399.31
2016,8,20,13,0,208.0,438.0,2.9,20.0,624.0,591.64,451.38
2016,8,20,13,15,142.0,419.5,2.95,20.0,546.0,523.98,400.84
2016,8,20,13,30,76.0,401.0,3.0,20.0,468.0,431.26,331.5
2016,8,20,13,45,108.0,399.0,3.15,20.0,490.5,465.72,359.33
2016,8,20,14,0,140.0,397.0,3.3,20.0,513.0,522.91,403.15
2016,8,20,14,15,164.5,381.0,3.3,19.5,512.0,536.56,415.29
2016,8,20,14,30,189.0,365.0,3.3,19.0,511.0,549.22,427.04
2016,8,20,14,45,201.0,345.0,3.35,19.0,493.0,544.13,424.77
2016,8,20,15,0,213.0,325.0,3.4,19.0,475.0,537.59,421.56
2016,8,20,15,15,180.0,305.5,3.45,19.0,427.0,486.8,383.76
2016,8,20,15,30,147.0,286.0,3.5,19.0,379.0,435.76,345.35
2016,8,20,15,45,192.5,259.5,3.6,19.0,371.5,449.81,359.15
2016,8,20,16,0,238.0,233.0,3.7,19.0,364.0,481.84,386.19
2016,8,20,16,15,248.0,208.0,3.7,18.5,333.5,458.81,370.68
2016,8,20,16,30,258.0,183.0,3.7,18.0,303.0,433.74,353.48
2016,8,20,16,45,180.0,164.5,3.75,18.0,243.5,324.74,266.39
2016,8,20,17,0,102.0,146.0,3.8,18.0,184.0,240.06,196.58
2016,8,20,17,15,85.0,124.5,3.8,17.5,152.5,187.39,153.63
2016,8,20,17,30,68.0,103.0,3.8,17.0,121.0,151.73,123.66
2016,8,20,17,45,154.5,80.0,3.8,17.0,109.5,206.51,169.52
2016,8,20,18,0,241.0,57.0,3.8,17.0,98.0,237.64,192.66
2016,8,20,18,15,163.5,38.0,3.7,16.5,61.5,161.59,124.34
2016,8,20,18,30,86.0,19.0,3.6,16.0,25.0,82.65,25.75
2016,8,20,18,45,43.0,9.5,3.55,16.0,12.5,25.88,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,9.05,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,17.53,7.12
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,33.04,22.74
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,48.21,36.7
2016,8,21,6,45,95.0,69.0,2.2,16.0,86.5,51.1,39.66
2016,8,21,7,0,0.0,72.0,2.2,16.0,72.0,54.2,42.58
2016,8,21,7,15,0.0,89.5,2.15,16.0,89.5,66.82,53.73
2016,8,21,7,30,0.0,107.0,2.1,16.0,107.0,79.33,64.6
2016,8,21,7,45,2.0,130.5,2.05,16.5,131.5,95.66,78.49
2016,8,21,8,0,4.0,154.0,2.0,17.0,156.0,111.76,91.94
2016,8,21,8,15,9.5,176.0,2.0,17.0,181.5,126.81,104.48
2016,8,21,8,30,15.0,198.0,2.0,17.0,207.0,141.69,116.75
2016,8,21,8,45,26.5,228.0,2.0,17.5,244.5,162.67,127.46
2016,8,21,9,0,38.0,258.0,2.0,18.0,282.0,179.61,139.24
2016,8,21,9,15,43.5,280.0,2.05,18.0,310.0,201.12,155.52
2016,8,21,9,30,49.0,302.0,2.1,18.0,338.0,223.85,173.03
2016,8,21,9,45,94.0,336.5,2.15,18.5,409.0,267.75,205.56
2016,8,21,10,0,139.0,371.0,2.2,19.0,480.0,316.46,242.02
2016,8,21,10,15,296.0,345.5,2.25,19.0,587.5,381.28,290.21
2016,8,21,10,30,453.0,320.0,2.3,19.0,695.0,465.81,354.4
2016,8,21,10,45,565.0,273.0,2.4,19.0,754.0,525.74,401.26
2016,8,21,11,0,677.0,226.0,2.5,19.0,813.0,594.7,454.94
2016,8,21,11,15,682.0,227.5,2.55,19.0,827.5,640.34,490.05
2016,8,21,11,30,687.0,229.0,2.6,19.0,842.0,684.63,523.58
2016,8,21,11,45,691.5,228.5,2.7,19.0,850.0,725.31,554.22
2016,8,21,12,0,696.0,228.0,2.8,19.0,858.0,764.07,583.06
2016,8,21,12,15,696.0,228.0,2.9,19.0,857.0,797.45,607.75
2016,8,21,12,30,696.0,228.0,3.0,19.0,856.0,828.15,630.37
2016,8,21,12,45,709.0,217.5,3.2,19.0,852.5,857.82,653.16
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,884.69,673.98
2016,8,21,13,15,716.5,205.5,3.5,19.0,832.5,900.15,685.54
2016,8,21,13,30,711.0,204.0,3.6,19.0,816.0,912.06,694.84
2016,8,21,13,45,619.5,246.5,3.7,19.0,768.5,879.76,671.97
2016,8,21,14,0,528.0,289.0,3.8,19.0,721.0,836.98,641.3
2016,8,21,14,15,603.0,240.0,3.85,18.5,716.0,875.98,673.88
2016,8,21,14,30,678.0,191.0,3.9,18.0,711.0,906.2,699.05
2016,8,21,14,45,590.0,214.5,3.95,18.0,651.0,844.45,655.73
2016,8,21,15,0,502.0,238.0,4.0,18.0,591.0,773.48,604.82
2016,8,21,15,15,482.5,230.5,4.05,18.0,553.5,743.74,585.0
2016,8,21,15,30,463.0,223.0,4.1,18.0,516.0,712.03,563.26
2016,8,21,15,45,416.0,214.5,4.2,18.0,462.5,652.01,519.81
2016,8,21,16,0,369.0,206.0,4.3,18.0,409.0,570.5,459.79
2016,8,21,16,15,317.0,193.0,4.35,17.5,355.5,502.92,409.28
2016,8,21,16,30,265.0,180.0,4.4,17.0,302.0,437.1,358.7
2016,8,21,16,45,187.5,162.0,4.45,17.0,243.0,328.72,271.54
2016,8,21,17,0,110.0,144.0,4.5,17.0,184.0,244.65,201.71
2016,8,21,17,15,90.5,123.0,4.55,16.5,152.0,205.13,169.2
2016,8,21,17,30,71.0,102.0,4.6,16.0,120.0,153.46,125.73
2016,8,21,17,45,144.5,79.5,4.65,16.0,106.0,200.43,165.07
2016,8,21,18,0,218.0,57.0,4.7,16.0,92.0,224.85,182.79
2016,8,21,18,15,144.0,37.0,4.6,16.0,57.0,137.33,104.63
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,61.33,8.0
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,21.69,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,5.9,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,11.41,2.39
2016,8,22,6,15,0.0,32.5,3.4,16.0,32.5,24.75,15.58
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,37.54,27.32
2016,8,22,6,45,0.0,71.0,3.2,16.0,71.0,52.5,40.88
2016,8,22,7,0,0.0,92.0,3.1,16.0,92.0,67.3,54.14
2016,8,22,7,15,5.5,112.0,3.0,16.0,114.5,81.42,66.57
2016,8,22,7,30,11.0,132.0,2.9,16.0,137.0,95.44,78.72
2016,8,22,7,45,34.5,161.5,2.85,16.5,178.0,111.53,92.3
2016,8,22,8,0,58.0,191.0,2.8,17.0,219.0,129.65,107.39
2016,8,22,8,15,64.0,214.0,2.75,17.0,248.0,143.57,118.88
2016,8,22,8,30,70.0,237.0,2.7,17.0,277.0,157.15,129.99
2016,8,22,8,45,160.5,259.5,2.7,17.5,361.0,171.43,132.24
2016,8,22,9,0,251.0,282.0,2.7,18.0,445.0,205.55,151.63
2016,8,22,9,15,265.5,300.0,2.75,18.0,482.0,242.75,179.07
2016,8,22,9,30,280.0,318.0,2.8,18.0,519.0,282.1,210.21
2016,8,22,9,45,286.5,334.5,2.85,18.5,549.0,320.16,240.93
2016,8,22,10,0,293.0,351.0,2.9,19.0,579.0,359.17,272.29
2016,8,22,10,15,329.0,357.0,2.95,19.0,622.0,404.49,308.28
2016,8,22,10,30,365.0,363.0,3.0,19.0,665.0,453.51,346.89
2016,8,22,10,45,356.0,375.5,3.15,19.0,676.5,486.44,373.35
2016,8,22,11,0,347.0,388.0,3.3,19.0,688.0,518.01,398.31
2016,8,22,11,15,301.0,408.5,3.4,19.0,672.0,530.62,408.24
2016,8,22,11,30,255.0,429.0,3.5,19.0,656.0,538.67,414.32
2016,8,22,11,45,302.5,420.5,3.6,19.0,691.5,587.48,451.77
2016,8,22,12,0,350.0,412.0,3.7,19.0,727.0,638.77,490.63
2016,8,22,12,15,310.0,422.0,3.75,19.0,701.5,636.77,488.74
2016,8,22,12,30,270.0,432.0,3.8,19.0,676.0,630.9,484.15
2016,8,22,12,45,303.5,418.0,3.9,19.0,689.5,664.31,510.07
2016,8,22,13,0,337.0,404.0,4.0,19.0,703.0,697.52,535.62
2016,8,22,13,15,325.5,399.0,4.05,19.0,683.0,696.86,535.52
2016,8,22,13,30,314.0,394.0,4.1,19.0,663.0,693.86,533.94
2016,8,22,13,45,276.5,390.5,4.2,19.0,622.5,665.08,513.2
2016,8,22,14,0,239.0,387.0,4.3,19.0,582.0,611.49,474.55
2016,8,22,14,15,209.5,374.5,4.35,19.0,541.0,576.25,449.02
2016,8,22,14,30,180.0,362.0,4.4,19.0,500.0,539.5,421.98
2016,8,22,14,45,166.0,343.0,4.45,19.0,465.5,509.91,400.62
2016,8,22,15,0,152.0,324.0,4.5,19.0,431.0,479.29,378.26
2016,8,22,15,15,128.5,301.0,4.5,19.0,387.5,434.27,344.25
2016,8,22,15,30,105.0,278.0,4.5,19.0,344.0,366.8,292.57
2016,8,22,15,45,92.5,254.0,4.5,19.0,309.0,331.16,265.32
2016,8,22,16,0,80.0,230.0,4.5,19.0,274.0,295.42,237.57
2016,8,22,16,15,67.5,205.0,4.45,18.5,240.0,258.59,208.95
2016,8,22,16,30,55.0,180.0,4.4,18.0,206.0,221.97,179.99
2016,8,22,16,45,39.0,155.0,4.35,18.0,172.0,182.82,148.0
2016,8,22,17,0,23.0,130.0,4.3,18.0,138.0,131.32,105.29
2016,8,22,17,15,13.0,109.0,4.2,17.5,113.5,104.89,83.23
2016,8,22,17,30,3.0,88.0,4.1,17.0,89.0,79.06,61.28
2016,8,22,17,45,86.5,72.5,4.05,17.0,86.5,140.96,114.22
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,184.12,148.18
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,116.62,86.9
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,44.56,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,15.38,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.5,12.5,2.2,16.0,16.0,9.83,0.0
2016,8,23,6,0,99.0,25.0,2.2,16.0,32.0,18.94,7.18
2016,8,23,6,15,175.0,44.0,2.1,16.0,70.0,32.75,22.37
2016,8,23,6,30,251.0,63.0,2.0,16.0,108.0,46.45,35.1
2016,8,23,6,45,312.0,78.5,1.95,16.5,153.5,57.42,45.1
2016,8,23,7,0,373.0,94.0,1.9,17.0,199.0,68.17,54.67
2016,8,23,7,15,186.5,106.0,1.8,17.0,158.5,74.78,60.48
2016,8,23,7,30,0.0,118.0,1.7,17.0,118.0,86.38,70.49
2016,8,23,7,45,8.0,142.5,1.6,17.5,146.5,103.26,84.73
2016,8,23,8,0,16.0,167.0,1.5,18.0,175.0,119.95,98.54
2016,8,23,8,15,18.5,186.0,1.45,18.0,196.0,133.01,109.25
2016,8,23,8,30,21.0,205.0,1.4,18.0,217.0,145.93,119.75
2016,8,23,8,45,28.5,229.5,1.35,18.5,247.0,155.89,121.24
2016,8,23,9,0,36.0,254.0,1.3,19.0,277.0,177.51,136.85
2016,8,23,9,15,59.0,287.0,1.3,19.0,328.0,208.57,159.73
2016,8,23,9,30,82.0,320.0,1.3,19.0,379.0,243.6,185.9
2016,8,23,9,45,80.0,334.5,1.3,19.0,394.5,263.14,201.18
2016,8,23,10,0,78.0,349.0,1.3,19.0,410.0,282.53,216.32
2016,8,23,10,15,334.5,300.5,1.35,19.0,575.0,369.11,279.52
2016,8,23,10,30,591.0,252.0,1.4,19.0,740.0,488.44,368.43
2016,8,23,10,45,573.0,278.0,1.45,19.5,761.5,537.67,405.61
2016,8,23,11,0,555.0,304.0,1.5,20.0,783.0,585.05,440.61
2016,8,23,11,15,529.0,320.5,1.5,20.0,783.5,617.5,464.64
2016,8,23,11,30,503.0,337.0,1.5,20.0,784.0,646.42,485.58
2016,8,23,11,45,601.5,281.5,1.55,20.0,819.5,706.02,530.13
2016,8,23,12,0,700.0,226.0,1.6,20.0,855.0,770.03,577.02
2016,8,23,12,15,586.5,289.0,1.7,20.0,815.5,763.44,571.21
2016,8,23,12,30,473.0,352.0,1.8,20.0,776.0,748.02,559.46
2016,8,23,12,45,607.5,274.0,1.9,20.0,813.0,822.65,615.52
2016,8,23,13,0,742.0,196.0,2.0,20.0,850.0,896.62,669.27
2016,8,23,13,15,737.0,194.5,2.15,20.0,834.0,912.7,681.2
2016,8,23,13,30,732.0,193.0,2.3,20.0,818.0,925.18,691.44
2016,8,23,13,45,630.5,238.5,2.5,20.0,766.5,886.72,666.67
2016,8,23,14,0,529.0,284.0,2.7,20.0,715.0,836.45,632.5
2016,8,23,14,15,472.5,293.5,2.9,20.0,667.0,797.74,607.09
2016,8,23,14,30,416.0,303.0,3.1,20.0,619.0,755.97,578.8
2016,8,23,14,45,463.5,267.0,3.3,20.0,603.0,769.02,592.22
2016,8,23,15,0,511.0,231.0,3.5,20.0,587.0,777.75,602.32
2016,8,23,15,15,511.5,214.5,3.65,19.5,552.0,757.4,591.25
2016,8,23,15,30,512.0,198.0,3.8,19.0,517.0,734.25,578.17
2016,8,23,15,45,432.0,202.0,4.0,19.0,457.0,655.84,520.96
2016,8,23,16,0,352.0,206.0,4.2,19.0,397.0,557.32,447.62
2016,8,23,16,15,248.5,196.5,4.3,18.5,325.0,448.8,364.1
2016,8,23,16,30,145.0,187.0,4.4,18.0,253.0,326.31,266.59
2016,8,23,16,45,81.5,157.0,4.5,18.0,193.0,220.75,180.43
2016,8,23,17,0,18.0,127.0,4.6,18.0,133.0,124.69,99.63
2016,8,23,17,15,9.5,106.5,4.6,17.5,109.5,100.06,79.11
2016,8,23,17,30,1.0,86.0,4.6,17.0,86.0,75.93,58.59
2016,8,23,17,45,118.5,69.5,4.65,17.0,87.5,158.19,129.13
2016,8,23,18,0,236.0,53.0,4.7,17.0,89.0,231.92,187.4
2016,8,23,18,15,153.0,34.0,4.55,16.5,54.0,153.12,114.04
2016,8,23,18,30,70.0,15.0,4.4,16.0,19.0,66.49,0.0
2016,8,23,18,45,35.0,7.5,4.3,16.0,9.5,20.94,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,62.0,12.0,1.7,15.5,17.0,9.44,0.0
2016,8,24,6,0,124.0,24.0,1.7,16.0,34.0,18.16,6.04
2016,8,24,6,15,208.5,42.0,1.65,16.0,73.0,31.51,21.26
2016,8,24,6,30,293.0,60.0,1.6,16.0,112.0,44.7,33.55
2016,8,24,6,45,146.5,57.0,1.6,16.0,83.0,42.38,31.95
2016,8,24,7,0,0.0,54.0,1.6,16.0,54.0,41.35,31.2
2016,8,24,7,15,0.0,67.0,1.6,16.0,67.0,51.27,40.02
2016,8,24,7,30,0.0,80.0,1.6,16.0,80.0,60.9,48.44
2016,8,24,7,45,0.0,94.5,1.6,16.5,94.5,71.49,57.46
2016,8,24,8,0,0.0,109.0,1.6,17.0,109.0,81.99,66.27
2016,8,24,8,15,0.0,135.0,1.65,17.0,135.0,100.13,81.67
2016,8,24,8,30,0.0,161.0,1.7,17.0,161.0,117.9,96.57
2016,8,24,8,45,5.0,184.5,1.75,17.5,188.0,134.58,105.2
2016,8,24,9,0,10.0,208.0,1.8,18.0,215.0,152.84,119.04
2016,8,24,9,15,16.5,235.5,1.9,18.0,247.5,175.03,136.11
2016,8,24,9,30,23.0,263.0,2.0,18.0,280.0,198.51,154.21
2016,8,24,9,45,24.5,278.0,2.1,18.5,297.0,213.14,165.24
2016,8,24,10,0,26.0,293.0,2.2,19.0,314.0,225.83,174.73
2016,8,24,10,15,39.0,325.5,2.3,19.0,357.5,259.86,200.96
2016,8,24,10,30,52.0,358.0,2.4,19.0,401.0,296.45,229.04
2016,8,24,10,45,82.5,386.5,2.5,19.0,457.0,342.12,264.02
2016,8,24,11,0,113.0,415.0,2.6,19.0,513.0,397.07,305.82
2016,8,24,11,15,96.0,415.5,2.7,19.0,499.5,392.88,302.67
2016,8,24,11,30,79.0,416.0,2.8,19.0,486.0,391.61,301.77
2016,8,24,11,45,179.5,421.5,2.95,19.0,582.5,490.33,377.78
2016,8,24,12,0,280.0,427.0,3.1,19.0,679.0,600.18,460.23
2016,8,24,12,15,224.0,435.5,3.25,19.0,636.5,567.63,435.73
2016,8,24,12,30,168.0,444.0,3.4,19.0,594.0,542.26,416.63
2016,8,24,12,45,206.0,434.5,3.55,19.0,617.0,579.37,445.76
2016,8,24,13,0,244.0,425.0,3.7,19.0,640.0,635.67,488.22
2016,8,24,13,15,256.0,413.5,3.85,19.0,635.5,648.95,498.93
2016,8,24,13,30,268.0,402.0,4.0,19.0,631.0,660.88,508.99
2016,8,24,13,45,237.0,395.0,4.2,19.0,593.0,612.39,474.31
2016,8,24,14,0,206.0,388.0,4.4,19.0,555.0,582.73,453.17
2016,8,24,14,15,232.5,367.5,4.55,19.0,549.5,594.0,463.94
2016,8,24,14,30,259.0,347.0,4.7,19.0,544.0,627.23,490.55
2016,8,24,14,45,255.5,329.0,4.85,19.0,515.0,608.64,478.19
2016,8,24,15,0,252.0,311.0,5.0,19.0,486.0,588.38,464.72
2016,8,24,15,15,263.0,287.5,5.1,18.5,460.0,574.49,457.23
2016,8,24,15,30,274.0,264.0,5.2,18.0,434.0,558.55,448.08
2016,8,24,15,45,243.5,246.0,5.3,18.0,388.5,508.1,410.05
2016,8,24,16,0,213.0,228.0,5.4,18.0,343.0,436.41,355.09
2016,8,24,16,15,157.0,206.0,5.45,17.5,286.5,360.06,294.77
2016,8,24,16,30,101.0,184.0,5.5,17.0,230.0,267.7,220.01
2016,8,24,16,45,91.0,162.5,5.55,17.0,199.5,236.29,194.69
2016,8,24,17,0,81.0,141.0,5.6,17.0,169.0,205.18,169.08
2016,8,24,17,15,69.5,118.0,5.55,17.0,139.5,171.34,140.65
2016,8,24,17,30,58.0,95.0,5.5,17.0,110.0,137.89,112.0
2016,8,24,17,45,164.5,73.0,5.45,17.0,100.5,207.12,170.16
2016,8,24,18,0,271.0,51.0,5.4,17.0,91.0,250.84,202.79
2016,8,24,18,15,175.5,33.0,5.3,16.5,55.0,164.91,121.17
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,70.9,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,23.11,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,91.5,12.0,2.6,15.5,18.5,9.44,0.0
2016,8,25,6,0,183.0,24.0,2.6,16.0,37.0,18.33,5.4
2016,8,25,6,15,285.5,37.0,2.5,16.0,77.5,30.04,19.93
2016,8,25,6,30,388.0,50.0,2.4,16.0,118.0,40.45,29.79
2016,8,25,6,45,194.0,43.5,2.35,16.0,77.5,32.37,23.08
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,28.23,19.54
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,35.16,25.73
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,42.1,31.84
2016,8,25,7,45,0.0,65.0,2.05,16.5,65.0,49.84,38.49
2016,8,25,8,0,0.0,75.0,2.0,17.0,75.0,57.6,45.06
2016,8,25,8,15,0.0,100.5,2.0,17.0,100.5,76.5,61.33
2016,8,25,8,30,0.0,126.0,2.0,17.0,126.0,94.58,76.67
2016,8,25,8,45,0.5,149.5,2.0,17.0,150.0,111.26,86.6
2016,8,25,9,0,1.0,173.0,2.0,17.0,174.0,128.48,100.29
2016,8,25,9,15,1.5,174.5,2.05,17.0,176.0,130.85,101.9
2016,8,25,9,30,2.0,176.0,2.1,17.0,178.0,133.09,103.46
2016,8,25,9,45,4.5,192.5,2.2,17.5,196.5,146.74,113.95
2016,8,25,10,0,7.0,209.0,2.3,18.0,215.0,160.89,124.79
2016,8,25,10,15,8.5,224.0,2.35,18.0,231.0,174.02,135.03
2016,8,25,10,30,10.0,239.0,2.4,18.0,247.0,187.51,145.55
2016,8,25,10,45,12.0,254.5,2.45,18.0,264.5,202.02,156.86
2016,8,25,11,0,14.0,270.0,2.5,18.0,282.0,216.96,168.48
2016,8,25,11,15,12.0,254.0,2.55,18.0,264.5,205.16,159.16
2016,8,25,11,30,10.0,238.0,2.6,18.0,247.0,192.77,149.41
2016,8,25,11,45,10.5,239.0,2.65,18.0,249.0,195.23,151.39
2016,8,25,12,0,11.0,240.0,2.7,18.0,251.0,197.68,153.35
2016,8,25,12,15,34.0,321.5,2.75,18.0,352.5,297.8,231.8
2016,8,25,12,30,57.0,403.0,2.8,18.0,454.0,394.97,305.99
2016,8,25,12,45,205.0,398.5,2.85,18.5,579.0,546.39,422.03
2016,8,25,13,0,353.0,394.0,2.9,19.0,704.0,707.49,540.3
2016,8,25,13,15,298.0,400.5,2.95,18.5,658.5,677.22,518.06
2016,8,25,13,30,243.0,407.0,3.0,18.0,613.0,643.37,494.18
2016,8,25,13,45,320.5,371.5,3.15,18.0,635.0,693.0,533.94
2016,8,25,14,0,398.0,336.0,3.3,18.0,657.0,741.59,572.33
2016,8,25,14,15,393.5,323.5,3.4,18.0,631.0,731.38,566.19
2016,8,25,14,30,389.0,311.0,3.5,18.0,605.0,718.91,558.83
2016,8,25,14,45,285.0,314.5,3.6,18.0,524.0,623.38,487.93
2016,8,25,15,0,181.0,318.0,3.7,18.0,443.0,504.34,398.04
2016,8,25,15,15,184.0,296.5,3.75,18.0,416.5,486.09,386.12
2016,8,25,15,30,187.0,275.0,3.8,18.0,390.0,466.6,372.71
2016,8,25,15,45,166.0,253.0,3.85,18.0,349.0,422.88,339.69
2016,8,25,16,0,145.0,231.0,3.9,18.0,308.0,379.1,306.19
2016,8,25,16,15,77.5,191.5,3.9,17.5,232.5,253.94,206.18
2016,8,25,16,30,10.0,152.0,3.9,17.0,157.0,138.3,110.4
2016,8,25,16,45,5.5,133.5,3.9,17.0,136.5,118.72,94.44
2016,8,25,17,0,1.0,115.0,3.9,17.0,116.0,99.4,78.36
2016,8,25,17,15,254.0,90.0,3.85,16.5,153.0,301.48,252.81
2016,8,25,17,30,507.0,65.0,3.8,16.0,190.0,461.31,383.63
2016,8,25,17,45,431.5,54.5,3.8,16.0,142.5,375.23,309.26
2016,8,25,18,0,356.0,44.0,3.8,16.0,95.0,295.23,238.19
2016,8,25,18,15,237.5,29.5,3.65,16.0,57.5,196.16,141.47
2016,8,25,18,30,119.0,15.0,3.5,16.0,20.0,69.33,0.0
2016,8,25,18,45,59.5,7.5,3.35,16.0,10.0,5.9,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,9.44,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,19.65,5.23
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,29.79,19.64
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,39.9,29.28
2016,8,26,6,45,490.0,57.5,2.55,16.5,170.5,46.49,35.45
2016,8,26,7,0,562.0,66.0,2.6,17.0,220.0,53.08,41.39
2016,8,26,7,15,281.0,62.5,2.6,17.0,139.5,45.88,35.08
2016,8,26,7,30,0.0,59.0,2.6,17.0,59.0,45.19,34.42
2016,8,26,7,45,0.0,58.5,2.65,17.5,58.5,44.82,33.92
2016,8,26,8,0,0.0,58.0,2.7,18.0,58.0,44.45,33.4
2016,8,26,8,15,0.0,100.0,2.65,18.0,100.0,76.13,60.79
2016,8,26,8,30,0.0,142.0,2.6,18.0,142.0,105.35,85.64
2016,8,26,8,45,0.0,131.5,2.6,18.0,131.5,98.92,76.24
2016,8,26,9,0,0.0,121.0,2.6,18.0,121.0,92.07,70.43
2016,8,26,9,15,5.5,174.5,2.55,18.0,178.5,131.62,102.09
2016,8,26,9,30,11.0,228.0,2.5,18.0,236.0,171.86,133.85
2016,8,26,9,45,11.5,234.5,2.5,18.5,243.0,178.95,138.94
2016,8,26,10,0,12.0,241.0,2.5,19.0,250.0,186.04,144.09
2016,8,26,10,15,11.5,241.5,2.5,19.0,250.5,188.3,145.74
2016,8,26,10,30,11.0,242.0,2.5,19.0,251.0,190.34,147.24
2016,8,26,10,45,14.0,267.5,2.5,19.0,279.5,213.09,164.95
2016,8,26,11,0,17.0,293.0,2.5,19.0,308.0,236.6,183.12
2016,8,26,11,15,15.0,278.5,2.45,19.0,291.5,226.37,175.02
2016,8,26,11,30,13.0,264.0,2.4,19.0,275.0,215.5,166.52
2016,8,26,11,45,18.5,299.5,2.4,19.5,316.0,249.76,192.82
2016,8,26,12,0,24.0,335.0,2.4,20.0,357.0,285.29,219.67
2016,8,26,12,15,17.0,283.5,2.4,20.0,299.5,239.56,184.44
2016,8,26,12,30,10.0,232.0,2.4,20.0,242.0,192.71,148.16
2016,8,26,12,45,12.0,252.0,2.4,20.0,263.0,212.11,163.49
2016,8,26,13,0,14.0,272.0,2.4,20.0,284.0,232.02,179.03
2016,8,26,13,15,11.5,251.5,2.4,19.5,262.0,213.49,165.0
2016,8,26,13,30,9.0,231.0,2.4,19.0,240.0,194.6,150.68
2016,8,26,13,45,8.0,221.0,2.4,19.0,229.0,185.88,144.01
2016,8,26,14,0,7.0,211.0,2.4,19.0,218.0,177.02,137.21
2016,8,26,14,15,5.5,198.0,2.4,19.0,203.0,164.96,127.84
2016,8,26,14,30,4.0,185.0,2.4,19.0,188.0,152.8,118.37
2016,8,26,14,45,3.5,182.5,2.4,19.0,185.0,150.73,116.96
2016,8,26,15,0,3.0,180.0,2.4,19.0,182.0,148.76,115.64
2016,8,26,15,15,2.5,177.5,2.35,19.0,179.5,146.95,114.45
2016,8,26,15,30,2.0,175.0,2.3,19.0,177.0,145.35,113.45
2016,8,26,15,45,3.0,171.0,2.3,19.0,173.0,144.05,112.81
2016,8,26,16,0,4.0,167.0,2.3,19.0,169.0,143.06,112.41
2016,8,26,16,15,2.0,140.0,2.25,18.5,141.0,117.19,91.79
2016,8,26,16,30,0.0,113.0,2.2,18.0,113.0,91.45,70.96
2016,8,26,16,45,0.0,98.0,2.2,18.0,98.0,78.87,60.74
2016,8,26,17,0,0.0,83.0,2.2,18.0,83.0,66.27,50.33
2016,8,26,17,15,0.0,68.0,2.1,17.5,68.0,53.63,39.81
2016,8,26,17,30,0.0,53.0,2.0,17.0,53.0,40.91,29.04
2016,8,26,17,45,164.0,48.0,1.95,17.0,71.0,172.09,140.81
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,277.85,221.94
2016,8,26,18,15,212.0,28.0,1.85,17.0,53.0,178.8,123.49
2016,8,26,18,30,96.0,13.0,1.8,17.0,17.0,56.67,0.0
2016,8,26,18,45,48.0,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,3.0,2.8,15.5,3.0,2.36,0.0
2016,8,27,6,0,0.0,6.0,2.9,16.0,6.0,4.54,0.0
2016,8,27,6,15,0.0,14.5,2.9,16.0,14.5,11.01,3.67
2016,8,27,6,30,0.0,23.0,2.9,16.0,23.0,17.5,9.69
2016,8,27,6,45,0.0,33.0,2.9,16.0,33.0,25.17,16.68
2016,8,27,7,0,0.0,43.0,2.9,16.0,43.0,32.85,23.64
2016,8,27,7,15,0.0,53.5,2.85,16.0,53.5,40.94,30.86
2016,8,27,7,30,0.0,64.0,2.8,16.0,64.0,49.06,38.0
2016,8,27,7,45,0.0,77.0,2.8,16.5,77.0,59.13,46.67
2016,8,27,8,0,0.0,90.0,2.8,17.0,90.0,68.72,54.78
2016,8,27,8,15,0.0,100.5,2.8,17.0,100.5,76.47,61.32
2016,8,27,8,30,0.0,111.0,2.8,17.0,111.0,84.16,67.75
2016,8,27,8,45,0.0,118.5,2.85,17.0,118.5,89.84,69.12
2016,8,27,9,0,0.0,126.0,2.9,17.0,126.0,95.65,73.68
2016,8,27,9,15,0.0,142.0,2.9,17.0,142.0,107.6,83.24
2016,8,27,9,30,0.0,158.0,2.9,17.0,158.0,119.71,92.87
2016,8,27,9,45,1.5,169.0,2.95,17.5,170.5,128.82,99.79
2016,8,27,10,0,3.0,180.0,3.0,18.0,183.0,138.22,106.93
2016,8,27,10,15,8.5,223.5,3.05,18.0,231.0,173.8,135.11
2016,8,27,10,30,14.0,267.0,3.1,18.0,279.0,210.61,164.01
2016,8,27,10,45,15.0,277.0,3.15,18.0,290.5,220.97,172.0
2016,8,27,11,0,16.0,287.0,3.2,18.0,302.0,231.54,180.2
2016,8,27,11,15,16.5,291.0,3.25,18.0,306.5,237.28,184.63
2016,8,27,11,30,17.0,295.0,3.3,18.0,311.0,243.03,189.1
2016,8,27,11,45,23.5,324.0,3.35,18.5,345.5,273.46,212.48
2016,8,27,12,0,30.0,353.0,3.4,19.0,380.0,318.06,246.45
2016,8,27,12,15,40.5,372.5,3.4,19.0,408.5,348.94,270.2
2016,8,27,12,30,51.0,392.0,3.4,19.0,437.0,381.2,294.95
2016,8,27,12,45,49.5,386.0,3.4,19.0,429.5,380.29,294.31
2016,8,27,13,0,48.0,380.0,3.4,19.0,422.0,378.83,293.4
2016,8,27,13,15,49.0,371.5,3.35,19.0,414.0,376.82,292.17
2016,8,27,13,30,50.0,363.0,3.3,19.0,406.0,374.38,290.66
2016,8,27,13,45,174.0,364.0,3.25,19.0,505.0,523.36,406.92
2016,8,27,14,0,298.0,365.0,3.2,19.0,604.0,676.11,521.31
2016,8,27,14,15,414.5,307.0,3.1,19.0,624.5,759.71,583.97
2016,8,27,14,30,531.0,249.0,3.0,19.0,645.0,821.24,630.94
2016,8,27,14,45,433.0,268.0,2.95,19.0,580.5,745.48,575.46
2016,8,27,15,0,335.0,287.0,2.9,19.0,516.0,647.21,504.02
2016,8,27,15,15,558.0,196.5,2.8,18.5,548.5,788.2,614.39
2016,8,27,15,30,781.0,106.0,2.7,18.0,581.0,897.67,693.35
2016,8,27,15,45,612.5,142.0,2.65,18.0,496.0,773.51,606.01
2016,8,27,16,0,444.0,178.0,2.6,18.0,411.0,636.04,505.67
2016,8,27,16,15,565.5,133.5,2.6,18.0,399.0,691.32,551.5
2016,8,27,16,30,687.0,89.0,2.6,18.0,387.0,726.74,578.92
2016,8,27,16,45,649.5,83.0,2.6,18.0,335.5,665.13,534.45
2016,8,27,17,0,612.0,77.0,2.6,18.0,284.0,603.73,489.45
2016,8,27,17,15,558.0,69.5,2.65,17.5,233.0,529.01,433.3
2016,8,27,17,30,504.0,62.0,2.7,17.0,182.0,456.91,375.35
2016,8,27,17,45,423.5,51.5,2.8,17.0,134.5,367.64,300.16
2016,8,27,18,0,343.0,41.0,2.9,17.0,87.0,285.11,227.21
2016,8,27,18,15,222.5,26.5,2.95,16.5,51.0,183.53,121.66
2016,8,27,18,30,102.0,12.0,3.0,16.0,15.0,58.82,0.0
2016,8,27,18,45,51.0,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,90.0,10.5,1.9,15.0,16.5,8.26,0.0
2016,8,28,6,0,180.0,21.0,1.9,15.0,33.0,17.11,1.62
2016,8,28,6,15,288.0,35.0,1.8,15.0,74.0,28.53,18.49
2016,8,28,6,30,396.0,49.0,1.7,15.0,115.0,39.83,29.3
2016,8,28,6,45,250.5,76.5,1.65,15.5,123.5,55.96,43.92
2016,8,28,7,0,105.0,104.0,1.6,16.0,132.0,73.11,59.19
2016,8,28,7,15,120.5,125.0,1.6,16.0,164.0,86.81,71.27
2016,8,28,7,30,136.0,146.0,1.6,16.0,196.0,100.19,82.84
2016,8,28,7,45,115.5,168.5,1.6,16.5,215.5,113.41,93.89
2016,8,28,8,0,95.0,191.0,1.6,17.0,235.0,129.81,107.45
2016,8,28,8,15,162.5,212.5,1.65,17.0,297.5,139.66,115.47
2016,8,28,8,30,230.0,234.0,1.7,17.0,360.0,153.03,126.4
2016,8,28,8,45,225.5,257.0,1.8,17.5,390.0,177.27,134.27
2016,8,28,9,0,221.0,280.0,1.9,18.0,420.0,211.41,156.92
2016,8,28,9,15,264.5,292.0,2.0,18.0,470.5,244.15,180.12
2016,8,28,9,30,308.0,304.0,2.1,18.0,521.0,287.51,213.55
2016,8,28,9,45,579.0,211.5,2.25,18.5,644.5,339.6,248.48
2016,8,28,10,0,850.0,119.0,2.4,19.0,768.0,420.21,309.5
2016,8,28,10,15,858.5,120.5,2.5,19.0,797.0,478.33,359.38
2016,8,28,10,30,867.0,122.0,2.6,19.0,826.0,535.77,407.53
2016,8,28,10,45,872.5,123.0,2.75,19.0,848.0,590.28,452.34
2016,8,28,11,0,878.0,124.0,2.9,19.0,870.0,643.31,494.88
2016,8,28,11,15,881.5,125.0,2.95,19.0,884.5,693.34,533.8
2016,8,28,11,30,885.0,126.0,3.0,19.0,899.0,741.27,570.29
2016,8,28,11,45,886.0,126.5,3.15,19.5,905.5,784.62,602.14
2016,8,28,12,0,887.0,127.0,3.3,20.0,912.0,825.25,630.22
2016,8,28,12,15,886.5,127.0,3.3,20.0,910.5,861.33,655.02
2016,8,28,12,30,886.0,127.0,3.3,20.0,909.0,894.24,677.56
2016,8,28,12,45,899.0,117.5,3.35,20.0,904.0,927.13,700.38
2016,8,28,13,0,912.0,108.0,3.4,20.0,899.0,956.71,720.97
2016,8,28,13,15,908.0,107.5,3.35,19.5,882.0,975.74,735.17
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,990.86,746.92
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,999.06,753.15
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,1003.23,756.87
2016,8,28,14,15,883.0,103.5,3.25,19.0,783.5,1001.37,756.33
2016,8,28,14,30,875.0,102.0,3.2,19.0,752.0,995.54,753.31
2016,8,28,14,45,862.0,100.5,3.2,19.0,713.5,980.88,744.88
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,962.54,734.12
2016,8,28,15,15,834.0,96.5,3.15,19.0,632.0,949.86,726.98
2016,8,28,15,30,819.0,94.0,3.1,19.0,589.0,921.24,708.85
2016,8,28,15,45,797.0,91.5,3.05,19.0,541.0,882.93,684.0
2016,8,28,16,0,775.0,89.0,3.0,19.0,493.0,842.07,657.16
2016,8,28,16,15,747.5,85.0,3.0,18.5,442.0,792.3,625.01
2016,8,28,16,30,720.0,81.0,3.0,18.0,391.0,740.97,590.91
2016,8,28,16,45,679.5,76.5,3.0,18.0,338.0,682.34,549.21
2016,8,28,17,0,639.0,72.0,3.0,18.0,285.0,619.37,502.84
2016,8,28,17,15,584.0,65.0,3.1,17.5,233.5,543.41,445.68
2016,8,28,17,30,529.0,58.0,3.2,17.0,182.0,470.17,386.91
2016,8,28,17,45,443.0,48.5,3.3,17.0,134.0,377.35,308.29
2016,8,28,18,0,357.0,39.0,3.4,17.0,86.0,291.76,232.0
2016,8,28,18,15,226.5,25.0,3.45,16.5,50.0,182.34,112.98
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,55.16,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,8.65,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,16.79,0.0
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,28.55,18.37
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,39.08,28.57
2016,8,29,6,45,471.5,57.5,4.55,15.5,163.0,46.43,35.48
2016,8,29,7,0,545.0,67.0,4.5,16.0,212.0,53.76,42.13
2016,8,29,7,15,594.5,73.5,4.45,16.0,263.5,58.49,46.38
2016,8,29,7,30,644.0,80.0,4.4,16.0,315.0,63.2,50.48
2016,8,29,7,45,459.0,130.0,4.4,16.0,310.5,91.09,74.83
2016,8,29,8,0,274.0,180.0,4.4,16.0,306.0,119.73,99.5
2016,8,29,8,15,521.0,138.5,4.45,16.0,411.5,95.85,78.44
2016,8,29,8,30,768.0,97.0,4.5,16.0,517.0,80.2,64.62
2016,8,29,8,45,791.0,98.0,4.55,16.5,564.0,113.32,68.81
2016,8,29,9,0,814.0,99.0,4.6,17.0,611.0,172.3,101.99
2016,8,29,9,15,828.5,101.5,4.6,17.0,652.5,233.2,149.5
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,299.43,206.63
2016,8,29,9,45,871.5,96.5,4.6,17.5,734.0,358.56,258.95
2016,8,29,10,0,900.0,89.0,4.6,18.0,774.0,419.43,312.58
2016,8,29,10,15,907.5,90.5,4.6,18.0,803.5,479.59,365.53
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,538.88,416.34
2016,8,29,10,45,920.0,92.5,4.65,18.5,855.0,594.86,462.44
2016,8,29,11,0,925.0,93.0,4.7,19.0,877.0,649.17,505.82
2016,8,29,11,15,928.5,93.5,4.8,19.0,892.0,700.6,547.03
2016,8,29,11,30,932.0,94.0,4.9,19.0,907.0,749.77,585.69
2016,8,29,11,45,719.0,214.5,5.0,19.0,844.5,752.37,584.99
2016,8,29,12,0,506.0,335.0,5.1,19.0,782.0,720.1,558.18
2016,8,29,12,15,460.0,350.5,5.25,19.0,756.5,722.7,560.6
2016,8,29,12,30,414.0,366.0,5.4,19.0,731.0,720.36,559.0
2016,8,29,12,45,664.0,235.0,5.6,19.0,813.0,851.26,662.38
2016,8,29,13,0,914.0,104.0,5.8,19.0,895.0,956.85,740.49
2016,8,29,13,15,910.5,103.5,5.95,19.0,877.5,976.24,755.11
2016,8,29,13,30,907.0,103.0,6.1,19.0,860.0,991.73,767.6
2016,8,29,13,45,901.0,102.0,6.25,19.0,835.5,1000.3,775.35
2016,8,29,14,0,895.0,101.0,6.4,19.0,811.0,1004.83,780.44
2016,8,29,14,15,887.0,99.5,6.45,19.0,779.5,1002.81,780.46
2016,8,29,14,30,879.0,98.0,6.5,19.0,748.0,996.82,777.83
2016,8,29,14,45,869.5,95.5,6.6,19.0,710.5,984.31,770.95
2016,8,29,15,0,860.0,93.0,6.7,19.0,673.0,968.03,761.46
2016,8,29,15,15,845.0,90.5,6.7,18.5,629.5,942.75,746.43
2016,8,29,15,30,830.0,88.0,6.7,18.0,586.0,925.77,737.49
2016,8,29,15,45,812.5,84.5,6.75,18.0,539.0,890.12,713.45
2016,8,29,16,0,795.0,81.0,6.8,18.0,492.0,851.7,687.15
2016,8,29,16,15,768.0,77.5,6.75,18.0,441.0,802.38,651.81
2016,8,29,16,30,741.0,74.0,6.7,18.0,390.0,751.46,614.67
2016,8,29,16,45,703.0,70.0,6.7,18.0,337.5,689.67,568.32
2016,8,29,17,0,665.0,66.0,6.7,18.0,285.0,632.69,524.45
2016,8,29,17,15,610.0,60.0,6.65,17.5,233.0,556.94,464.66
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,483.91,403.96
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,389.19,321.21
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,301.95,241.05
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,158.29,88.11
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,10.23,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
