Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,7.87,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,16.45,0.0
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,25.13,15.32
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,33.91,23.91
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,39.26,29.01
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,44.72,33.98
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,52.8,41.18
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,57.15,44.96
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,60.17,47.4
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,63.17,49.76
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,65.57,51.67
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,75.62,60.19
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,112.64,65.73
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,173.54,100.23
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,235.35,148.57
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,297.92,203.02
2016,8,30,9,45,899.5,82.5,5.2,19.0,737.5,359.34,258.27
2016,8,30,10,0,915.0,81.0,5.3,19.0,774.0,421.24,313.81
2016,8,30,10,15,921.5,82.0,5.35,19.0,803.0,481.35,367.04
2016,8,30,10,30,928.0,83.0,5.4,19.0,832.0,540.44,418.06
2016,8,30,10,45,933.5,83.5,5.5,19.5,854.0,597.27,465.18
2016,8,30,11,0,939.0,84.0,5.6,20.0,876.0,652.46,509.63
2016,8,30,11,15,941.5,84.0,5.6,20.0,890.5,703.33,550.37
2016,8,30,11,30,944.0,84.0,5.6,20.0,905.0,751.78,588.35
2016,8,30,11,45,945.5,84.0,5.7,20.0,911.5,796.84,622.18
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,838.99,652.91
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,876.37,679.91
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,910.35,704.45
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.0,938.97,725.48
2016,8,30,13,0,941.0,84.0,6.1,20.0,894.0,963.81,743.94
2016,8,30,13,15,937.5,83.0,6.1,20.0,876.5,982.77,757.78
2016,8,30,13,30,934.0,82.0,6.1,20.0,859.0,997.69,768.92
2016,8,30,13,45,927.5,82.0,6.2,20.0,834.0,1006.69,776.67
2016,8,30,14,0,921.0,82.0,6.3,20.0,809.0,1011.59,781.72
2016,8,30,14,15,913.0,81.0,6.3,20.0,777.5,1009.78,781.61
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,1003.91,778.82
2016,8,30,14,45,894.5,78.5,6.3,20.0,708.0,991.0,771.2
2016,8,30,15,0,884.0,77.0,6.3,20.0,670.0,974.27,761.0
2016,8,30,15,15,870.0,75.0,6.25,19.5,627.0,949.86,746.54
2016,8,30,15,30,856.0,73.0,6.2,19.0,584.0,922.07,729.61
2016,8,30,15,45,837.5,71.0,6.2,19.0,536.5,886.93,706.02
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,849.13,680.26
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,811.63,655.46
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,762.27,621.03
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,701.88,575.99
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,641.36,529.53
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,567.05,471.24
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,494.95,412.1
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,406.97,334.85
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,321.87,255.37
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,166.45,78.16
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,9.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,7.47,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,15.63,0.0
2016,8,31,6,15,351.0,29.5,5.55,16.0,74.0,24.35,14.55
2016,8,31,6,30,477.0,40.0,5.6,16.0,116.0,33.2,23.26
2016,8,31,6,45,551.0,47.0,5.7,16.5,166.5,38.99,28.74
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,44.86,34.09
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,52.58,40.98
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,56.6,44.47
2016,8,31,7,45,468.0,124.0,6.0,17.0,303.5,87.57,71.53
2016,8,31,8,0,217.0,185.0,6.1,17.0,284.0,125.15,103.94
2016,8,31,8,15,310.5,191.0,6.1,17.0,350.0,126.4,104.65
2016,8,31,8,30,404.0,197.0,6.1,17.0,416.0,126.36,104.28
2016,8,31,8,45,633.5,139.5,6.15,17.5,518.0,127.81,83.21
2016,8,31,9,0,863.0,82.0,6.2,18.0,620.0,177.45,103.57
2016,8,31,9,15,875.5,84.0,6.25,18.0,661.5,239.64,152.86
2016,8,31,9,30,888.0,86.0,6.3,18.0,703.0,302.59,208.21
2016,8,31,9,45,659.0,191.0,6.35,18.0,661.5,356.89,264.5
2016,8,31,10,0,430.0,296.0,6.4,18.0,620.0,387.41,297.6
2016,8,31,10,15,669.5,196.5,6.35,18.0,724.5,458.08,353.97
2016,8,31,10,30,909.0,97.0,6.3,18.0,829.0,544.57,424.76
2016,8,31,10,45,915.5,97.0,6.25,18.5,851.0,600.79,471.4
2016,8,31,11,0,922.0,97.0,6.2,19.0,873.0,655.49,515.46
2016,8,31,11,15,925.0,97.5,6.1,19.0,887.5,706.53,556.34
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,755.25,594.46
2016,8,31,11,45,930.5,97.5,5.95,19.0,908.5,800.18,628.18
2016,8,31,12,0,933.0,97.0,5.9,19.0,915.0,842.31,658.42
2016,8,31,12,15,932.5,97.0,5.85,19.0,913.0,879.41,684.85
2016,8,31,12,30,932.0,97.0,5.8,19.0,911.0,913.14,708.77
2016,8,31,12,45,929.0,96.5,5.8,19.0,901.0,940.63,728.48
2016,8,31,13,0,926.0,96.0,5.8,19.0,891.0,964.33,745.57
2016,8,31,13,15,922.0,95.5,5.75,19.0,873.5,983.2,759.03
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,998.1,769.81
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.0,1007.32,777.08
2016,8,31,14,0,911.0,90.0,5.7,19.0,806.0,1012.43,781.66
2016,8,31,14,15,902.5,88.5,5.7,19.0,774.0,1009.58,780.83
2016,8,31,14,30,894.0,87.0,5.7,19.0,742.0,1002.69,777.36
2016,8,31,14,45,885.5,84.0,5.75,19.0,704.5,990.1,770.36
2016,8,31,15,0,877.0,81.0,5.8,19.0,667.0,973.63,760.73
2016,8,31,15,15,702.5,131.0,5.85,19.0,580.5,872.61,689.73
2016,8,31,15,30,528.0,181.0,5.9,19.0,494.0,740.46,593.32
2016,8,31,15,45,288.0,192.0,5.95,19.0,360.5,494.39,401.72
2016,8,31,16,0,48.0,203.0,6.0,19.0,227.0,242.12,194.96
2016,8,31,16,15,24.0,162.5,6.0,18.5,174.5,160.97,129.14
2016,8,31,16,30,0.0,122.0,6.0,18.0,122.0,101.39,79.46
2016,8,31,16,45,0.0,105.5,6.0,18.0,105.5,87.47,68.07
2016,8,31,17,0,0.0,89.0,6.0,18.0,89.0,73.5,56.44
2016,8,31,17,15,289.0,68.0,5.95,17.5,131.5,321.76,270.46
2016,8,31,17,30,578.0,47.0,5.9,17.0,174.0,491.94,409.94
2016,8,31,17,45,488.5,39.0,5.9,17.0,126.0,396.59,325.83
2016,8,31,18,0,399.0,31.0,5.9,17.0,78.0,309.29,243.7
2016,8,31,18,15,199.5,15.5,5.8,17.0,39.0,151.05,51.65
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.5,4.9,15.5,15.5,7.47,0.0
2016,9,1,6,0,231.0,19.0,4.9,16.0,31.0,15.67,0.0
2016,9,1,6,15,360.0,29.5,4.9,16.0,73.5,24.42,14.48
2016,9,1,6,30,489.0,40.0,4.9,16.0,116.0,33.3,23.31
2016,9,1,6,45,244.5,50.5,4.95,16.5,88.5,37.72,27.61
2016,9,1,7,0,0.0,61.0,5.0,17.0,61.0,46.27,35.33
2016,9,1,7,15,0.0,76.5,5.0,17.0,76.5,57.61,45.42
2016,9,1,7,30,0.0,92.0,5.0,17.0,92.0,68.87,55.28
2016,9,1,7,45,11.0,128.5,5.05,17.0,133.5,93.91,77.05
2016,9,1,8,0,22.0,165.0,5.1,17.0,175.0,118.14,97.83
2016,9,1,8,15,11.5,164.5,5.1,17.0,170.0,118.99,98.22
2016,9,1,8,30,1.0,164.0,5.1,17.0,165.0,119.47,98.32
2016,9,1,8,45,4.0,179.0,5.15,17.5,181.5,131.02,102.8
2016,9,1,9,0,7.0,194.0,5.2,18.0,198.0,143.5,112.26
2016,9,1,9,15,11.0,216.0,5.25,18.0,223.5,161.46,126.33
2016,9,1,9,30,15.0,238.0,5.3,18.0,249.0,180.27,141.09
2016,9,1,9,45,38.5,285.0,5.35,18.0,314.0,221.19,173.0
2016,9,1,10,0,62.0,332.0,5.4,18.0,379.0,269.47,210.83
2016,9,1,10,15,209.0,341.0,5.5,18.0,507.5,352.54,275.05
2016,9,1,10,30,356.0,350.0,5.6,18.0,636.0,455.21,355.33
2016,9,1,10,45,481.0,310.5,5.75,18.5,707.5,528.7,413.18
2016,9,1,11,0,606.0,271.0,5.9,19.0,779.0,610.27,477.21
2016,9,1,11,15,767.0,189.0,6.1,19.0,843.5,690.11,541.66
2016,9,1,11,30,928.0,107.0,6.3,19.0,908.0,765.5,603.14
2016,9,1,11,45,925.0,110.0,6.5,19.0,913.5,809.52,637.23
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,850.4,667.78
2016,9,1,12,15,921.5,113.0,6.8,18.5,917.0,887.39,696.41
2016,9,1,12,30,921.0,113.0,6.9,18.0,915.0,921.04,722.75
2016,9,1,12,45,921.0,111.0,7.05,18.0,905.5,949.76,744.44
2016,9,1,13,0,921.0,109.0,7.2,18.0,896.0,974.82,763.61
2016,9,1,13,15,917.0,108.0,7.1,18.0,878.0,993.29,776.95
2016,9,1,13,30,913.0,107.0,7.0,18.0,860.0,1007.77,787.52
2016,9,1,13,45,905.5,106.5,6.95,18.0,834.5,1015.31,793.51
2016,9,1,14,0,898.0,106.0,6.9,18.0,809.0,1018.77,796.76
2016,9,1,14,15,678.0,188.0,6.8,18.0,706.0,917.64,724.01
2016,9,1,14,30,458.0,270.0,6.7,18.0,603.0,777.37,616.87
2016,9,1,14,45,380.0,277.5,6.65,18.0,544.0,686.28,548.51
2016,9,1,15,0,302.0,285.0,6.6,18.0,485.0,618.76,496.21
2016,9,1,15,15,277.5,268.5,6.65,17.5,443.0,576.8,465.9
2016,9,1,15,30,253.0,252.0,6.7,17.0,401.0,533.99,434.34
2016,9,1,15,45,274.0,226.0,6.75,17.0,375.0,522.32,427.57
2016,9,1,16,0,295.0,200.0,6.8,17.0,349.0,507.98,418.52
2016,9,1,16,15,177.0,181.5,6.8,17.0,268.5,355.87,294.63
2016,9,1,16,30,59.0,163.0,6.8,17.0,188.0,213.26,174.89
2016,9,1,16,45,52.0,141.5,6.8,17.0,161.0,185.26,151.96
2016,9,1,17,0,45.0,120.0,6.8,17.0,134.0,157.43,128.65
2016,9,1,17,15,36.5,98.5,6.75,16.5,108.5,128.66,104.27
2016,9,1,17,30,28.0,77.0,6.7,16.0,83.0,100.08,79.56
2016,9,1,17,45,14.0,56.0,6.65,16.0,59.0,60.9,45.45
2016,9,1,18,0,0.0,35.0,6.6,16.0,35.0,31.54,19.52
2016,9,1,18,15,0.0,17.5,6.55,15.5,17.5,13.69,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,7.47,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,14.45,0.0
2016,9,2,6,15,244.0,33.0,5.65,16.0,64.0,25.2,14.95
2016,9,2,6,30,365.0,47.0,5.7,16.0,103.0,38.23,27.55
2016,9,2,6,45,443.0,56.0,5.8,16.5,151.0,45.17,34.12
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,52.12,40.47
2016,9,2,7,15,572.5,72.0,5.9,17.0,250.0,57.24,45.08
2016,9,2,7,30,624.0,79.0,5.9,17.0,301.0,62.33,49.53
2016,9,2,7,45,663.0,83.5,5.9,17.5,352.5,65.41,52.01
2016,9,2,8,0,702.0,88.0,5.9,18.0,404.0,68.5,54.44
2016,9,2,8,15,728.5,91.5,5.85,18.0,453.0,76.49,61.19
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,78.72,62.91
2016,9,2,8,45,776.0,98.0,5.8,18.0,547.5,120.07,71.5
2016,9,2,9,0,797.0,101.0,5.8,18.0,593.0,179.6,107.82
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.0,239.75,155.88
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,301.1,209.63
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.0,363.77,265.24
2016,9,2,10,0,864.0,101.0,6.0,19.0,749.0,423.64,318.31
2016,9,2,10,15,871.5,102.5,6.15,19.0,778.0,482.04,370.11
2016,9,2,10,30,879.0,104.0,6.3,19.0,807.0,539.62,420.02
2016,9,2,10,45,883.0,105.5,6.45,19.0,828.0,594.16,466.39
2016,9,2,11,0,887.0,107.0,6.6,19.0,849.0,647.03,510.35
2016,9,2,11,15,890.5,108.0,6.65,19.0,863.5,697.25,551.11
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,745.31,589.4
2016,9,2,11,45,895.0,109.0,6.75,19.0,884.0,788.23,622.53
2016,9,2,12,0,896.0,109.0,6.8,19.0,890.0,828.34,652.11
2016,9,2,12,15,896.0,109.0,6.8,19.0,888.0,864.64,678.64
2016,9,2,12,30,896.0,109.0,6.8,19.0,886.0,897.73,702.79
2016,9,2,12,45,687.0,217.0,6.85,19.0,809.0,863.66,677.46
2016,9,2,13,0,478.0,325.0,6.9,19.0,732.0,788.95,617.82
2016,9,2,13,15,418.0,343.5,6.95,19.0,694.0,766.12,600.49
2016,9,2,13,30,358.0,362.0,7.0,19.0,656.0,721.11,566.63
2016,9,2,13,45,609.5,236.0,7.1,19.0,718.0,881.64,694.13
2016,9,2,14,0,861.0,110.0,7.2,19.0,780.0,988.07,773.86
2016,9,2,14,15,851.5,108.0,7.3,19.0,748.0,983.64,771.87
2016,9,2,14,30,842.0,106.0,7.4,19.0,716.0,975.34,767.7
2016,9,2,14,45,830.0,104.0,7.55,19.0,678.5,974.02,769.01
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,955.61,757.86
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,928.68,741.53
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,898.57,722.72
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,858.67,695.08
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,816.36,665.28
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,770.31,632.9
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,718.24,595.05
2016,9,2,16,45,638.0,77.0,7.9,17.0,308.5,653.02,544.68
2016,9,2,17,0,595.0,72.0,7.9,17.0,257.0,588.48,493.37
2016,9,2,17,15,533.0,64.5,7.8,16.5,206.5,507.99,427.86
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,430.89,361.44
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,330.44,272.36
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,238.91,184.92
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,114.47,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.5,7.5,15.5,4.5,3.54,0.0
2016,9,3,6,0,0.0,9.0,7.5,16.0,9.0,6.83,0.0
2016,9,3,6,15,0.0,24.0,7.4,16.0,24.0,18.33,9.2
2016,9,3,6,30,0.0,39.0,7.3,16.0,39.0,29.53,19.97
2016,9,3,6,45,0.0,58.0,7.2,16.0,58.0,43.28,32.51
2016,9,3,7,0,0.0,77.0,7.1,16.0,77.0,56.89,44.84
2016,9,3,7,15,0.5,97.5,7.0,16.0,97.5,71.35,57.74
2016,9,3,7,30,1.0,118.0,6.9,16.0,118.0,85.68,70.34
2016,9,3,7,45,3.0,133.5,6.85,16.0,134.5,96.79,79.93
2016,9,3,8,0,5.0,149.0,6.8,16.0,151.0,107.82,89.32
2016,9,3,8,15,24.0,181.0,6.75,16.0,193.5,129.22,107.61
2016,9,3,8,30,43.0,213.0,6.7,16.0,236.0,143.09,119.22
2016,9,3,8,45,24.5,202.0,6.65,16.5,215.5,147.24,116.04
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,141.42,111.19
2016,9,3,9,15,16.5,226.5,6.55,17.0,238.0,169.8,133.56
2016,9,3,9,30,27.0,262.0,6.5,17.0,281.0,196.78,154.77
2016,9,3,9,45,38.5,290.5,6.5,17.0,319.0,225.6,177.55
2016,9,3,10,0,50.0,319.0,6.5,17.0,357.0,256.74,202.24
2016,9,3,10,15,30.0,276.0,6.55,17.0,299.0,224.01,176.42
2016,9,3,10,30,10.0,233.0,6.6,17.0,241.0,183.85,144.27
2016,9,3,10,45,10.5,240.0,6.65,17.5,249.0,191.12,149.76
2016,9,3,11,0,11.0,247.0,6.7,18.0,257.0,198.47,155.27
2016,9,3,11,15,12.5,260.0,6.8,18.0,271.0,211.34,165.48
2016,9,3,11,30,14.0,273.0,6.9,18.0,285.0,224.53,175.96
2016,9,3,11,45,13.5,271.5,7.0,18.0,283.5,224.76,176.12
2016,9,3,12,0,13.0,270.0,7.1,18.0,282.0,224.82,176.19
2016,9,3,12,15,13.0,268.5,7.2,18.0,280.5,225.17,176.52
2016,9,3,12,30,13.0,267.0,7.3,18.0,279.0,225.41,176.8
2016,9,3,12,45,22.0,302.5,7.4,18.0,321.5,265.39,208.91
2016,9,3,13,0,31.0,338.0,7.5,18.0,364.0,327.53,258.25
2016,9,3,13,15,31.5,330.5,7.55,17.5,357.0,324.92,256.91
2016,9,3,13,30,32.0,323.0,7.6,17.0,350.0,322.0,255.45
2016,9,3,13,45,24.0,293.0,7.65,17.0,312.5,266.88,211.81
2016,9,3,14,0,16.0,263.0,7.7,17.0,275.0,233.44,185.15
2016,9,3,14,15,15.0,253.0,7.65,17.0,264.0,224.9,178.6
2016,9,3,14,30,14.0,243.0,7.6,17.0,253.0,216.29,171.97
2016,9,3,14,45,83.0,271.5,7.6,17.0,326.0,337.85,272.85
2016,9,3,15,0,152.0,300.0,7.6,17.0,399.0,465.59,376.81
2016,9,3,15,15,111.5,273.0,7.65,17.0,343.5,375.15,304.71
2016,9,3,15,30,71.0,246.0,7.7,17.0,288.0,308.49,250.69
2016,9,3,15,45,62.5,222.5,7.75,17.0,257.0,277.02,225.76
2016,9,3,16,0,54.0,199.0,7.8,17.0,226.0,245.44,200.43
2016,9,3,16,15,104.5,181.5,7.85,16.5,226.5,293.32,242.7
2016,9,3,16,30,155.0,164.0,7.9,16.0,227.0,317.29,265.27
2016,9,3,16,45,139.0,143.0,8.0,16.0,193.5,277.99,232.75
2016,9,3,17,0,123.0,122.0,8.1,16.0,160.0,239.26,200.12
2016,9,3,17,15,293.0,90.5,8.05,15.5,157.0,356.34,301.14
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,427.63,360.12
2016,9,3,17,45,348.5,48.5,7.95,15.0,107.5,317.31,261.91
2016,9,3,18,0,234.0,38.0,7.9,15.0,61.0,220.82,168.55
2016,9,3,18,15,117.0,19.0,7.85,15.0,30.5,105.15,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,5.5,7.95,15.5,5.5,4.33,0.0
2016,9,4,6,0,0.0,11.0,8.0,16.0,11.0,8.37,0.0
2016,9,4,6,15,8.5,31.0,7.95,16.0,32.5,23.15,12.91
2016,9,4,6,30,17.0,51.0,7.9,16.0,54.0,37.35,26.68
2016,9,4,6,45,33.0,73.5,7.9,16.0,81.5,52.82,40.86
2016,9,4,7,0,49.0,96.0,7.9,16.0,109.0,68.06,54.68
2016,9,4,7,15,67.5,117.0,7.8,16.0,138.5,82.28,67.39
2016,9,4,7,30,86.0,138.0,7.7,16.0,168.0,96.31,79.71
2016,9,4,7,45,54.5,150.5,7.6,16.0,170.5,104.65,86.85
2016,9,4,8,0,23.0,163.0,7.5,16.0,173.0,116.69,97.09
2016,9,4,8,15,16.5,172.0,7.4,16.0,180.0,123.51,102.7
2016,9,4,8,30,10.0,181.0,7.3,16.0,187.0,130.17,108.12
2016,9,4,8,45,24.5,213.0,7.25,16.5,228.5,154.17,121.78
2016,9,4,9,0,39.0,245.0,7.2,17.0,270.0,175.37,137.51
2016,9,4,9,15,129.5,279.0,7.2,17.0,366.5,219.43,169.08
2016,9,4,9,30,220.0,313.0,7.2,17.0,463.0,280.1,215.2
2016,9,4,9,45,269.0,321.0,7.2,17.0,514.5,322.06,248.96
2016,9,4,10,0,318.0,329.0,7.2,17.0,566.0,371.61,289.4
2016,9,4,10,15,278.5,352.5,7.15,17.0,566.0,397.5,312.12
2016,9,4,10,30,239.0,376.0,7.1,17.0,566.0,415.44,327.65
2016,9,4,10,45,561.5,250.5,7.1,17.0,713.0,534.31,423.51
2016,9,4,11,0,884.0,125.0,7.1,17.0,860.0,664.5,529.02
2016,9,4,11,15,710.0,217.5,7.1,17.0,814.5,682.92,542.52
2016,9,4,11,30,536.0,310.0,7.1,17.0,769.0,672.36,532.9
2016,9,4,11,45,563.0,302.0,7.1,17.5,786.5,718.4,568.23
2016,9,4,12,0,590.0,294.0,7.1,18.0,804.0,764.27,602.79
2016,9,4,12,15,336.0,350.5,7.15,18.0,641.0,614.88,486.16
2016,9,4,12,30,82.0,407.0,7.2,18.0,478.0,428.17,336.96
2016,9,4,12,45,109.5,410.0,7.25,18.0,503.5,463.5,365.8
2016,9,4,13,0,137.0,413.0,7.3,18.0,529.0,520.48,410.64
2016,9,4,13,15,200.0,398.5,7.35,17.5,563.5,575.56,456.17
2016,9,4,13,30,263.0,384.0,7.4,17.0,598.0,653.98,519.13
2016,9,4,13,45,404.0,321.5,7.5,17.0,638.5,759.53,604.19
2016,9,4,14,0,545.0,259.0,7.6,17.0,679.0,846.57,674.85
2016,9,4,14,15,706.5,183.0,7.6,17.0,704.0,945.76,752.28
2016,9,4,14,30,868.0,107.0,7.6,17.0,729.0,1005.66,797.42
2016,9,4,14,45,853.0,106.0,7.6,17.0,689.5,1002.37,796.39
2016,9,4,15,0,838.0,105.0,7.6,17.0,650.0,981.78,783.05
2016,9,4,15,15,821.0,102.0,7.6,17.0,606.0,953.32,763.98
2016,9,4,15,30,804.0,99.0,7.6,17.0,562.0,921.58,742.44
2016,9,4,15,45,611.5,134.0,7.6,17.0,468.0,772.08,630.68
2016,9,4,16,0,419.0,169.0,7.6,17.0,374.0,610.74,504.15
2016,9,4,16,15,388.5,153.5,7.5,16.5,327.5,555.27,462.17
2016,9,4,16,30,358.0,138.0,7.4,16.0,281.0,499.86,418.99
2016,9,4,16,45,323.5,124.5,7.35,16.0,239.5,424.46,357.96
2016,9,4,17,0,289.0,111.0,7.3,16.0,198.0,371.97,313.98
2016,9,4,17,15,374.5,85.0,7.25,15.5,174.5,410.55,346.64
2016,9,4,17,30,460.0,59.0,7.2,15.0,151.0,425.66,357.35
2016,9,4,17,45,347.0,47.5,7.15,15.0,104.5,315.39,259.32
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,219.07,163.64
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,102.65,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,43.0,8.5,2.95,14.5,10.0,6.69,0.0
2016,9,5,6,0,86.0,17.0,2.9,15.0,20.0,12.88,0.0
2016,9,5,6,15,207.0,32.5,2.8,15.0,58.0,24.65,13.98
2016,9,5,6,30,328.0,48.0,2.7,15.0,96.0,36.49,26.06
2016,9,5,6,45,412.5,58.5,2.65,15.0,144.0,47.07,35.98
2016,9,5,7,0,497.0,69.0,2.6,15.0,192.0,55.12,43.45
2016,9,5,7,15,248.5,78.5,2.5,15.0,140.0,56.24,44.58
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,66.01,53.21
2016,9,5,7,45,7.0,122.0,2.3,15.5,125.0,89.43,73.56
2016,9,5,8,0,14.0,156.0,2.2,16.0,162.0,112.17,92.92
2016,9,5,8,15,47.5,190.5,2.1,16.0,215.0,129.56,107.55
2016,9,5,8,30,81.0,225.0,2.0,16.0,268.0,149.96,124.57
2016,9,5,8,45,153.0,247.0,1.95,16.5,337.5,172.27,131.65
2016,9,5,9,0,225.0,269.0,1.9,17.0,407.0,212.21,157.93
2016,9,5,9,15,265.5,282.0,1.85,17.0,455.5,247.26,183.76
2016,9,5,9,30,306.0,295.0,1.8,17.0,504.0,291.43,218.29
2016,9,5,9,45,591.0,198.0,1.8,17.5,627.5,349.68,258.32
2016,9,5,10,0,876.0,101.0,1.8,18.0,751.0,435.19,323.16
2016,9,5,10,15,884.0,102.0,1.85,18.0,780.0,494.26,373.31
2016,9,5,10,30,892.0,103.0,1.9,18.0,809.0,552.5,421.45
2016,9,5,10,45,891.5,107.5,2.0,18.5,829.0,607.66,465.17
2016,9,5,11,0,891.0,112.0,2.1,19.0,849.0,660.71,505.91
2016,9,5,11,15,894.5,112.5,2.25,19.0,863.0,710.81,544.74
2016,9,5,11,30,898.0,113.0,2.4,19.0,877.0,758.69,581.21
2016,9,5,11,45,895.5,115.5,2.6,19.0,882.0,801.31,612.86
2016,9,5,12,0,893.0,118.0,2.8,19.0,887.0,840.9,641.28
2016,9,5,12,15,892.5,118.0,3.0,19.0,885.0,876.73,667.09
2016,9,5,12,30,892.0,118.0,3.2,19.0,883.0,909.3,690.71
2016,9,5,12,45,891.5,116.5,3.45,19.0,873.5,937.05,711.43
2016,9,5,13,0,891.0,115.0,3.7,19.0,864.0,961.21,729.81
2016,9,5,13,15,886.5,114.0,3.95,19.0,846.0,978.36,743.51
2016,9,5,13,30,882.0,113.0,4.2,19.0,828.0,991.61,754.71
2016,9,5,13,45,870.0,114.5,4.5,19.0,801.5,996.12,760.71
2016,9,5,14,0,858.0,116.0,4.8,19.0,775.0,996.65,764.71
2016,9,5,14,15,848.5,114.5,4.95,19.0,742.5,1006.67,774.16
2016,9,5,14,30,839.0,113.0,5.1,19.0,710.0,998.62,771.1
2016,9,5,14,45,823.5,111.5,5.35,19.0,671.0,980.71,761.99
2016,9,5,15,0,808.0,110.0,5.6,19.0,632.0,959.15,750.2
2016,9,5,15,15,790.5,107.0,5.75,18.5,588.5,930.45,733.89
2016,9,5,15,30,773.0,104.0,5.9,18.0,545.0,898.58,715.03
2016,9,5,15,45,749.0,100.5,6.1,18.0,497.0,857.08,687.52
2016,9,5,16,0,725.0,97.0,6.3,18.0,449.0,819.51,662.46
2016,9,5,16,15,693.5,92.0,6.2,17.5,398.5,765.6,624.38
2016,9,5,16,30,662.0,87.0,6.1,17.0,348.0,710.66,584.64
2016,9,5,16,45,619.0,80.5,6.05,17.0,296.5,643.79,533.39
2016,9,5,17,0,576.0,74.0,6.0,17.0,245.0,577.64,481.09
2016,9,5,17,15,510.0,65.5,5.95,16.5,194.0,493.32,412.75
2016,9,5,17,30,444.0,57.0,5.9,16.0,143.0,412.73,343.51
2016,9,5,17,45,337.0,44.5,5.9,16.0,98.0,306.41,249.65
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,211.58,152.68
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,74.52,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.5,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,109.0,15.0,2.7,15.0,20.0,11.8,0.0
2016,9,6,6,15,239.0,29.0,2.55,15.0,58.0,23.67,12.93
2016,9,6,6,30,369.0,43.0,2.4,15.0,96.0,35.15,24.85
2016,9,6,6,45,453.5,52.0,2.25,15.5,144.5,42.24,31.64
2016,9,6,7,0,538.0,61.0,2.1,16.0,193.0,49.37,38.2
2016,9,6,7,15,591.5,67.5,1.9,16.0,244.5,54.28,42.66
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,59.18,46.98
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,62.1,49.35
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,70.38,56.32
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,72.84,58.14
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,75.27,59.91
2016,9,6,8,45,798.5,92.0,1.15,18.5,546.0,125.64,72.36
2016,9,6,9,0,819.0,95.0,1.1,19.0,592.0,186.85,110.98
2016,9,6,9,15,833.5,97.0,1.2,19.0,633.5,248.25,159.9
2016,9,6,9,30,848.0,99.0,1.3,19.0,675.0,314.43,216.34
2016,9,6,9,45,852.5,104.0,1.45,19.5,709.0,375.49,269.44
2016,9,6,10,0,857.0,109.0,1.6,20.0,743.0,435.92,321.16
2016,9,6,10,15,865.5,110.5,1.7,20.0,772.0,494.66,370.68
2016,9,6,10,30,874.0,112.0,1.8,20.0,801.0,552.67,418.23
2016,9,6,10,45,878.5,114.0,1.9,20.0,822.5,607.83,462.34
2016,9,6,11,0,883.0,116.0,2.0,20.0,844.0,661.36,504.05
2016,9,6,11,15,886.5,116.5,2.1,20.0,858.0,711.12,542.09
2016,9,6,11,30,890.0,117.0,2.2,20.0,872.0,758.68,577.76
2016,9,6,11,45,891.5,117.5,2.3,20.5,878.0,802.31,608.11
2016,9,6,12,0,893.0,118.0,2.4,21.0,884.0,843.18,635.24
2016,9,6,12,15,892.5,118.0,2.6,21.0,882.0,878.95,660.79
2016,9,6,12,30,892.0,118.0,2.8,21.0,880.0,911.47,684.19
2016,9,6,12,45,891.0,117.0,3.05,21.0,870.0,939.18,704.79
2016,9,6,13,0,890.0,116.0,3.3,21.0,860.0,963.3,723.08
2016,9,6,13,15,885.5,115.0,3.6,20.5,842.0,980.36,738.49
2016,9,6,13,30,881.0,114.0,3.9,20.0,824.0,993.53,751.44
2016,9,6,13,45,873.0,113.0,4.2,20.0,798.5,999.3,758.04
2016,9,6,14,0,865.0,112.0,4.5,20.0,773.0,1001.08,762.31
2016,9,6,14,15,855.5,110.5,4.7,20.0,740.5,996.87,762.4
2016,9,6,14,30,846.0,109.0,4.9,20.0,708.0,1002.53,769.46
2016,9,6,14,45,835.0,106.0,5.1,20.0,670.0,987.2,761.92
2016,9,6,15,0,824.0,103.0,5.3,20.0,632.0,968.14,751.81
2016,9,6,15,15,806.5,100.0,5.35,20.0,588.0,939.11,733.51
2016,9,6,15,30,789.0,97.0,5.4,20.0,544.0,906.9,712.84
2016,9,6,15,45,770.5,92.5,5.5,20.0,496.5,869.02,688.13
2016,9,6,16,0,752.0,88.0,5.6,20.0,449.0,828.55,661.1
2016,9,6,16,15,720.5,83.5,5.5,19.5,398.0,779.53,627.42
2016,9,6,16,30,689.0,79.0,5.4,19.0,347.0,724.4,588.26
2016,9,6,16,45,651.0,72.0,5.35,19.0,295.5,660.05,539.87
2016,9,6,17,0,613.0,65.0,5.3,19.0,244.0,596.13,490.15
2016,9,6,17,15,547.0,57.5,5.15,18.5,193.0,511.75,422.65
2016,9,6,17,30,481.0,50.0,5.0,18.0,142.0,431.29,354.63
2016,9,6,17,45,380.5,39.0,4.9,17.5,97.0,329.4,265.44
2016,9,6,18,0,280.0,28.0,4.8,17.0,52.0,236.16,163.13
2016,9,6,18,15,140.0,14.0,4.7,17.0,26.0,86.42,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,55.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,111.0,14.0,1.7,16.0,18.0,11.02,0.0
2016,9,7,6,15,237.5,28.0,1.65,16.5,55.5,22.86,11.9
2016,9,7,6,30,364.0,42.0,1.6,17.0,93.0,34.34,23.9
2016,9,7,6,45,436.5,53.5,1.55,17.5,141.0,43.34,32.31
2016,9,7,7,0,509.0,65.0,1.5,18.0,189.0,52.22,40.36
2016,9,7,7,15,563.5,72.5,1.4,18.0,240.5,57.71,45.32
2016,9,7,7,30,618.0,80.0,1.3,18.0,292.0,63.17,50.09
2016,9,7,7,45,648.5,88.0,1.25,18.5,342.0,68.53,54.54
2016,9,7,8,0,679.0,96.0,1.2,19.0,392.0,73.71,58.74
2016,9,7,8,15,707.5,100.5,1.2,19.5,442.0,76.34,60.68
2016,9,7,8,30,736.0,105.0,1.2,20.0,492.0,78.92,62.55
2016,9,7,8,45,750.0,111.5,1.25,20.5,536.0,131.46,77.44
2016,9,7,9,0,764.0,118.0,1.3,21.0,580.0,197.52,120.9
2016,9,7,9,15,780.5,121.0,1.35,21.0,621.5,256.92,167.79
2016,9,7,9,30,797.0,124.0,1.4,21.0,663.0,317.82,219.3
2016,9,7,9,45,830.0,116.5,1.5,21.5,704.0,377.5,269.81
2016,9,7,10,0,863.0,109.0,1.6,22.0,745.0,440.61,322.4
2016,9,7,10,15,871.5,110.5,1.65,22.0,774.0,499.74,371.59
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,558.13,418.74
2016,9,7,10,45,882.0,115.0,1.8,22.5,823.5,612.99,461.28
2016,9,7,11,0,884.0,118.0,1.9,23.0,844.0,665.97,501.1
2016,9,7,11,15,887.0,118.5,1.9,23.0,857.5,715.48,537.73
2016,9,7,11,30,890.0,119.0,1.9,23.0,871.0,762.72,571.86
2016,9,7,11,45,887.5,121.5,1.95,23.0,876.0,805.03,601.49
2016,9,7,12,0,885.0,124.0,2.0,23.0,881.0,844.31,627.91
2016,9,7,12,15,884.0,124.0,2.05,23.0,878.5,879.44,651.48
2016,9,7,12,30,883.0,124.0,2.1,23.0,876.0,911.3,672.88
2016,9,7,12,45,868.5,130.0,2.2,23.0,862.0,933.09,688.21
2016,9,7,13,0,854.0,136.0,2.3,23.0,848.0,965.13,710.45
2016,9,7,13,15,849.0,135.0,2.35,22.5,829.5,981.72,723.45
2016,9,7,13,30,844.0,134.0,2.4,22.0,811.0,994.38,734.22
2016,9,7,13,45,831.5,134.5,2.5,22.0,784.0,997.25,737.87
2016,9,7,14,0,819.0,135.0,2.6,22.0,757.0,996.06,739.09
2016,9,7,14,15,808.0,132.5,2.65,22.0,724.0,989.15,736.22
2016,9,7,14,30,797.0,130.0,2.7,22.0,691.0,978.36,730.94
2016,9,7,14,45,777.5,129.0,2.8,22.0,651.5,956.9,719.07
2016,9,7,15,0,758.0,128.0,2.9,22.0,612.0,939.65,710.11
2016,9,7,15,15,738.0,124.0,2.9,21.5,568.0,907.87,691.71
2016,9,7,15,30,718.0,120.0,2.9,21.0,524.0,873.21,671.21
2016,9,7,15,45,687.0,116.5,2.95,21.0,475.0,826.14,640.72
2016,9,7,16,0,656.0,113.0,3.0,21.0,426.0,777.26,608.43
2016,9,7,16,15,620.5,106.5,2.95,20.5,375.5,719.48,569.45
2016,9,7,16,30,585.0,100.0,2.9,20.0,325.0,661.04,528.86
2016,9,7,16,45,530.5,92.5,2.85,20.0,273.5,585.56,472.96
2016,9,7,17,0,476.0,85.0,2.8,20.0,222.0,505.94,411.85
2016,9,7,17,15,408.5,73.0,2.65,19.5,173.0,422.33,344.73
2016,9,7,17,30,341.0,61.0,2.5,19.0,124.0,343.85,278.96
2016,9,7,17,45,243.5,44.5,2.4,18.5,82.0,245.78,194.63
2016,9,7,18,0,146.0,28.0,2.3,18.0,40.0,153.63,97.42
2016,9,7,18,15,73.0,14.0,2.1,17.5,20.0,50.34,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.5,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,71.0,12.0,2.0,16.0,15.0,9.44,0.0
2016,9,8,6,15,184.0,29.0,2.05,16.0,51.0,22.01,10.91
2016,9,8,6,30,297.0,46.0,2.1,16.0,87.0,34.86,24.4
2016,9,8,6,45,386.0,57.0,2.15,16.5,134.5,45.82,34.58
2016,9,8,7,0,475.0,68.0,2.2,17.0,182.0,54.28,42.32
2016,9,8,7,15,237.5,56.0,2.15,17.0,113.0,41.14,30.88
2016,9,8,7,30,0.0,44.0,2.1,17.0,44.0,33.62,24.24
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,42.1,31.68
2016,9,8,8,0,0.0,66.0,2.1,17.0,66.0,50.62,39.06
2016,9,8,8,15,0.0,76.5,2.05,17.0,76.5,58.76,46.04
2016,9,8,8,30,0.0,87.0,2.0,17.0,87.0,66.93,52.98
2016,9,8,8,45,0.0,103.0,1.95,17.5,103.0,78.71,59.97
2016,9,8,9,0,0.0,119.0,1.9,18.0,119.0,90.59,69.39
2016,9,8,9,15,0.0,136.5,1.8,18.0,136.5,103.7,79.86
2016,9,8,9,30,0.0,154.0,1.7,18.0,154.0,116.98,90.38
2016,9,8,9,45,2.5,174.5,1.65,18.5,176.5,133.52,103.2
2016,9,8,10,0,5.0,195.0,1.6,19.0,199.0,150.63,116.37
2016,9,8,10,15,6.5,209.5,1.55,19.0,215.0,163.36,126.23
2016,9,8,10,30,8.0,224.0,1.5,19.0,231.0,176.47,136.37
2016,9,8,10,45,13.0,255.5,1.45,19.0,267.0,205.1,158.62
2016,9,8,11,0,18.0,287.0,1.4,19.0,303.0,234.89,181.53
2016,9,8,11,15,15.5,274.5,1.4,19.0,288.0,225.64,174.19
2016,9,8,11,30,13.0,262.0,1.4,19.0,273.0,215.75,166.5
2016,9,8,11,45,13.0,262.5,1.4,19.0,274.0,217.84,168.14
2016,9,8,12,0,13.0,263.0,1.4,19.0,275.0,219.87,169.71
2016,9,8,12,15,13.0,262.5,1.45,19.0,274.5,220.99,170.66
2016,9,8,12,30,13.0,262.0,1.5,19.0,274.0,222.05,171.58
2016,9,8,12,45,13.0,261.0,1.6,19.0,272.5,222.63,172.21
2016,9,8,13,0,13.0,260.0,1.7,19.0,271.0,223.16,172.82
2016,9,8,13,15,437.5,189.0,1.8,19.0,539.0,651.26,505.44
2016,9,8,13,30,862.0,118.0,1.9,19.0,807.0,982.67,733.23
2016,9,8,13,45,849.0,120.0,2.0,19.0,780.0,986.23,733.83
2016,9,8,14,0,836.0,122.0,2.1,19.0,753.0,1000.49,745.44
2016,9,8,14,15,825.5,120.0,2.2,19.0,720.5,994.48,743.71
2016,9,8,14,30,815.0,118.0,2.3,19.0,688.0,984.56,739.69
2016,9,8,14,45,796.0,117.0,2.45,19.0,648.5,963.46,728.75
2016,9,8,15,0,777.0,116.0,2.6,19.0,609.0,938.83,715.36
2016,9,8,15,15,758.0,112.5,2.7,19.0,565.0,908.09,697.16
2016,9,8,15,30,739.0,109.0,2.8,19.0,521.0,881.02,681.33
2016,9,8,15,45,711.0,105.5,2.95,19.0,473.0,836.35,653.06
2016,9,8,16,0,683.0,102.0,3.1,19.0,425.0,789.76,622.82
2016,9,8,16,15,648.5,96.5,3.2,18.5,374.5,733.35,585.33
2016,9,8,16,30,614.0,91.0,3.3,18.0,324.0,676.22,545.99
2016,9,8,16,45,564.0,83.5,3.45,18.0,272.5,603.65,492.36
2016,9,8,17,0,514.0,76.0,3.6,18.0,221.0,532.45,437.56
2016,9,8,17,15,445.0,65.5,3.65,17.5,172.0,445.88,367.93
2016,9,8,17,30,376.0,55.0,3.7,17.0,123.0,360.48,295.79
2016,9,8,17,45,276.5,40.5,3.8,17.0,81.5,261.92,208.8
2016,9,8,18,0,177.0,26.0,3.9,17.0,40.0,167.28,97.65
2016,9,8,18,15,88.5,13.0,3.85,16.5,20.0,57.91,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
