Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,46.5,6.0,1.2,15.0,7.5,0.0,0.0
2016,9,9,6,0,93.0,12.0,1.2,15.0,15.0,9.44,0.0
2016,9,9,6,15,216.5,26.5,1.2,15.0,51.0,21.61,10.27
2016,9,9,6,30,340.0,41.0,1.2,15.0,87.0,33.46,23.27
2016,9,9,6,45,424.0,51.0,1.25,15.5,134.0,41.32,30.78
2016,9,9,7,0,508.0,61.0,1.3,16.0,181.0,49.18,38.0
2016,9,9,7,15,254.0,61.0,1.25,16.0,121.0,44.71,34.2
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,46.74,36.01
2016,9,9,7,45,0.0,70.5,1.2,16.5,70.5,54.09,42.34
2016,9,9,8,0,0.0,80.0,1.2,17.0,80.0,61.37,48.49
2016,9,9,8,15,0.0,90.5,1.2,17.0,90.5,69.16,55.1
2016,9,9,8,30,0.0,101.0,1.2,17.0,101.0,76.9,61.61
2016,9,9,8,45,0.0,117.0,1.2,17.5,117.0,88.68,68.15
2016,9,9,9,0,0.0,133.0,1.2,18.0,133.0,100.61,77.52
2016,9,9,9,15,0.0,138.5,1.2,18.0,138.5,105.15,80.97
2016,9,9,9,30,0.0,144.0,1.2,18.0,144.0,109.68,84.43
2016,9,9,9,45,2.0,166.0,1.25,18.5,167.5,127.12,98.04
2016,9,9,10,0,4.0,188.0,1.3,19.0,191.0,145.08,111.92
2016,9,9,10,15,4.5,193.0,1.35,19.0,197.0,150.07,115.69
2016,9,9,10,30,5.0,198.0,1.4,19.0,203.0,155.13,119.57
2016,9,9,10,45,7.5,219.0,1.5,19.0,225.5,173.81,134.22
2016,9,9,11,0,10.0,240.0,1.6,19.0,248.0,193.09,149.27
2016,9,9,11,15,13.0,260.5,1.65,19.0,271.5,212.94,164.69
2016,9,9,11,30,16.0,281.0,1.7,19.0,295.0,233.48,180.59
2016,9,9,11,45,15.5,281.0,1.8,19.5,294.5,235.11,181.49
2016,9,9,12,0,15.0,281.0,1.9,20.0,294.0,236.61,182.37
2016,9,9,12,15,23.0,309.0,2.05,20.0,328.5,268.98,207.63
2016,9,9,12,30,31.0,337.0,2.2,20.0,363.0,321.18,247.71
2016,9,9,12,45,45.5,354.0,2.35,20.0,392.0,355.27,274.07
2016,9,9,13,0,60.0,371.0,2.5,20.0,421.0,390.9,301.59
2016,9,9,13,15,57.0,360.0,2.65,20.0,406.5,382.69,295.75
2016,9,9,13,30,54.0,349.0,2.8,20.0,392.0,373.84,289.61
2016,9,9,13,45,52.0,335.5,2.95,20.0,376.0,362.82,281.88
2016,9,9,14,0,50.0,322.0,3.1,20.0,360.0,351.29,273.73
2016,9,9,14,15,41.5,298.5,3.2,19.5,329.0,321.99,252.13
2016,9,9,14,30,33.0,275.0,3.3,19.0,298.0,292.05,229.77
2016,9,9,14,45,35.5,263.0,3.45,19.0,286.5,285.31,225.34
2016,9,9,15,0,38.0,251.0,3.6,19.0,275.0,278.43,220.74
2016,9,9,15,15,26.5,222.5,3.65,19.0,239.0,217.71,172.83
2016,9,9,15,30,15.0,194.0,3.7,19.0,203.0,180.4,143.02
2016,9,9,15,45,8.0,171.5,3.75,19.0,176.5,153.67,121.55
2016,9,9,16,0,1.0,149.0,3.8,19.0,150.0,127.12,99.96
2016,9,9,16,15,0.5,132.0,3.75,18.5,132.5,112.29,88.25
2016,9,9,16,30,0.0,115.0,3.7,18.0,115.0,97.47,76.32
2016,9,9,16,45,0.0,96.5,3.7,18.0,96.5,81.43,63.05
2016,9,9,17,0,0.0,78.0,3.7,18.0,78.0,65.22,49.43
2016,9,9,17,15,204.5,64.0,3.6,17.5,100.0,241.14,200.69
2016,9,9,17,30,409.0,50.0,3.5,17.0,122.0,381.88,313.28
2016,9,9,17,45,298.5,37.0,3.45,16.5,80.0,274.9,218.24
2016,9,9,18,0,188.0,24.0,3.4,16.0,38.0,169.08,85.03
2016,9,9,18,15,94.0,12.0,3.25,16.0,19.0,60.1,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,15.0,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,7.87,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,20.76,9.14
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,33.83,23.49
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,43.9,32.99
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,53.91,42.14
2016,9,10,7,15,201.5,66.5,2.1,16.0,114.0,49.57,38.48
2016,9,10,7,30,0.0,61.0,2.1,16.0,61.0,46.74,35.99
2016,9,10,7,45,0.0,77.0,2.1,16.5,77.0,58.84,46.51
2016,9,10,8,0,0.0,93.0,2.1,17.0,93.0,70.49,56.47
2016,9,10,8,15,0.0,115.5,2.1,17.0,115.5,86.44,70.13
2016,9,10,8,30,0.0,138.0,2.1,17.0,138.0,102.12,83.4
2016,9,10,8,45,0.0,149.0,2.1,17.5,149.0,110.82,86.34
2016,9,10,9,0,0.0,160.0,2.1,18.0,160.0,119.57,93.03
2016,9,10,9,15,1.0,169.5,2.1,18.0,170.5,127.55,99.18
2016,9,10,9,30,2.0,179.0,2.1,18.0,181.0,135.7,105.48
2016,9,10,9,45,7.0,208.0,2.15,18.0,213.5,159.64,124.34
2016,9,10,10,0,12.0,237.0,2.2,18.0,246.0,184.66,143.97
2016,9,10,10,15,13.5,248.5,2.2,18.0,259.0,196.09,152.8
2016,9,10,10,30,15.0,260.0,2.2,18.0,272.0,207.81,161.89
2016,9,10,10,45,18.0,277.5,2.25,18.5,292.0,225.35,175.22
2016,9,10,11,0,21.0,295.0,2.3,19.0,312.0,243.51,188.94
2016,9,10,11,15,24.5,310.5,2.3,19.0,330.5,261.03,202.45
2016,9,10,11,30,28.0,326.0,2.3,19.0,349.0,290.4,225.03
2016,9,10,11,45,39.5,348.5,2.35,19.0,382.0,323.9,250.83
2016,9,10,12,0,51.0,371.0,2.4,19.0,415.0,359.19,277.85
2016,9,10,12,15,50.0,369.0,2.4,19.0,411.5,362.79,280.51
2016,9,10,12,30,49.0,367.0,2.4,19.0,408.0,366.0,283.05
2016,9,10,12,45,66.5,376.0,2.45,19.0,431.5,396.56,306.88
2016,9,10,13,0,84.0,385.0,2.5,19.0,455.0,428.34,331.45
2016,9,10,13,15,65.5,362.0,2.5,19.0,416.0,393.73,305.18
2016,9,10,13,30,47.0,339.0,2.5,19.0,377.0,357.46,277.7
2016,9,10,13,45,42.5,322.5,2.55,19.0,356.0,340.56,265.32
2016,9,10,14,0,38.0,306.0,2.6,19.0,335.0,323.03,252.32
2016,9,10,14,15,36.5,291.0,2.6,19.0,318.0,309.63,242.51
2016,9,10,14,30,35.0,276.0,2.6,19.0,301.0,295.86,232.39
2016,9,10,14,45,28.5,253.5,2.6,19.0,273.0,268.51,211.43
2016,9,10,15,0,22.0,231.0,2.6,19.0,245.0,219.52,173.24
2016,9,10,15,15,14.0,204.0,2.6,18.5,212.5,187.25,148.09
2016,9,10,15,30,6.0,177.0,2.6,18.0,180.0,155.05,122.51
2016,9,10,15,45,3.0,159.5,2.65,18.0,161.0,137.21,108.29
2016,9,10,16,0,0.0,142.0,2.7,18.0,142.0,119.45,93.96
2016,9,10,16,15,0.0,113.0,2.75,18.0,113.0,92.91,72.31
2016,9,10,16,30,0.0,84.0,2.8,18.0,84.0,66.58,50.53
2016,9,10,16,45,218.0,83.0,2.85,18.0,142.5,287.39,240.09
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,472.78,390.2
2016,9,10,17,15,366.5,69.5,2.95,17.5,154.0,388.73,320.18
2016,9,10,17,30,297.0,57.0,3.0,17.0,107.0,310.26,253.15
2016,9,10,17,45,203.5,40.0,3.1,17.0,68.5,216.45,169.51
2016,9,10,18,0,110.0,23.0,3.2,17.0,30.0,119.95,43.91
2016,9,10,18,15,55.0,11.5,3.1,16.5,15.0,38.69,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,5.0,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,0.0,10.0,2.5,16.0,10.0,7.87,0.0
2016,9,11,6,15,112.5,27.5,2.45,16.0,42.0,20.7,8.45
2016,9,11,6,30,225.0,45.0,2.4,16.0,74.0,33.73,23.23
2016,9,11,6,45,306.5,59.0,2.35,16.0,119.0,44.12,33.07
2016,9,11,7,0,388.0,73.0,2.3,16.0,164.0,54.44,42.59
2016,9,11,7,15,194.0,62.5,2.15,16.0,108.0,45.03,34.46
2016,9,11,7,30,0.0,52.0,2.0,16.0,52.0,39.78,29.83
2016,9,11,7,45,0.0,68.0,1.9,16.5,68.0,52.16,40.64
2016,9,11,8,0,0.0,84.0,1.8,17.0,84.0,64.16,50.95
2016,9,11,8,15,0.0,98.0,1.7,17.0,98.0,74.39,59.68
2016,9,11,8,30,0.0,112.0,1.6,17.0,112.0,84.52,68.24
2016,9,11,8,45,0.0,126.0,1.55,17.5,126.0,94.98,73.36
2016,9,11,9,0,0.0,140.0,1.5,18.0,140.0,105.57,81.62
2016,9,11,9,15,1.0,158.5,1.5,18.0,159.5,119.75,92.83
2016,9,11,9,30,2.0,177.0,1.5,18.0,179.0,134.29,104.27
2016,9,11,9,45,3.5,187.5,1.55,18.5,190.5,143.52,111.19
2016,9,11,10,0,5.0,198.0,1.6,19.0,202.0,153.04,118.33
2016,9,11,10,15,9.5,228.5,1.6,19.0,236.0,179.32,138.9
2016,9,11,10,30,14.0,259.0,1.6,19.0,270.0,206.67,160.13
2016,9,11,10,45,23.5,292.5,1.65,19.0,311.5,240.39,186.25
2016,9,11,11,0,33.0,326.0,1.7,19.0,353.0,283.78,219.59
2016,9,11,11,15,27.0,314.0,1.75,19.0,336.5,275.14,212.75
2016,9,11,11,30,21.0,302.0,1.8,19.0,320.0,254.66,196.98
2016,9,11,11,45,22.5,310.0,1.9,19.0,329.5,264.96,205.11
2016,9,11,12,0,24.0,318.0,2.0,19.0,339.0,275.5,213.32
2016,9,11,12,15,25.0,320.0,2.05,19.0,341.5,280.68,217.4
2016,9,11,12,30,26.0,322.0,2.1,19.0,344.0,303.84,235.26
2016,9,11,12,45,29.0,325.0,2.2,19.0,349.0,313.59,242.97
2016,9,11,13,0,32.0,328.0,2.3,19.0,354.0,323.55,250.94
2016,9,11,13,15,32.5,322.5,2.4,19.0,348.5,322.84,250.76
2016,9,11,13,30,33.0,317.0,2.5,19.0,343.0,321.92,250.51
2016,9,11,13,45,28.0,297.5,2.7,19.0,319.5,300.93,234.79
2016,9,11,14,0,23.0,278.0,2.9,19.0,296.0,256.96,201.13
2016,9,11,14,15,26.5,273.0,3.05,18.5,292.5,281.0,221.02
2016,9,11,14,30,30.0,268.0,3.2,18.0,289.0,282.81,223.5
2016,9,11,14,45,39.5,262.5,3.35,18.0,288.0,290.28,230.39
2016,9,11,15,0,49.0,257.0,3.5,18.0,287.0,297.89,237.45
2016,9,11,15,15,27.5,216.0,3.6,18.0,233.0,233.81,186.47
2016,9,11,15,30,6.0,175.0,3.7,18.0,179.0,153.42,121.35
2016,9,11,15,45,3.0,152.5,3.8,18.0,154.5,130.57,103.03
2016,9,11,16,0,0.0,130.0,3.9,18.0,130.0,107.77,84.44
2016,9,11,16,15,0.0,102.5,4.0,17.5,102.5,82.88,64.16
2016,9,11,16,30,0.0,75.0,4.1,17.0,75.0,58.28,43.77
2016,9,11,16,45,0.0,62.5,4.2,17.0,62.5,47.91,35.07
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,38.26,26.85
2016,9,11,17,15,157.0,52.0,4.35,16.5,78.0,189.81,158.07
2016,9,11,17,30,314.0,54.0,4.4,16.0,106.0,318.64,262.31
2016,9,11,17,45,211.5,38.0,4.45,16.0,67.0,219.64,171.75
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,116.51,21.89
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,38.04,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,25.0,5.5,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,50.0,11.0,3.8,15.0,12.0,8.65,0.0
2016,9,12,6,15,186.5,26.5,3.85,15.0,47.5,20.17,7.45
2016,9,12,6,30,323.0,42.0,3.9,15.0,83.0,34.37,23.8
2016,9,12,6,45,419.0,51.5,4.0,15.0,131.5,41.83,31.16
2016,9,12,7,0,515.0,61.0,4.1,15.0,180.0,49.37,38.25
2016,9,12,7,15,257.5,79.0,4.1,15.0,138.5,56.85,45.09
2016,9,12,7,30,0.0,97.0,4.1,15.0,97.0,71.63,58.21
2016,9,12,7,45,0.0,90.5,4.2,15.5,90.5,68.14,54.91
2016,9,12,8,0,0.0,84.0,4.3,16.0,84.0,64.14,51.14
2016,9,12,8,15,10.5,135.5,4.35,16.0,141.0,99.82,82.16
2016,9,12,8,30,21.0,187.0,4.4,16.0,198.0,133.62,111.1
2016,9,12,8,45,13.0,185.0,4.45,16.5,192.0,135.86,106.97
2016,9,12,9,0,5.0,183.0,4.5,17.0,186.0,136.16,106.95
2016,9,12,9,15,16.0,218.0,4.55,17.0,228.5,164.7,129.45
2016,9,12,9,30,27.0,253.0,4.6,17.0,271.0,195.31,153.59
2016,9,12,9,45,38.0,280.0,4.65,17.0,306.5,221.59,174.3
2016,9,12,10,0,49.0,307.0,4.7,17.0,342.0,252.03,198.38
2016,9,12,10,15,48.5,318.5,4.7,17.0,355.0,267.71,210.82
2016,9,12,10,30,48.0,330.0,4.7,17.0,368.0,283.46,223.26
2016,9,12,10,45,50.5,342.0,4.75,17.5,382.5,301.47,237.0
2016,9,12,11,0,53.0,354.0,4.8,18.0,397.0,319.97,251.01
2016,9,12,11,15,50.5,357.0,4.85,18.0,398.5,327.92,257.18
2016,9,12,11,30,48.0,360.0,4.9,18.0,400.0,335.45,263.03
2016,9,12,11,45,35.5,336.0,5.0,18.0,366.0,310.93,243.84
2016,9,12,12,0,23.0,312.0,5.1,18.0,332.0,269.89,211.61
2016,9,12,12,15,39.0,341.0,5.25,18.0,374.0,328.77,258.3
2016,9,12,12,30,55.0,370.0,5.4,18.0,416.0,375.66,295.23
2016,9,12,12,45,63.0,372.0,5.55,18.0,424.0,391.04,307.64
2016,9,12,13,0,71.0,374.0,5.7,18.0,432.0,406.78,320.46
2016,9,12,13,15,47.5,335.0,5.8,17.5,374.0,350.55,277.08
2016,9,12,13,30,24.0,296.0,5.9,17.0,316.0,270.61,214.33
2016,9,12,13,45,24.0,286.5,6.05,17.0,305.5,264.07,209.64
2016,9,12,14,0,24.0,277.0,6.2,17.0,295.0,257.41,204.75
2016,9,12,14,15,144.5,291.5,6.15,17.0,391.0,445.12,358.11
2016,9,12,14,30,265.0,306.0,6.1,17.0,487.0,612.82,491.31
2016,9,12,14,45,202.5,292.0,6.1,17.0,425.5,513.24,413.69
2016,9,12,15,0,140.0,278.0,6.1,17.0,364.0,438.11,354.15
2016,9,12,15,15,85.5,242.5,6.05,16.5,294.0,322.66,262.4
2016,9,12,15,30,31.0,207.0,6.0,16.0,224.0,231.72,187.89
2016,9,12,15,45,25.0,185.5,5.95,16.0,198.5,185.91,150.75
2016,9,12,16,0,19.0,164.0,5.9,16.0,173.0,160.99,130.37
2016,9,12,16,15,9.5,124.5,5.9,16.0,129.0,113.77,90.95
2016,9,12,16,30,0.0,85.0,5.9,16.0,85.0,67.91,52.11
2016,9,12,16,45,0.0,71.5,5.9,16.0,71.5,56.58,42.56
2016,9,12,17,0,0.0,58.0,5.9,16.0,58.0,45.2,32.83
2016,9,12,17,15,0.0,44.5,5.8,15.5,44.5,34.05,23.22
2016,9,12,17,30,0.0,31.0,5.7,15.0,31.0,23.66,14.15
2016,9,12,17,45,0.0,19.5,5.65,15.0,19.5,14.85,6.14
2016,9,12,18,0,0.0,8.0,5.6,15.0,8.0,6.07,0.0
2016,9,12,18,15,0.0,4.0,5.5,15.0,4.0,3.15,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.5,2.8,16.0,2.5,0.0,0.0
2016,9,13,6,0,0.0,5.0,2.9,16.0,5.0,3.93,0.0
2016,9,13,6,15,11.0,24.0,2.95,16.0,25.0,18.11,5.32
2016,9,13,6,30,22.0,43.0,3.0,16.0,45.0,31.66,21.32
2016,9,13,6,45,41.5,65.0,3.05,16.0,73.0,46.93,35.45
2016,9,13,7,0,61.0,87.0,3.1,16.0,101.0,62.0,49.19
2016,9,13,7,15,82.0,107.5,3.1,16.0,131.5,75.1,60.98
2016,9,13,7,30,103.0,128.0,3.1,16.0,162.0,88.48,72.77
2016,9,13,7,45,56.0,136.5,3.1,16.5,155.5,95.95,79.04
2016,9,13,8,0,9.0,145.0,3.1,17.0,149.0,104.63,86.21
2016,9,13,8,15,7.5,156.5,3.1,17.0,160.0,113.04,93.2
2016,9,13,8,30,6.0,168.0,3.1,17.0,171.0,121.53,100.19
2016,9,13,8,45,3.0,158.5,3.15,17.0,160.0,117.49,92.0
2016,9,13,9,0,0.0,149.0,3.2,17.0,149.0,111.92,87.28
2016,9,13,9,15,6.5,186.0,3.2,17.0,190.5,140.48,110.07
2016,9,13,9,30,13.0,223.0,3.2,17.0,232.0,170.4,133.78
2016,9,13,9,45,15.0,237.5,3.2,17.5,248.0,184.07,144.21
2016,9,13,10,0,17.0,252.0,3.2,18.0,264.0,198.14,154.95
2016,9,13,10,15,23.0,276.0,3.2,18.0,293.5,221.66,173.39
2016,9,13,10,30,29.0,300.0,3.2,18.0,323.0,250.68,196.09
2016,9,13,10,45,18.5,260.5,3.2,18.0,275.5,212.95,166.27
2016,9,13,11,0,8.0,221.0,3.2,18.0,228.0,177.31,137.95
2016,9,13,11,15,42.0,302.0,3.25,18.0,337.5,276.39,216.52
2016,9,13,11,30,76.0,383.0,3.3,18.0,447.0,376.8,294.17
2016,9,13,11,45,203.0,381.5,3.35,18.0,551.0,497.31,388.0
2016,9,13,12,0,330.0,380.0,3.4,18.0,655.0,630.79,489.03
2016,9,13,12,15,409.5,345.5,3.35,18.0,685.5,702.17,542.2
2016,9,13,12,30,489.0,311.0,3.3,18.0,716.0,763.78,588.31
2016,9,13,12,45,412.5,337.5,3.3,18.5,676.5,739.06,567.83
2016,9,13,13,0,336.0,364.0,3.3,19.0,637.0,691.9,532.01
2016,9,13,13,15,332.5,357.5,3.15,19.0,622.0,695.63,535.06
2016,9,13,13,30,329.0,351.0,3.0,19.0,607.0,697.38,536.38
2016,9,13,13,45,423.0,301.0,2.95,19.0,619.0,770.68,591.85
2016,9,13,14,0,517.0,251.0,2.9,19.0,631.0,822.84,631.74
2016,9,13,14,15,614.0,209.0,2.85,18.5,640.5,891.29,683.65
2016,9,13,14,30,711.0,167.0,2.8,18.0,650.0,948.95,725.27
2016,9,13,14,45,692.0,163.5,2.75,18.0,610.5,925.16,709.51
2016,9,13,15,0,673.0,160.0,2.7,18.0,571.0,898.09,692.28
2016,9,13,15,15,649.5,154.5,2.65,18.0,527.0,861.39,668.28
2016,9,13,15,30,626.0,149.0,2.6,18.0,483.0,822.05,642.28
2016,9,13,15,45,598.0,141.5,2.6,18.0,436.0,774.03,610.05
2016,9,13,16,0,570.0,134.0,2.6,18.0,389.0,716.45,570.23
2016,9,13,16,15,528.5,125.0,2.55,17.5,339.0,653.52,526.19
2016,9,13,16,30,487.0,116.0,2.5,17.0,289.0,591.08,481.09
2016,9,13,16,45,436.0,103.5,2.5,17.0,239.5,517.57,424.39
2016,9,13,17,0,385.0,91.0,2.5,17.0,190.0,446.52,367.37
2016,9,13,17,15,308.0,76.0,2.5,16.5,143.5,356.28,292.9
2016,9,13,17,30,231.0,61.0,2.5,16.0,97.0,272.58,220.89
2016,9,13,17,45,140.5,40.0,2.55,16.0,59.5,166.53,125.24
2016,9,13,18,0,50.0,19.0,2.6,16.0,22.0,64.42,0.0
2016,9,13,18,15,25.0,9.5,2.65,16.0,11.0,20.96,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,100.5,22.5,1.95,16.0,34.5,16.99,3.8
2016,9,14,6,30,201.0,45.0,1.9,16.0,69.0,33.58,22.88
2016,9,14,6,45,288.0,60.5,1.9,16.0,114.5,45.01,33.75
2016,9,14,7,0,375.0,76.0,1.9,16.0,160.0,56.35,44.21
2016,9,14,7,15,433.5,87.5,1.8,16.0,209.5,64.61,51.73
2016,9,14,7,30,492.0,99.0,1.7,16.0,259.0,72.75,58.95
2016,9,14,7,45,542.5,106.0,1.6,16.5,310.0,80.35,65.39
2016,9,14,8,0,593.0,113.0,1.5,17.0,361.0,84.59,68.77
2016,9,14,8,15,624.5,119.0,1.4,17.0,409.0,87.75,71.27
2016,9,14,8,30,656.0,125.0,1.3,17.0,457.0,97.61,70.96
2016,9,14,8,45,686.5,127.5,1.25,17.5,503.5,150.89,93.22
2016,9,14,9,0,717.0,130.0,1.2,18.0,550.0,208.02,132.63
2016,9,14,9,15,734.5,133.5,1.15,18.0,590.5,266.48,180.35
2016,9,14,9,30,752.0,137.0,1.1,18.0,631.0,326.6,231.61
2016,9,14,9,45,813.5,117.0,1.05,18.5,677.0,388.22,282.62
2016,9,14,10,0,875.0,97.0,1.0,19.0,723.0,452.24,334.86
2016,9,14,10,15,883.0,98.5,1.05,19.0,751.5,511.75,384.1
2016,9,14,10,30,891.0,100.0,1.1,19.0,780.0,570.39,431.12
2016,9,14,10,45,898.0,100.0,1.15,19.5,801.5,626.05,473.66
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,680.18,513.69
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,730.57,551.42
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,778.63,586.55
2016,9,14,11,45,914.0,100.5,1.55,20.0,855.5,822.06,616.9
2016,9,14,12,0,916.0,100.0,1.7,20.0,861.0,862.59,645.27
2016,9,14,12,15,915.5,100.0,1.9,20.0,858.0,898.38,670.99
2016,9,14,12,30,915.0,100.0,2.1,20.0,855.0,930.77,694.5
2016,9,14,12,45,907.5,102.5,2.3,20.0,842.5,955.73,713.15
2016,9,14,13,0,900.0,105.0,2.5,20.0,830.0,976.77,729.34
2016,9,14,13,15,895.5,104.0,2.65,20.0,811.5,993.11,742.07
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,1005.5,752.35
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,1011.35,758.46
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,1013.18,762.07
2016,9,14,14,15,868.0,98.0,3.15,20.0,707.5,1006.91,759.57
2016,9,14,14,30,858.0,96.0,3.2,20.0,674.0,996.72,754.64
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.0,979.71,745.6
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,971.79,742.89
2016,9,14,15,15,813.5,89.0,3.4,19.5,551.5,940.73,724.84
2016,9,14,15,30,795.0,86.0,3.4,19.0,507.0,906.55,704.58
2016,9,14,15,45,770.5,82.5,3.45,19.0,458.0,863.22,676.47
2016,9,14,16,0,746.0,79.0,3.5,19.0,409.0,817.62,646.21
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.0,759.93,607.4
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,707.13,570.88
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,634.08,516.14
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,562.54,460.18
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,469.44,385.01
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,381.68,309.4
2016,9,14,17,45,290.0,29.5,3.85,17.0,64.0,262.93,195.72
2016,9,14,18,0,160.0,17.0,3.9,17.0,24.0,136.3,0.0
2016,9,14,18,15,80.0,8.5,3.8,17.0,12.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,13.76,1.19
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,28.12,18.25
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,35.11,25.15
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,42.2,31.74
2016,9,15,7,15,370.5,88.5,2.15,16.0,179.0,64.55,51.69
2016,9,15,7,30,171.0,126.0,2.2,16.0,181.0,88.11,72.44
2016,9,15,7,45,182.0,147.0,2.25,16.5,215.0,101.47,83.84
2016,9,15,8,0,193.0,168.0,2.3,17.0,249.0,114.48,94.71
2016,9,15,8,15,279.5,177.5,2.35,17.0,310.5,118.44,97.82
2016,9,15,8,30,366.0,187.0,2.4,17.0,372.0,130.69,99.79
2016,9,15,8,45,609.5,134.5,2.5,17.5,475.5,150.11,95.34
2016,9,15,9,0,853.0,82.0,2.6,18.0,579.0,207.75,127.21
2016,9,15,9,15,867.0,84.0,2.7,18.0,620.0,270.56,180.05
2016,9,15,9,30,881.0,86.0,2.8,18.0,661.0,334.23,236.42
2016,9,15,9,45,893.0,86.5,2.9,18.5,696.5,396.61,291.56
2016,9,15,10,0,905.0,87.0,3.0,19.0,732.0,459.02,345.59
2016,9,15,10,15,913.0,88.5,3.1,19.0,761.0,520.13,397.78
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,580.31,447.74
2016,9,15,10,45,626.0,223.5,3.3,19.5,705.5,575.76,444.98
2016,9,15,11,0,331.0,357.0,3.4,20.0,621.0,522.17,403.09
2016,9,15,11,15,634.5,224.5,3.55,20.0,740.0,661.15,511.69
2016,9,15,11,30,938.0,92.0,3.7,20.0,859.0,791.73,611.73
2016,9,15,11,45,939.5,92.5,3.85,20.0,864.5,836.61,643.11
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,878.5,672.87
2016,9,15,12,15,659.5,226.0,4.2,20.0,770.0,818.2,629.06
2016,9,15,12,30,378.0,359.0,4.4,20.0,670.0,695.34,535.97
2016,9,15,12,45,440.0,325.5,4.6,20.0,682.5,756.49,583.85
2016,9,15,13,0,502.0,292.0,4.8,20.0,695.0,801.54,619.46
2016,9,15,13,15,464.5,300.0,4.95,20.0,666.0,789.42,611.14
2016,9,15,13,30,427.0,308.0,5.1,20.0,637.0,773.54,600.32
2016,9,15,13,45,408.0,303.5,5.25,20.0,609.5,760.57,592.23
2016,9,15,14,0,389.0,299.0,5.4,20.0,582.0,722.95,566.46
2016,9,15,14,15,357.5,292.0,5.5,19.5,542.5,689.7,543.88
2016,9,15,14,30,326.0,285.0,5.6,19.0,503.0,654.54,519.49
2016,9,15,14,45,272.0,275.5,5.7,19.0,450.0,592.33,472.65
2016,9,15,15,0,218.0,266.0,5.8,19.0,397.0,505.34,406.28
2016,9,15,15,15,230.0,243.0,5.85,19.0,372.0,492.29,398.27
2016,9,15,15,30,242.0,220.0,5.9,19.0,347.0,500.54,406.26
2016,9,15,15,45,317.5,185.5,5.95,19.0,335.0,529.0,432.5
2016,9,15,16,0,393.0,151.0,6.0,19.0,323.0,574.66,471.48
2016,9,15,16,15,367.5,137.0,6.0,18.5,282.0,525.32,434.07
2016,9,15,16,30,342.0,123.0,6.0,18.0,241.0,475.98,395.87
2016,9,15,16,45,449.0,92.0,6.0,18.0,219.5,514.9,429.55
2016,9,15,17,0,556.0,61.0,6.0,18.0,198.0,550.18,456.34
2016,9,15,17,15,472.5,52.0,5.9,17.5,148.5,452.79,375.03
2016,9,15,17,30,389.0,43.0,5.8,17.0,99.0,361.17,294.14
2016,9,15,17,45,253.5,29.5,5.7,16.5,60.0,239.51,173.92
2016,9,15,18,0,118.0,16.0,5.6,16.0,21.0,82.15,0.0
2016,9,15,18,15,59.0,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,3.0,19.0,2.2,15.0,19.0,14.45,0.44
2016,9,16,6,30,6.0,38.0,2.0,15.0,38.0,28.18,18.21
2016,9,16,6,45,21.5,58.5,1.85,15.0,62.5,42.59,31.71
2016,9,16,7,0,37.0,79.0,1.7,15.0,87.0,56.79,44.75
2016,9,16,7,15,45.5,101.0,1.6,15.0,113.5,71.6,58.1
2016,9,16,7,30,54.0,123.0,1.5,15.0,140.0,86.16,70.98
2016,9,16,7,45,59.0,145.0,1.4,15.5,166.5,100.4,83.18
2016,9,16,8,0,64.0,167.0,1.3,16.0,193.0,114.36,94.87
2016,9,16,8,15,67.5,187.5,1.25,16.5,218.5,127.2,105.39
2016,9,16,8,30,71.0,208.0,1.2,17.0,244.0,141.71,111.15
2016,9,16,8,45,264.0,206.0,1.2,17.5,356.0,163.55,118.83
2016,9,16,9,0,457.0,204.0,1.2,18.0,468.0,216.8,150.85
2016,9,16,9,15,667.5,145.5,1.2,18.0,563.0,263.93,181.43
2016,9,16,9,30,878.0,87.0,1.2,18.0,658.0,336.33,236.36
2016,9,16,9,45,887.5,89.5,1.2,18.5,693.0,399.25,290.64
2016,9,16,10,0,897.0,92.0,1.2,19.0,728.0,461.98,343.32
2016,9,16,10,15,904.5,93.5,1.3,19.0,756.5,522.47,393.75
2016,9,16,10,30,912.0,95.0,1.4,19.0,785.0,581.98,441.92
2016,9,16,10,45,917.5,96.0,1.5,19.5,806.5,638.64,485.7
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,693.59,526.88
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,744.4,566.26
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,792.77,602.7
2016,9,16,11,45,930.0,98.5,2.4,20.0,859.0,836.93,634.84
2016,9,16,12,0,931.0,99.0,2.7,20.0,864.0,878.08,664.88
2016,9,16,12,15,930.0,98.5,2.95,20.0,860.5,913.34,690.51
2016,9,16,12,30,929.0,98.0,3.2,20.0,857.0,945.08,713.83
2016,9,16,12,45,738.0,187.0,3.45,20.0,784.5,908.29,690.36
2016,9,16,13,0,547.0,276.0,3.7,20.0,712.0,830.28,634.74
2016,9,16,13,15,732.5,184.5,3.75,20.0,754.5,944.48,719.12
2016,9,16,13,30,918.0,93.0,3.8,20.0,797.0,1024.34,773.86
2016,9,16,13,45,909.5,93.0,3.9,20.0,769.5,1029.8,778.58
2016,9,16,14,0,901.0,93.0,4.0,20.0,742.0,1031.16,781.32
2016,9,16,14,15,891.0,91.0,3.95,20.0,708.0,1024.62,777.89
2016,9,16,14,30,881.0,89.0,3.9,20.0,674.0,1014.07,771.94
2016,9,16,14,45,865.0,88.0,3.85,20.0,633.5,994.78,760.19
2016,9,16,15,0,849.0,87.0,3.8,20.0,593.0,971.93,746.11
2016,9,16,15,15,830.0,84.5,3.7,19.5,548.0,953.03,735.92
2016,9,16,15,30,811.0,82.0,3.6,19.0,503.0,918.51,714.69
2016,9,16,15,45,632.0,109.5,3.55,19.0,418.0,772.52,611.77
2016,9,16,16,0,453.0,137.0,3.5,19.0,333.0,614.13,495.52
2016,9,16,16,15,426.5,124.5,3.45,18.5,290.5,563.67,459.47
2016,9,16,16,30,400.0,112.0,3.4,18.0,248.0,513.12,421.51
2016,9,16,16,45,367.0,96.0,3.35,18.0,204.5,453.13,373.89
2016,9,16,17,0,334.0,80.0,3.3,18.0,161.0,394.32,325.45
2016,9,16,17,15,371.0,59.5,3.25,17.5,128.5,382.6,314.19
2016,9,16,17,30,408.0,39.0,3.2,17.0,96.0,370.38,298.14
2016,9,16,17,45,268.0,26.0,3.2,17.0,57.0,244.38,168.87
2016,9,16,18,0,128.0,13.0,3.2,17.0,18.0,85.67,0.0
2016,9,16,18,15,64.0,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.5,17.0,2.0,15.0,36.5,13.75,0.0
2016,9,17,6,30,343.0,34.0,1.9,15.0,73.0,27.99,17.95
2016,9,17,6,45,439.0,43.0,1.8,15.5,120.5,35.3,25.25
2016,9,17,7,0,535.0,52.0,1.7,16.0,168.0,42.7,32.15
2016,9,17,7,15,283.5,85.0,1.55,16.0,148.0,61.27,48.78
2016,9,17,7,30,32.0,118.0,1.4,16.0,128.0,82.94,67.89
2016,9,17,7,45,38.0,138.5,1.3,16.5,152.5,96.38,79.36
2016,9,17,8,0,44.0,159.0,1.2,17.0,177.0,109.57,90.38
2016,9,17,8,15,51.0,181.0,1.1,17.0,204.5,123.31,101.85
2016,9,17,8,30,58.0,203.0,1.0,17.0,232.0,138.81,108.8
2016,9,17,8,45,86.0,229.0,0.95,17.5,276.5,165.92,127.42
2016,9,17,9,0,114.0,255.0,0.9,18.0,321.0,195.38,148.46
2016,9,17,9,15,222.0,263.5,1.0,18.0,403.0,240.33,179.81
2016,9,17,9,30,330.0,272.0,1.1,18.0,485.0,299.01,223.54
2016,9,17,9,45,388.5,270.0,1.2,18.5,534.5,346.73,260.9
2016,9,17,10,0,447.0,268.0,1.3,19.0,584.0,404.47,306.07
2016,9,17,10,15,674.5,180.0,1.55,19.0,678.0,484.69,368.52
2016,9,17,10,30,902.0,92.0,1.8,19.0,772.0,576.24,440.63
2016,9,17,10,45,636.5,216.5,2.05,19.5,703.0,580.53,444.77
2016,9,17,11,0,371.0,341.0,2.3,20.0,634.0,537.96,412.55
2016,9,17,11,15,349.0,354.5,2.6,20.0,633.5,560.33,430.69
2016,9,17,11,30,327.0,368.0,2.9,20.0,633.0,580.01,446.07
2016,9,17,11,45,335.0,363.0,3.2,20.5,636.0,604.14,464.36
2016,9,17,12,0,343.0,358.0,3.5,21.0,639.0,627.36,481.82
2016,9,17,12,15,425.5,327.5,3.7,21.0,674.5,706.41,541.56
2016,9,17,12,30,508.0,297.0,3.9,21.0,710.0,774.31,592.82
2016,9,17,12,45,444.5,319.0,4.1,21.0,677.0,757.57,580.28
2016,9,17,13,0,381.0,341.0,4.3,21.0,644.0,717.15,551.42
2016,9,17,13,15,436.5,308.0,4.35,20.5,647.0,772.57,594.76
2016,9,17,13,30,492.0,275.0,4.4,20.0,650.0,807.84,623.74
2016,9,17,13,45,492.5,264.0,4.5,20.0,628.0,808.09,625.52
2016,9,17,14,0,493.0,253.0,4.6,20.0,606.0,805.52,625.59
2016,9,17,14,15,492.0,240.0,4.6,20.0,578.0,796.47,620.57
2016,9,17,14,30,491.0,227.0,4.6,20.0,550.0,784.6,613.63
2016,9,17,14,45,363.5,243.0,4.7,20.0,474.5,649.38,513.57
2016,9,17,15,0,236.0,259.0,4.8,20.0,399.0,517.27,412.62
2016,9,17,15,15,233.0,239.0,4.8,20.0,368.0,492.61,395.49
2016,9,17,15,30,230.0,219.0,4.8,20.0,337.0,466.79,376.9
2016,9,17,15,45,224.5,197.5,4.8,20.0,303.5,435.63,353.85
2016,9,17,16,0,219.0,176.0,4.8,20.0,270.0,403.56,329.72
2016,9,17,16,15,439.0,122.0,4.75,19.5,279.5,572.42,469.22
2016,9,17,16,30,659.0,68.0,4.7,19.0,289.0,690.37,561.54
2016,9,17,16,45,602.0,62.5,4.7,19.0,237.0,612.72,500.97
2016,9,17,17,0,545.0,57.0,4.7,19.0,185.0,537.15,440.44
2016,9,17,17,15,460.0,48.0,4.65,18.5,137.0,439.25,359.79
2016,9,17,17,30,375.0,39.0,4.6,18.0,89.0,347.57,278.91
2016,9,17,17,45,187.5,27.0,4.55,17.5,52.0,189.31,121.96
2016,9,17,18,0,0.0,15.0,4.5,17.0,15.0,11.8,0.0
2016,9,17,18,15,0.0,7.5,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,162.5,17.0,0.85,16.5,34.5,13.76,0.0
2016,9,18,6,30,325.0,34.0,0.9,17.0,69.0,27.95,17.65
2016,9,18,6,45,416.5,44.0,1.0,17.5,116.0,35.99,25.61
2016,9,18,7,0,508.0,54.0,1.1,18.0,163.0,44.05,33.05
2016,9,18,7,15,568.5,61.0,1.05,18.0,214.0,49.49,38.07
2016,9,18,7,30,629.0,68.0,1.0,18.0,265.0,54.95,42.92
2016,9,18,7,45,667.5,74.0,0.95,18.5,316.0,59.36,46.63
2016,9,18,8,0,706.0,80.0,0.9,19.0,367.0,63.7,50.19
2016,9,18,8,15,735.0,84.0,0.9,19.5,416.5,71.89,56.99
2016,9,18,8,30,764.0,88.0,0.9,20.0,466.0,90.14,58.09
2016,9,18,8,45,784.5,91.5,0.9,20.5,511.5,149.24,85.66
2016,9,18,9,0,805.0,95.0,0.9,21.0,557.0,210.76,129.55
2016,9,18,9,15,821.0,97.5,1.0,21.5,597.5,272.61,180.25
2016,9,18,9,30,837.0,100.0,1.1,22.0,638.0,335.74,233.9
2016,9,18,9,45,856.5,98.5,1.2,22.5,675.0,399.44,287.68
2016,9,18,10,0,876.0,97.0,1.3,23.0,712.0,461.53,339.12
2016,9,18,10,15,884.5,98.0,1.5,23.0,740.5,520.94,388.39
2016,9,18,10,30,893.0,99.0,1.7,23.0,769.0,579.5,435.7
2016,9,18,10,45,894.0,102.5,1.95,23.0,788.5,634.61,479.55
2016,9,18,11,0,895.0,106.0,2.2,23.0,808.0,687.65,520.88
2016,9,18,11,15,898.5,106.5,2.4,23.0,821.0,737.52,558.9
2016,9,18,11,30,902.0,107.0,2.6,23.0,834.0,785.07,594.26
2016,9,18,11,45,897.5,110.0,2.85,23.0,837.0,826.09,623.56
2016,9,18,12,0,893.0,113.0,3.1,23.0,840.0,863.84,650.63
2016,9,18,12,15,892.0,113.0,3.25,23.0,837.0,898.35,674.89
2016,9,18,12,30,891.0,113.0,3.4,23.0,834.0,929.5,696.92
2016,9,18,12,45,886.0,113.5,3.6,23.0,822.0,953.94,714.84
2016,9,18,13,0,881.0,114.0,3.8,23.0,810.0,974.62,730.37
2016,9,18,13,15,725.0,180.0,3.85,23.0,743.5,935.51,704.59
2016,9,18,13,30,569.0,246.0,3.9,23.0,677.0,855.86,649.15
2016,9,18,13,45,705.5,180.0,3.95,23.0,695.5,945.43,714.55
2016,9,18,14,0,842.0,114.0,4.0,23.0,714.0,1011.67,760.33
2016,9,18,14,15,830.5,112.0,4.05,23.0,680.5,1003.51,755.95
2016,9,18,14,30,819.0,110.0,4.1,23.0,647.0,991.45,749.65
2016,9,18,14,45,799.5,108.5,4.15,23.0,606.0,968.09,735.73
2016,9,18,15,0,780.0,107.0,4.2,23.0,565.0,941.24,719.46
2016,9,18,15,15,759.0,103.5,4.2,22.5,520.5,907.35,699.29
2016,9,18,15,30,738.0,100.0,4.2,22.0,476.0,877.32,681.63
2016,9,18,15,45,705.0,96.5,4.2,22.0,426.5,826.97,647.74
2016,9,18,16,0,672.0,93.0,4.2,22.0,377.0,775.02,612.12
2016,9,18,16,15,631.5,87.0,4.15,21.5,326.5,712.06,568.32
2016,9,18,16,30,591.0,81.0,4.1,21.0,276.0,648.9,522.85
2016,9,18,16,45,527.0,73.5,4.1,21.0,224.5,564.83,458.5
2016,9,18,17,0,463.0,66.0,4.1,21.0,173.0,483.28,393.49
2016,9,18,17,15,378.0,54.0,4.1,20.5,126.0,384.95,312.28
2016,9,18,17,30,293.0,42.0,4.1,20.0,79.0,292.78,231.55
2016,9,18,17,45,170.0,25.5,4.15,19.5,44.5,173.9,100.18
2016,9,18,18,0,47.0,9.0,4.2,19.0,10.0,34.77,0.0
2016,9,18,18,15,23.5,4.5,4.1,18.5,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
