Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,82.5,14.5,4.4,14.0,21.0,11.41,0.0
2016,9,29,6,30,165.0,29.0,4.4,14.0,42.0,21.92,9.5
2016,9,29,6,45,274.0,43.5,4.45,14.5,84.5,32.94,22.68
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,44.01,33.08
2016,9,29,7,15,191.5,75.5,4.45,15.0,110.0,54.93,43.17
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,67.8,54.78
2016,9,29,7,45,5.0,112.0,4.35,15.5,114.0,81.19,66.54
2016,9,29,8,0,10.0,131.0,4.3,16.0,135.0,94.49,77.97
2016,9,29,8,15,34.5,159.0,4.3,16.0,174.5,109.67,91.02
2016,9,29,8,30,59.0,187.0,4.3,16.0,214.0,132.37,103.86
2016,9,29,8,45,98.0,212.0,4.35,16.5,262.5,161.37,124.6
2016,9,29,9,0,137.0,237.0,4.4,17.0,311.0,195.82,150.4
2016,9,29,9,15,207.5,249.5,4.45,17.0,371.0,237.62,182.21
2016,9,29,9,30,278.0,262.0,4.5,17.0,431.0,290.54,224.19
2016,9,29,9,45,563.0,181.5,4.6,17.5,547.0,368.93,283.44
2016,9,29,10,0,848.0,101.0,4.7,18.0,663.0,475.28,367.66
2016,9,29,10,15,856.5,102.0,4.8,18.0,690.0,532.35,416.8
2016,9,29,10,30,865.0,103.0,4.9,18.0,717.0,589.14,464.55
2016,9,29,10,45,871.0,104.0,5.05,18.5,737.0,643.26,508.26
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,695.77,549.6
2016,9,29,11,15,880.5,105.5,5.3,19.0,768.5,744.17,587.87
2016,9,29,11,30,884.0,106.0,5.4,19.0,780.0,790.25,622.6
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.0,831.31,652.96
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,869.43,681.2
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,902.69,705.7
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,932.58,727.85
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,956.52,745.86
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,976.76,761.39
2016,9,29,13,15,873.0,103.0,6.2,19.0,734.5,989.79,771.95
2016,9,29,13,30,867.0,102.0,6.3,19.0,714.0,998.89,779.92
2016,9,29,13,45,856.5,101.0,6.45,19.0,686.0,999.53,782.33
2016,9,29,14,0,846.0,100.0,6.6,19.0,658.0,1009.77,791.87
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.0,999.35,787.62
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,985.09,780.78
2016,9,29,14,45,803.0,94.0,6.8,18.0,549.5,961.55,765.95
2016,9,29,15,0,785.0,92.0,6.9,18.0,509.0,934.58,748.56
2016,9,29,15,15,761.5,88.5,6.95,17.5,464.5,897.13,724.35
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,856.95,697.65
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.0,811.31,665.01
2016,9,29,16,0,672.0,77.0,7.2,17.0,322.0,758.2,625.68
2016,9,29,16,15,625.0,71.0,7.2,16.5,272.0,688.94,573.16
2016,9,29,16,30,578.0,65.0,7.2,16.0,222.0,620.16,518.89
2016,9,29,16,45,502.0,57.5,7.2,16.0,173.0,526.67,441.07
2016,9,29,17,0,426.0,50.0,7.2,16.0,124.0,436.91,363.21
2016,9,29,17,15,312.0,37.5,7.05,15.5,81.5,319.18,257.6
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,201.35,98.89
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,72.79,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,10.62,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,20.63,7.86
2016,9,30,6,45,331.0,38.5,5.4,14.0,86.0,31.48,21.4
2016,9,30,7,0,445.0,50.0,5.5,14.0,129.0,40.83,30.38
2016,9,30,7,15,514.5,58.0,5.5,14.0,178.5,47.06,36.33
2016,9,30,7,30,584.0,66.0,5.5,14.0,228.0,53.31,42.1
2016,9,30,7,45,631.5,71.5,5.55,14.5,278.0,57.43,45.72
2016,9,30,8,0,679.0,77.0,5.6,15.0,328.0,61.57,49.23
2016,9,30,8,15,711.0,81.5,5.6,15.0,376.5,64.74,51.92
2016,9,30,8,30,743.0,86.0,5.6,15.0,425.0,110.98,66.76
2016,9,30,8,45,767.5,88.5,5.65,15.5,470.0,168.95,102.56
2016,9,30,9,0,792.0,91.0,5.7,16.0,515.0,229.77,151.42
2016,9,30,9,15,809.0,93.5,5.75,16.0,554.5,291.22,206.05
2016,9,30,9,30,826.0,96.0,5.8,16.0,594.0,354.02,263.17
2016,9,30,9,45,844.0,95.5,5.9,16.0,629.0,415.72,319.2
2016,9,30,10,0,862.0,95.0,6.0,16.0,664.0,477.81,374.57
2016,9,30,10,15,870.5,96.5,6.05,16.0,691.0,536.55,426.03
2016,9,30,10,30,879.0,98.0,6.1,16.0,718.0,594.41,475.43
2016,9,30,10,45,885.5,99.0,6.15,16.5,738.0,649.46,520.42
2016,9,30,11,0,892.0,100.0,6.2,17.0,758.0,702.9,562.93
2016,9,30,11,15,895.5,100.5,6.25,17.0,770.0,751.87,602.15
2016,9,30,11,30,899.0,101.0,6.3,17.0,782.0,798.47,637.41
2016,9,30,11,45,900.0,101.0,6.35,17.0,786.0,839.98,668.18
2016,9,30,12,0,901.0,101.0,6.4,17.0,790.0,878.51,696.67
2016,9,30,12,15,900.0,100.5,6.45,17.0,785.5,911.6,721.16
2016,9,30,12,30,899.0,100.0,6.5,17.0,781.0,941.25,743.2
2016,9,30,12,45,894.5,100.0,6.55,17.0,768.0,964.57,760.73
2016,9,30,13,0,890.0,100.0,6.6,17.0,755.0,984.08,775.65
2016,9,30,13,15,884.0,99.0,6.6,17.0,734.5,997.14,785.8
2016,9,30,13,30,878.0,98.0,6.6,17.0,714.0,1006.25,793.29
2016,9,30,13,45,870.5,95.5,6.65,17.0,686.5,1008.14,796.05
2016,9,30,14,0,863.0,93.0,6.7,17.0,659.0,1006.04,796.13
2016,9,30,14,15,851.0,91.5,6.7,17.0,624.5,996.63,790.8
2016,9,30,14,30,839.0,90.0,6.7,17.0,590.0,996.48,792.46
2016,9,30,14,45,823.5,87.0,6.75,17.0,549.5,974.0,778.08
2016,9,30,15,0,808.0,84.0,6.8,17.0,509.0,948.01,761.19
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.0,911.3,737.35
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,871.82,711.04
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,820.38,673.62
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,767.26,633.99
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,705.38,586.04
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,638.07,531.91
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,547.44,456.62
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,460.59,381.11
2016,9,30,17,15,347.0,33.0,6.55,15.5,79.5,340.43,272.67
2016,9,30,17,30,229.0,22.0,6.4,15.0,37.0,217.17,77.99
2016,9,30,17,45,114.5,11.0,6.3,15.0,18.5,81.45,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,115.5,13.0,3.3,14.0,21.0,10.23,0.0
2016,10,1,6,30,231.0,26.0,3.3,14.0,42.0,21.41,7.43
2016,10,1,6,45,350.5,37.0,3.35,14.5,86.0,30.38,20.35
2016,10,1,7,0,470.0,48.0,3.4,15.0,130.0,39.44,29.02
2016,10,1,7,15,541.5,55.5,3.5,15.0,180.5,45.4,34.71
2016,10,1,7,30,613.0,63.0,3.6,15.0,231.0,51.41,40.25
2016,10,1,7,45,661.0,68.0,3.7,15.5,282.0,55.31,43.66
2016,10,1,8,0,709.0,73.0,3.8,16.0,333.0,59.24,46.99
2016,10,1,8,15,741.0,77.0,3.75,16.0,382.0,67.28,53.95
2016,10,1,8,30,773.0,81.0,3.7,16.0,431.0,111.02,64.94
2016,10,1,8,45,798.0,83.5,3.7,16.5,477.0,170.99,102.21
2016,10,1,9,0,823.0,86.0,3.7,17.0,523.0,233.85,152.47
2016,10,1,9,15,839.5,88.0,3.7,17.0,563.0,296.68,207.81
2016,10,1,9,30,856.0,90.0,3.7,17.0,603.0,360.72,265.27
2016,10,1,9,45,874.5,89.5,3.7,17.5,639.0,425.13,321.85
2016,10,1,10,0,893.0,89.0,3.7,18.0,675.0,488.47,376.16
2016,10,1,10,15,901.5,90.0,3.75,18.0,702.5,548.44,427.14
2016,10,1,10,30,910.0,91.0,3.8,18.0,730.0,607.44,475.88
2016,10,1,10,45,916.0,92.0,3.85,18.0,750.0,663.67,521.16
2016,10,1,11,0,922.0,93.0,3.9,18.0,770.0,718.16,563.96
2016,10,1,11,15,925.5,93.5,4.0,18.0,782.0,768.38,602.85
2016,10,1,11,30,929.0,94.0,4.1,18.0,794.0,816.14,637.32
2016,10,1,11,45,929.5,94.5,4.2,18.5,798.0,858.8,666.56
2016,10,1,12,0,930.0,95.0,4.3,19.0,802.0,898.35,693.41
2016,10,1,12,15,929.0,94.5,4.45,19.0,797.5,932.25,718.04
2016,10,1,12,30,928.0,94.0,4.6,19.0,793.0,962.6,740.5
2016,10,1,12,45,925.0,93.5,4.85,19.0,780.0,987.38,760.06
2016,10,1,13,0,922.0,93.0,5.1,19.0,767.0,1008.3,777.11
2016,10,1,13,15,916.5,92.0,5.25,19.0,746.5,1022.24,788.69
2016,10,1,13,30,911.0,91.0,5.4,19.0,726.0,1032.11,797.65
2016,10,1,13,45,902.0,90.0,5.55,19.0,698.0,1034.36,801.49
2016,10,1,14,0,893.0,89.0,5.7,19.0,670.0,1032.54,802.65
2016,10,1,14,15,881.5,87.5,5.75,18.5,635.0,1023.55,799.76
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,1010.68,794.25
2016,10,1,14,45,853.0,83.5,5.9,18.0,559.0,999.86,789.11
2016,10,1,15,0,836.0,81.0,6.0,18.0,518.0,972.61,772.07
2016,10,1,15,15,813.5,78.0,6.05,18.0,472.0,935.92,747.69
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,896.35,720.85
2016,10,1,15,45,758.0,71.5,6.15,18.0,376.0,843.59,683.49
2016,10,1,16,0,725.0,68.0,6.2,18.0,326.0,789.11,643.82
2016,10,1,16,15,678.0,63.0,6.2,17.5,274.5,725.56,596.66
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,656.55,542.97
2016,10,1,16,45,554.5,51.0,6.2,17.0,172.5,561.64,464.82
2016,10,1,17,0,478.0,44.0,6.2,17.0,122.0,470.7,386.28
2016,10,1,17,15,349.0,33.0,6.1,16.5,78.5,341.93,269.92
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,207.81,33.48
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,78.57,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,12.0,3.5,14.0,20.5,9.44,0.0
2016,10,2,6,30,232.0,24.0,3.5,14.0,41.0,19.75,5.32
2016,10,2,6,45,353.0,35.0,3.5,14.5,84.0,28.77,18.89
2016,10,2,7,0,474.0,46.0,3.5,15.0,127.0,37.89,27.63
2016,10,2,7,15,544.5,53.0,3.45,15.0,176.5,43.52,33.02
2016,10,2,7,30,615.0,60.0,3.4,15.0,226.0,49.21,38.28
2016,10,2,7,45,386.5,103.0,3.35,15.5,215.0,73.97,60.17
2016,10,2,8,0,158.0,146.0,3.3,16.0,204.0,100.35,83.11
2016,10,2,8,15,172.5,167.0,3.3,16.0,238.5,113.32,94.19
2016,10,2,8,30,187.0,188.0,3.3,16.0,273.0,140.11,106.2
2016,10,2,8,45,501.0,135.0,3.3,16.5,392.0,163.85,109.05
2016,10,2,9,0,815.0,82.0,3.3,17.0,511.0,230.95,150.56
2016,10,2,9,15,830.5,84.0,3.35,17.0,550.0,292.9,205.25
2016,10,2,9,30,846.0,86.0,3.4,17.0,589.0,357.77,263.33
2016,10,2,9,45,860.5,86.0,3.5,17.0,623.0,418.51,317.72
2016,10,2,10,0,875.0,86.0,3.6,17.0,657.0,479.51,371.13
2016,10,2,10,15,883.0,87.0,3.7,17.0,683.5,538.05,421.27
2016,10,2,10,30,891.0,88.0,3.8,17.0,710.0,595.61,469.22
2016,10,2,10,45,896.5,89.0,3.9,17.5,729.0,650.38,512.79
2016,10,2,11,0,902.0,90.0,4.0,18.0,748.0,703.4,553.8
2016,10,2,11,15,905.5,90.5,4.1,18.0,760.0,752.52,592.0
2016,10,2,11,30,909.0,91.0,4.2,18.0,772.0,799.23,625.79
2016,10,2,11,45,909.5,91.5,4.3,18.0,776.0,840.89,655.69
2016,10,2,12,0,910.0,92.0,4.4,18.0,780.0,879.52,683.65
2016,10,2,12,15,695.5,184.5,4.5,18.0,708.5,836.45,653.36
2016,10,2,12,30,481.0,277.0,4.6,18.0,637.0,750.35,587.22
2016,10,2,12,45,532.5,252.5,4.75,18.0,644.5,794.21,622.64
2016,10,2,13,0,584.0,228.0,4.9,18.0,652.0,836.86,656.47
2016,10,2,13,15,292.0,155.0,5.05,18.0,367.0,483.25,389.22
2016,10,2,13,30,0.0,82.0,5.2,18.0,82.0,63.23,46.44
2016,10,2,13,45,2.5,138.5,5.4,18.0,140.5,112.57,87.26
2016,10,2,14,0,5.0,195.0,5.6,18.0,199.0,167.0,131.8
2016,10,2,14,15,426.0,141.0,5.7,17.5,391.5,627.66,512.01
2016,10,2,14,30,847.0,87.0,5.8,17.0,584.0,1001.73,793.49
2016,10,2,14,45,828.0,85.5,5.95,17.0,543.5,977.39,776.51
2016,10,2,15,0,809.0,84.0,6.1,17.0,503.0,949.6,759.18
2016,10,2,15,15,786.0,81.0,6.1,17.0,457.5,912.73,734.06
2016,10,2,15,30,763.0,78.0,6.1,17.0,412.0,873.08,706.55
2016,10,2,15,45,725.0,75.0,6.15,17.0,362.5,816.68,665.97
2016,10,2,16,0,687.0,72.0,6.2,17.0,313.0,765.8,628.57
2016,10,2,16,15,637.0,66.5,6.2,16.5,262.5,694.06,574.38
2016,10,2,16,30,587.0,61.0,6.2,16.0,212.0,622.99,518.34
2016,10,2,16,45,500.5,54.0,6.2,16.0,162.0,521.27,433.84
2016,10,2,17,0,414.0,47.0,6.2,16.0,112.0,423.92,349.39
2016,10,2,17,15,284.5,34.5,6.15,15.5,71.0,295.71,231.17
2016,10,2,17,30,155.0,22.0,6.1,15.0,30.0,161.97,0.0
2016,10,2,17,45,77.5,11.0,6.05,15.0,15.0,57.91,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,15.0,18.0,9.44,0.0
2016,10,3,6,30,184.0,24.0,2.0,15.0,36.0,18.31,3.23
2016,10,3,6,45,302.5,36.0,2.05,15.0,77.5,29.4,19.3
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,39.18,28.73
2016,10,3,7,15,494.0,55.5,2.1,15.0,167.0,45.04,34.36
2016,10,3,7,30,567.0,63.0,2.1,15.0,215.0,50.96,39.84
2016,10,3,7,45,440.0,96.5,2.1,15.5,228.5,70.47,57.08
2016,10,3,8,0,313.0,130.0,2.1,16.0,242.0,91.32,75.18
2016,10,3,8,15,208.5,159.0,2.1,16.0,238.0,106.73,88.41
2016,10,3,8,30,104.0,188.0,2.1,16.0,234.0,136.8,105.81
2016,10,3,8,45,53.0,177.0,2.15,16.5,201.0,134.83,104.56
2016,10,3,9,0,2.0,166.0,2.2,17.0,168.0,124.46,97.82
2016,10,3,9,15,63.5,216.5,2.2,17.0,254.5,178.29,139.23
2016,10,3,9,30,125.0,267.0,2.2,17.0,341.0,244.91,191.12
2016,10,3,9,45,90.5,272.5,2.2,17.0,328.0,245.19,192.44
2016,10,3,10,0,56.0,278.0,2.2,17.0,315.0,243.35,191.6
2016,10,3,10,15,50.5,284.5,2.25,17.0,319.0,252.83,199.22
2016,10,3,10,30,45.0,291.0,2.3,17.0,323.0,261.59,206.1
2016,10,3,10,45,38.0,290.5,2.4,17.5,318.0,262.81,206.62
2016,10,3,11,0,31.0,290.0,2.5,18.0,313.0,262.99,206.28
2016,10,3,11,15,23.5,274.0,2.55,18.0,291.5,236.24,185.21
2016,10,3,11,30,16.0,258.0,2.6,18.0,270.0,219.35,171.82
2016,10,3,11,45,13.0,246.0,2.7,18.0,256.0,208.51,163.28
2016,10,3,12,0,10.0,234.0,2.8,18.0,242.0,197.18,154.31
2016,10,3,12,15,66.0,294.5,2.8,18.0,344.0,320.86,253.17
2016,10,3,12,30,122.0,355.0,2.8,18.0,446.0,460.07,360.43
2016,10,3,12,45,176.0,347.0,2.85,18.0,476.0,512.15,401.01
2016,10,3,13,0,230.0,339.0,2.9,18.0,506.0,565.99,443.04
2016,10,3,13,15,127.0,300.0,2.95,18.0,392.0,431.56,339.95
2016,10,3,13,30,24.0,261.0,3.0,18.0,278.0,245.93,193.77
2016,10,3,13,45,20.0,244.5,3.05,18.0,258.5,228.3,180.52
2016,10,3,14,0,16.0,228.0,3.1,18.0,239.0,210.42,166.52
2016,10,3,14,15,8.0,189.5,3.1,18.0,195.0,166.7,131.48
2016,10,3,14,30,0.0,151.0,3.1,18.0,151.0,123.35,96.29
2016,10,3,14,45,4.5,163.0,3.15,18.0,165.0,140.95,111.2
2016,10,3,15,0,9.0,175.0,3.2,18.0,179.0,160.18,127.39
2016,10,3,15,15,4.5,150.0,3.25,17.5,152.0,132.57,105.12
2016,10,3,15,30,0.0,125.0,3.3,17.0,125.0,105.01,82.6
2016,10,3,15,45,0.0,109.5,3.35,17.0,109.5,91.68,71.73
2016,10,3,16,0,0.0,94.0,3.4,17.0,94.0,78.31,60.66
2016,10,3,16,15,261.5,79.0,3.4,17.0,144.5,365.8,306.52
2016,10,3,16,30,523.0,64.0,3.4,17.0,195.0,571.99,470.0
2016,10,3,16,45,435.5,56.0,3.45,17.0,148.0,470.32,385.98
2016,10,3,17,0,348.0,48.0,3.5,17.0,101.0,373.11,303.37
2016,10,3,17,15,225.5,34.0,3.45,16.5,63.0,252.33,191.5
2016,10,3,17,30,103.0,20.0,3.4,16.0,25.0,121.44,0.0
2016,10,3,17,45,51.5,10.0,3.4,16.0,12.5,40.59,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,10.5,4.7,15.0,10.5,8.26,0.0
2016,10,4,6,30,0.0,21.0,4.7,15.0,21.0,15.78,0.63
2016,10,4,6,45,31.0,41.0,4.7,15.5,46.0,30.14,19.72
2016,10,4,7,0,62.0,61.0,4.7,16.0,71.0,44.07,32.78
2016,10,4,7,15,82.5,83.0,4.7,16.0,101.5,58.91,46.36
2016,10,4,7,30,103.0,105.0,4.7,16.0,132.0,73.44,59.47
2016,10,4,7,45,121.0,124.5,4.75,16.0,163.0,86.23,70.85
2016,10,4,8,0,139.0,144.0,4.8,16.0,194.0,98.75,81.77
2016,10,4,8,15,100.5,162.0,4.75,16.0,201.0,109.21,90.73
2016,10,4,8,30,62.0,180.0,4.7,16.0,208.0,129.45,101.27
2016,10,4,8,45,126.0,203.0,4.7,16.5,266.5,160.49,122.81
2016,10,4,9,0,190.0,226.0,4.7,17.0,325.0,202.54,154.08
2016,10,4,9,15,470.5,174.5,4.6,17.0,444.5,263.2,194.7
2016,10,4,9,30,751.0,123.0,4.5,17.0,564.0,355.97,265.76
2016,10,4,9,45,792.5,114.0,4.45,17.0,603.5,418.37,320.31
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,481.42,374.69
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,540.78,425.08
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,599.56,473.51
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,650.73,513.95
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,704.02,554.71
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,752.65,593.09
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,799.05,628.17
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,841.79,659.92
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,881.88,689.78
2016,10,4,12,15,891.5,106.5,5.25,18.0,768.5,914.91,714.96
2016,10,4,12,30,891.0,106.0,5.5,18.0,764.0,944.54,737.87
2016,10,4,12,45,895.0,102.0,5.75,18.0,753.0,971.16,758.79
2016,10,4,13,0,899.0,98.0,6.0,18.0,742.0,994.2,777.33
2016,10,4,13,15,893.0,97.0,6.15,18.0,721.5,1007.05,788.15
2016,10,4,13,30,887.0,96.0,6.3,18.0,701.0,1015.91,796.36
2016,10,4,13,45,880.5,93.5,6.5,18.0,673.5,1018.52,800.59
2016,10,4,14,0,874.0,91.0,6.7,18.0,646.0,1017.13,802.11
2016,10,4,14,15,861.5,89.5,6.75,18.0,611.5,1006.89,796.53
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,1005.8,797.81
2016,10,4,14,45,833.0,85.0,6.9,18.0,536.5,982.41,783.12
2016,10,4,15,0,817.0,82.0,7.0,18.0,496.0,955.51,765.85
2016,10,4,15,15,793.5,79.0,7.0,17.5,450.5,917.89,741.37
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,877.5,714.35
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,824.69,675.95
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,770.21,635.17
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,704.27,583.44
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,632.73,525.15
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,535.71,443.76
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,443.08,362.12
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,308.21,231.36
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,160.97,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,9.05,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,17.55,0.0
2016,10,5,6,45,317.5,35.0,5.25,14.5,76.5,28.74,18.5
2016,10,5,7,0,450.0,47.0,5.3,15.0,119.0,38.66,28.16
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.0,44.63,33.92
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,50.67,39.54
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,54.26,42.72
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,57.93,45.85
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,65.93,52.81
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,116.92,67.53
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,177.37,107.17
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,240.86,158.97
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.0,304.14,215.22
2016,10,5,9,30,863.0,88.0,4.4,17.0,592.0,368.67,273.3
2016,10,5,9,45,880.0,88.0,4.3,17.5,627.5,432.96,329.88
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,496.25,384.06
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,556.7,435.3
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,616.19,484.19
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.0,672.73,528.46
2016,10,5,11,0,930.0,91.0,4.0,19.0,758.0,727.66,570.1
2016,10,5,11,15,933.5,91.5,4.1,19.0,770.0,777.96,608.63
2016,10,5,11,30,937.0,92.0,4.2,19.0,782.0,825.75,642.85
2016,10,5,11,45,939.5,91.0,4.35,19.0,786.0,868.48,673.52
2016,10,5,12,0,942.0,90.0,4.5,19.0,790.0,908.16,702.39
2016,10,5,12,15,941.0,90.0,4.7,19.0,785.0,942.56,727.99
2016,10,5,12,30,940.0,90.0,4.9,19.0,780.0,973.38,751.24
2016,10,5,12,45,935.5,90.5,5.15,19.0,766.5,997.74,770.51
2016,10,5,13,0,931.0,91.0,5.4,19.0,753.0,1018.17,787.23
2016,10,5,13,15,925.0,90.0,5.6,19.0,732.0,1031.39,798.71
2016,10,5,13,30,919.0,89.0,5.8,19.0,711.0,1040.49,807.52
2016,10,5,13,45,909.5,88.0,6.0,19.0,682.5,1041.95,811.11
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,1039.3,811.98
2016,10,5,14,15,887.0,85.0,6.35,19.0,618.5,1027.82,806.34
2016,10,5,14,30,874.0,83.0,6.5,19.0,583.0,1012.44,798.0
2016,10,5,14,45,855.0,81.5,6.7,19.0,541.0,1000.44,792.43
2016,10,5,15,0,836.0,80.0,6.9,19.0,499.0,972.18,774.88
2016,10,5,15,15,811.5,77.0,6.95,18.5,452.5,933.23,749.91
2016,10,5,15,30,787.0,74.0,7.0,18.0,406.0,891.49,722.33
2016,10,5,15,45,747.5,71.0,7.1,18.0,355.5,833.03,680.03
2016,10,5,16,0,708.0,68.0,7.2,18.0,305.0,773.11,635.33
2016,10,5,16,15,655.5,62.5,7.15,17.5,253.5,705.34,583.46
2016,10,5,16,30,603.0,57.0,7.1,17.0,202.0,631.57,524.34
2016,10,5,16,45,513.0,49.5,7.1,17.0,152.0,525.97,435.74
2016,10,5,17,0,423.0,42.0,7.1,17.0,102.0,425.32,347.09
2016,10,5,17,15,278.0,29.5,7.0,16.5,62.0,286.55,208.44
2016,10,5,17,30,133.0,17.0,6.9,16.0,22.0,103.9,0.0
2016,10,5,17,45,66.5,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,91.5,10.5,1.65,14.0,16.0,8.26,0.0
2016,10,6,6,30,183.0,21.0,1.7,14.0,32.0,17.23,0.0
2016,10,6,6,45,313.0,33.0,1.8,14.5,73.5,27.09,17.01
2016,10,6,7,0,443.0,45.0,1.9,15.0,115.0,37.03,26.73
2016,10,6,7,15,519.0,52.5,1.95,15.0,164.0,43.02,32.51
2016,10,6,7,30,595.0,60.0,2.0,15.0,213.0,49.09,38.15
2016,10,6,7,45,646.5,65.0,2.15,15.5,263.5,53.05,41.67
2016,10,6,8,0,698.0,70.0,2.3,16.0,314.0,57.07,45.11
2016,10,6,8,15,731.0,74.0,2.35,16.5,362.5,65.0,51.89
2016,10,6,8,30,764.0,78.0,2.4,17.0,411.0,116.98,67.1
2016,10,6,8,45,790.5,80.0,2.45,17.5,456.0,176.23,105.97
2016,10,6,9,0,817.0,82.0,2.5,18.0,501.0,238.51,156.42
2016,10,6,9,15,833.5,84.5,2.5,18.0,540.5,301.24,211.55
2016,10,6,9,30,850.0,87.0,2.5,18.0,580.0,365.18,268.33
2016,10,6,9,45,872.5,84.5,2.55,18.5,616.0,428.63,323.35
2016,10,6,10,0,895.0,82.0,2.6,19.0,652.0,491.66,376.6
2016,10,6,10,15,903.0,83.5,2.6,19.0,679.0,551.56,426.52
2016,10,6,10,30,911.0,85.0,2.6,19.0,706.0,610.44,474.05
2016,10,6,10,45,916.0,86.0,2.6,19.5,725.0,665.68,516.48
2016,10,6,11,0,921.0,87.0,2.6,20.0,744.0,719.06,556.17
2016,10,6,11,15,924.0,87.5,2.6,20.0,755.5,768.4,592.55
2016,10,6,11,30,927.0,88.0,2.6,20.0,767.0,815.21,624.77
2016,10,6,11,45,927.5,88.0,2.65,20.5,770.0,856.75,652.17
2016,10,6,12,0,928.0,88.0,2.7,21.0,773.0,895.15,677.24
2016,10,6,12,15,927.0,88.0,2.8,21.0,768.0,928.93,700.78
2016,10,6,12,30,926.0,88.0,2.9,21.0,763.0,959.18,722.01
2016,10,6,12,45,921.5,87.5,3.05,21.0,749.5,981.91,738.72
2016,10,6,13,0,917.0,87.0,3.2,21.0,736.0,1000.72,752.99
2016,10,6,13,15,911.5,86.0,3.35,21.0,715.5,1013.98,763.73
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,1023.21,771.97
2016,10,6,13,45,897.0,83.5,3.65,21.0,666.5,1024.26,774.88
2016,10,6,14,0,888.0,82.0,3.8,21.0,638.0,1021.25,775.26
2016,10,6,14,15,876.0,80.5,3.95,20.5,603.0,1011.21,772.48
2016,10,6,14,30,864.0,79.0,4.1,20.0,568.0,997.35,767.15
2016,10,6,14,45,846.5,77.0,4.25,20.0,527.5,973.61,753.46
2016,10,6,15,0,829.0,75.0,4.4,20.0,487.0,958.62,745.86
2016,10,6,15,15,781.5,72.5,4.55,20.0,431.5,897.62,705.7
2016,10,6,15,30,734.0,70.0,4.7,20.0,376.0,834.8,663.29
2016,10,6,15,45,687.5,70.5,4.85,20.0,329.5,775.47,622.06
2016,10,6,16,0,641.0,71.0,5.0,20.0,283.0,722.55,584.07
2016,10,6,16,15,594.0,64.5,5.2,19.5,235.0,653.46,533.03
2016,10,6,16,30,547.0,58.0,5.4,19.0,187.0,585.04,479.68
2016,10,6,16,45,471.5,48.5,5.65,18.5,140.0,490.87,402.58
2016,10,6,17,0,396.0,39.0,5.9,18.0,93.0,401.23,324.34
2016,10,6,17,15,198.0,28.5,5.95,17.5,55.5,224.11,154.21
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,14.16,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,107.5,9.5,2.25,14.5,15.5,7.47,0.0
2016,10,7,6,30,215.0,19.0,2.3,15.0,31.0,15.62,0.0
2016,10,7,6,45,343.5,30.0,2.35,15.5,72.5,24.76,14.83
2016,10,7,7,0,472.0,41.0,2.4,16.0,114.0,34.0,23.94
2016,10,7,7,15,545.5,48.0,2.35,16.0,163.0,39.75,29.47
2016,10,7,7,30,619.0,55.0,2.3,16.0,212.0,45.58,34.88
2016,10,7,7,45,665.5,60.0,2.25,16.5,262.0,53.75,42.12
2016,10,7,8,0,712.0,65.0,2.2,17.0,312.0,58.1,45.83
2016,10,7,8,15,585.5,101.5,2.05,17.0,324.0,77.16,62.45
2016,10,7,8,30,459.0,138.0,1.9,17.0,336.0,130.31,87.92
2016,10,7,8,45,640.0,108.5,1.75,17.5,416.0,173.75,110.29
2016,10,7,9,0,821.0,79.0,1.6,18.0,496.0,238.62,156.06
2016,10,7,9,15,837.0,81.0,1.55,18.5,535.5,300.96,210.15
2016,10,7,9,30,853.0,83.0,1.5,19.0,575.0,365.95,266.5
2016,10,7,9,45,860.0,87.0,1.5,19.5,607.0,427.33,319.15
2016,10,7,10,0,867.0,91.0,1.5,20.0,639.0,488.19,369.61
2016,10,7,10,15,875.5,92.0,1.5,20.5,665.5,546.42,416.25
2016,10,7,10,30,884.0,93.0,1.5,21.0,692.0,603.71,460.43
2016,10,7,10,45,887.5,95.0,1.55,21.5,710.5,657.59,500.89
2016,10,7,11,0,891.0,97.0,1.6,22.0,729.0,709.56,538.72
2016,10,7,11,15,894.0,97.5,1.6,22.5,740.5,757.59,572.34
2016,10,7,11,30,897.0,98.0,1.6,23.0,752.0,803.19,601.54
2016,10,7,11,45,896.0,99.0,1.6,23.5,754.5,843.39,626.74
2016,10,7,12,0,895.0,100.0,1.6,24.0,757.0,880.49,649.64
2016,10,7,12,15,765.0,155.0,1.65,24.0,713.5,873.26,645.14
2016,10,7,12,30,635.0,210.0,1.7,24.0,670.0,837.86,621.63
2016,10,7,12,45,632.0,205.5,1.75,24.5,656.5,853.27,632.38
2016,10,7,13,0,629.0,201.0,1.8,25.0,643.0,865.46,640.47
2016,10,7,13,15,741.5,152.5,1.9,24.5,658.5,942.27,694.16
2016,10,7,13,30,854.0,104.0,2.0,24.0,674.0,1007.01,738.94
2016,10,7,13,45,840.0,104.0,2.15,24.0,645.0,1004.7,739.64
2016,10,7,14,0,826.0,104.0,2.3,24.0,616.0,998.36,738.51
2016,10,7,14,15,675.5,140.5,2.4,23.5,544.0,899.44,676.48
2016,10,7,14,30,525.0,177.0,2.5,23.0,472.0,777.31,596.51
2016,10,7,14,45,479.0,174.0,2.65,23.0,428.0,726.58,563.18
2016,10,7,15,0,433.0,171.0,2.8,23.0,384.0,674.35,527.27
2016,10,7,15,15,549.0,127.5,2.9,22.5,371.0,731.87,573.83
2016,10,7,15,30,665.0,84.0,3.0,22.0,358.0,792.56,620.36
2016,10,7,15,45,604.0,86.0,3.1,21.5,311.5,723.48,572.67
2016,10,7,16,0,543.0,88.0,3.2,21.0,265.0,653.51,523.35
2016,10,7,16,15,490.5,78.5,3.3,20.5,217.5,578.27,467.64
2016,10,7,16,30,438.0,69.0,3.4,20.0,170.0,504.07,409.91
2016,10,7,16,45,356.0,57.0,3.55,19.5,125.5,403.01,327.89
2016,10,7,17,0,274.0,45.0,3.7,19.0,81.0,313.2,249.74
2016,10,7,17,15,137.0,29.0,3.75,18.5,47.0,179.06,113.48
2016,10,7,17,30,0.0,13.0,3.8,18.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,3.85,18.0,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,13.0,7.47,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,26.0,14.47,0.0
2016,10,8,6,45,260.0,32.5,1.35,17.5,65.5,26.54,15.96
2016,10,8,7,0,388.0,46.0,1.4,18.0,105.0,37.59,26.78
2016,10,8,7,15,468.0,55.0,1.4,18.0,153.0,44.65,33.47
2016,10,8,7,30,548.0,64.0,1.4,18.0,201.0,51.74,39.97
2016,10,8,7,45,600.5,70.0,1.45,18.5,250.5,56.24,43.95
2016,10,8,8,0,653.0,76.0,1.5,19.0,300.0,60.78,47.8
2016,10,8,8,15,689.0,81.0,1.45,19.5,348.0,64.35,50.71
2016,10,8,8,30,725.0,86.0,1.4,20.0,396.0,118.58,67.97
2016,10,8,8,45,751.0,89.5,1.4,20.5,440.5,181.34,110.24
2016,10,8,9,0,777.0,93.0,1.4,21.0,485.0,242.34,158.93
2016,10,8,9,15,795.5,95.5,1.3,21.5,524.5,303.24,210.66
2016,10,8,9,30,814.0,98.0,1.2,22.0,564.0,365.65,263.62
2016,10,8,9,45,860.5,87.0,1.1,22.5,605.5,429.03,315.67
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,494.82,367.93
2016,10,8,10,15,915.0,77.5,0.8,23.0,673.5,555.2,414.34
2016,10,8,10,30,923.0,79.0,0.6,23.0,700.0,614.51,457.44
2016,10,8,10,45,927.5,80.0,0.4,23.5,719.0,669.83,494.39
2016,10,8,11,0,932.0,81.0,0.2,24.0,738.0,723.2,527.93
2016,10,8,11,15,935.0,81.5,0.35,24.0,749.0,772.79,563.17
2016,10,8,11,30,938.0,82.0,0.5,24.0,760.0,819.82,595.24
2016,10,8,11,45,938.0,82.5,0.7,24.0,763.0,861.64,624.86
2016,10,8,12,0,938.0,83.0,0.9,24.0,766.0,900.27,652.49
2016,10,8,12,15,936.5,83.0,1.05,23.5,761.0,933.67,677.27
2016,10,8,12,30,935.0,83.0,1.2,23.0,756.0,963.48,699.96
2016,10,8,12,45,930.0,83.0,1.4,23.0,742.0,986.26,717.77
2016,10,8,13,0,925.0,83.0,1.6,23.0,728.0,1005.09,733.16
2016,10,8,13,15,919.0,82.0,1.7,23.0,707.0,1017.76,743.28
2016,10,8,13,30,913.0,81.0,1.8,23.0,686.0,1026.35,751.02
2016,10,8,13,45,903.0,80.0,1.9,23.0,657.5,1026.82,753.75
2016,10,8,14,0,893.0,79.0,2.0,23.0,629.0,1023.22,754.07
2016,10,8,14,15,880.5,77.5,2.05,22.5,593.5,1012.48,750.71
2016,10,8,14,30,868.0,76.0,2.1,22.0,558.0,997.92,744.98
2016,10,8,14,45,850.0,74.0,2.15,22.0,517.0,973.47,731.29
2016,10,8,15,0,832.0,72.0,2.2,22.0,476.0,957.72,723.42
2016,10,8,15,15,807.5,69.0,2.2,21.5,430.5,918.67,700.37
2016,10,8,15,30,783.0,66.0,2.2,21.0,385.0,876.95,675.09
2016,10,8,15,45,747.5,62.5,2.25,21.0,336.0,821.8,638.69
2016,10,8,16,0,712.0,59.0,2.3,21.0,287.0,765.22,599.9
2016,10,8,16,15,660.5,54.0,2.3,20.5,236.5,691.49,547.37
2016,10,8,16,30,609.0,49.0,2.3,20.0,186.0,618.22,492.24
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.0,524.12,417.84
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,427.98,335.6
2016,10,8,17,15,219.0,24.0,2.4,18.5,52.0,230.13,133.34
2016,10,8,17,30,0.0,14.0,2.4,18.0,14.0,11.02,0.0
2016,10,8,17,45,0.0,7.0,2.45,18.0,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
