Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,97.0,8.5,1.1,16.0,13.5,6.69,0.0
2016,10,9,6,30,194.0,17.0,1.1,16.0,27.0,13.94,0.0
2016,10,9,6,45,324.5,28.5,1.15,16.5,67.5,23.5,13.36
2016,10,9,7,0,455.0,40.0,1.2,17.0,108.0,33.14,23.02
2016,10,9,7,15,531.0,48.0,1.2,17.0,157.0,39.68,29.25
2016,10,9,7,30,607.0,56.0,1.2,17.0,206.0,46.25,35.31
2016,10,9,7,45,654.5,61.5,1.2,17.5,255.5,50.64,39.21
2016,10,9,8,0,702.0,67.0,1.2,18.0,305.0,59.56,46.95
2016,10,9,8,15,735.0,71.0,1.15,18.5,353.0,62.86,49.63
2016,10,9,8,30,768.0,75.0,1.1,19.0,401.0,119.92,67.44
2016,10,9,8,45,790.5,78.0,1.1,19.5,445.0,179.62,107.45
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,241.84,157.65
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.0,304.24,211.54
2016,10,9,9,30,846.0,86.0,1.1,20.0,567.0,367.83,266.66
2016,10,9,9,45,860.5,86.5,1.1,20.5,600.5,430.07,319.15
2016,10,9,10,0,875.0,87.0,1.1,21.0,634.0,491.28,369.14
2016,10,9,10,15,883.5,88.5,1.1,21.0,660.5,550.23,416.41
2016,10,9,10,30,892.0,90.0,1.1,21.0,687.0,608.25,461.36
2016,10,9,10,45,896.0,91.5,1.15,21.0,705.5,662.23,502.41
2016,10,9,11,0,900.0,93.0,1.2,21.0,724.0,714.3,541.02
2016,10,9,11,15,903.0,93.5,1.2,21.0,735.0,762.53,575.26
2016,10,9,11,30,906.0,94.0,1.2,21.0,746.0,808.3,605.45
2016,10,9,11,45,906.0,94.5,1.25,21.0,748.5,848.95,632.6
2016,10,9,12,0,906.0,95.0,1.3,21.0,751.0,886.52,657.67
2016,10,9,12,15,904.5,94.5,1.35,21.0,745.5,918.46,679.02
2016,10,9,12,30,903.0,94.0,1.4,21.0,740.0,946.9,698.18
2016,10,9,12,45,899.0,93.5,1.45,21.0,726.5,969.36,713.59
2016,10,9,13,0,895.0,93.0,1.5,21.0,713.0,988.01,726.73
2016,10,9,13,15,888.0,92.0,1.55,21.0,692.0,999.27,735.31
2016,10,9,13,30,881.0,91.0,1.6,21.0,671.0,1006.55,741.58
2016,10,9,13,45,871.0,90.0,1.65,21.0,642.5,1006.83,743.55
2016,10,9,14,0,861.0,89.0,1.7,21.0,614.0,1003.19,743.23
2016,10,9,14,15,514.5,168.0,1.75,20.5,477.0,754.7,578.63
2016,10,9,14,30,168.0,247.0,1.8,20.0,340.0,447.93,351.63
2016,10,9,14,45,168.5,227.5,1.85,20.0,314.5,429.04,340.56
2016,10,9,15,0,169.0,208.0,1.9,20.0,289.0,409.14,326.78
2016,10,9,15,15,163.0,188.5,1.9,20.0,260.5,381.85,306.76
2016,10,9,15,30,157.0,169.0,1.9,20.0,232.0,353.93,285.94
2016,10,9,15,45,149.5,147.5,1.9,20.0,201.5,321.13,260.85
2016,10,9,16,0,142.0,126.0,1.9,20.0,171.0,287.8,234.71
2016,10,9,16,15,347.5,89.5,1.85,19.5,173.0,460.11,375.28
2016,10,9,16,30,553.0,53.0,1.8,19.0,175.0,583.65,467.19
2016,10,9,16,45,462.0,44.5,1.8,18.5,128.0,478.17,382.03
2016,10,9,17,0,371.0,36.0,1.8,18.0,81.0,378.45,296.31
2016,10,9,17,15,226.0,23.0,1.75,17.5,46.0,231.31,115.29
2016,10,9,17,30,81.0,10.0,1.7,17.0,11.0,62.89,0.0
2016,10,9,17,45,40.5,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.0,8.5,2.45,15.0,12.0,6.69,0.0
2016,10,10,6,30,140.0,17.0,2.5,15.0,24.0,12.99,0.0
2016,10,10,6,45,272.0,30.5,2.55,15.5,63.5,25.01,14.35
2016,10,10,7,0,404.0,44.0,2.6,16.0,103.0,36.15,25.64
2016,10,10,7,15,484.0,52.5,2.55,16.0,151.0,42.89,32.13
2016,10,10,7,30,564.0,61.0,2.5,16.0,199.0,49.67,38.45
2016,10,10,7,45,282.0,77.5,2.45,16.0,146.5,56.07,44.24
2016,10,10,8,0,0.0,94.0,2.4,16.0,94.0,69.79,56.35
2016,10,10,8,15,0.0,111.0,2.3,16.0,111.0,81.84,66.82
2016,10,10,8,30,0.0,128.0,2.2,16.0,128.0,94.77,74.41
2016,10,10,8,45,0.0,142.0,2.1,16.5,142.0,105.89,83.26
2016,10,10,9,0,0.0,156.0,2.0,17.0,156.0,117.13,92.11
2016,10,10,9,15,18.5,191.0,1.9,17.0,201.5,148.91,117.19
2016,10,10,9,30,37.0,226.0,1.8,17.0,247.0,185.9,146.45
2016,10,10,9,45,37.5,239.5,1.75,17.5,262.0,202.0,158.93
2016,10,10,10,0,38.0,253.0,1.7,18.0,277.0,218.41,171.56
2016,10,10,10,15,232.0,257.5,1.65,18.0,411.0,344.49,270.33
2016,10,10,10,30,426.0,262.0,1.6,18.0,545.0,489.14,380.8
2016,10,10,10,45,423.5,271.5,1.6,18.5,560.0,526.1,407.68
2016,10,10,11,0,421.0,281.0,1.6,19.0,575.0,561.9,433.74
2016,10,10,11,15,424.0,284.0,1.6,19.0,583.5,594.84,458.18
2016,10,10,11,30,427.0,287.0,1.6,19.0,592.0,626.67,481.46
2016,10,10,11,45,317.5,314.5,1.65,19.0,542.0,573.01,441.46
2016,10,10,12,0,208.0,342.0,1.7,19.0,492.0,506.86,391.85
2016,10,10,12,15,183.5,340.5,1.7,19.0,472.5,496.62,384.53
2016,10,10,12,30,159.0,339.0,1.7,19.0,453.0,484.03,375.01
2016,10,10,12,45,154.5,333.5,1.75,19.0,442.0,484.06,375.62
2016,10,10,13,0,150.0,328.0,1.8,19.0,431.0,483.11,375.46
2016,10,10,13,15,149.0,317.5,1.8,18.5,418.0,479.09,373.79
2016,10,10,13,30,148.0,307.0,1.8,18.0,405.0,474.17,371.51
2016,10,10,13,45,282.5,272.5,1.8,18.0,447.5,602.56,471.24
2016,10,10,14,0,417.0,238.0,1.8,18.0,490.0,730.09,566.31
2016,10,10,14,15,422.5,218.5,1.8,18.0,461.5,718.83,558.87
2016,10,10,14,30,428.0,199.0,1.8,18.0,433.0,704.79,550.83
2016,10,10,14,45,407.0,190.5,1.8,18.0,399.5,673.75,529.66
2016,10,10,15,0,386.0,182.0,1.8,18.0,366.0,617.54,490.48
2016,10,10,15,15,373.5,165.0,1.75,17.5,329.0,582.22,466.7
2016,10,10,15,30,361.0,148.0,1.7,17.0,292.0,545.5,441.12
2016,10,10,15,45,341.5,130.5,1.7,17.0,252.5,500.32,407.63
2016,10,10,16,0,322.0,113.0,1.7,17.0,213.0,454.58,372.71
2016,10,10,16,15,288.0,96.0,1.65,16.5,173.5,396.56,326.91
2016,10,10,16,30,254.0,79.0,1.6,16.0,134.0,339.81,280.26
2016,10,10,16,45,201.0,60.5,1.6,16.0,97.0,266.7,217.72
2016,10,10,17,0,148.0,42.0,1.6,16.0,60.0,196.9,154.43
2016,10,10,17,15,74.0,21.0,1.5,15.5,30.0,97.6,34.81
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.5,1.9,15.0,2.5,1.97,0.0
2016,10,11,6,30,0.0,5.0,1.9,15.0,5.0,3.93,0.0
2016,10,11,6,45,0.0,13.5,1.9,15.0,13.5,10.26,2.45
2016,10,11,7,0,0.0,22.0,1.9,15.0,22.0,16.75,8.91
2016,10,11,7,15,0.0,33.0,1.85,15.0,33.0,25.18,16.66
2016,10,11,7,30,0.0,44.0,1.8,15.0,44.0,33.64,24.38
2016,10,11,7,45,0.0,55.5,1.8,15.5,55.5,42.5,32.31
2016,10,11,8,0,0.0,67.0,1.8,16.0,67.0,51.3,40.04
2016,10,11,8,15,0.0,93.5,1.75,16.0,93.5,70.16,56.6
2016,10,11,8,30,0.0,120.0,1.7,16.0,120.0,89.34,69.89
2016,10,11,8,45,0.0,127.0,1.7,16.0,127.0,95.41,74.72
2016,10,11,9,0,0.0,134.0,1.7,16.0,134.0,101.37,79.45
2016,10,11,9,15,1.5,155.0,1.65,16.0,155.5,118.02,92.9
2016,10,11,9,30,3.0,176.0,1.6,16.0,177.0,135.22,106.69
2016,10,11,9,45,4.5,186.0,1.55,16.5,189.0,144.62,113.84
2016,10,11,10,0,6.0,196.0,1.5,17.0,201.0,154.28,121.2
2016,10,11,10,15,3.0,182.0,1.45,17.0,184.5,142.93,111.84
2016,10,11,10,30,0.0,168.0,1.4,17.0,168.0,130.84,101.93
2016,10,11,10,45,10.0,211.5,1.35,17.0,218.5,172.87,135.72
2016,10,11,11,0,20.0,255.0,1.3,17.0,269.0,217.32,170.87
2016,10,11,11,15,20.5,259.0,1.3,17.0,273.5,223.36,175.41
2016,10,11,11,30,21.0,263.0,1.3,17.0,278.0,229.47,180.18
2016,10,11,11,45,107.0,302.0,1.3,17.5,378.5,372.03,291.94
2016,10,11,12,0,193.0,341.0,1.3,18.0,479.0,493.91,383.31
2016,10,11,12,15,226.5,333.5,1.4,18.0,494.5,528.61,409.54
2016,10,11,12,30,260.0,326.0,1.5,18.0,510.0,585.53,452.15
2016,10,11,12,45,249.0,322.0,1.65,18.0,496.0,562.19,436.24
2016,10,11,13,0,238.0,318.0,1.8,18.0,482.0,558.47,434.76
2016,10,11,13,15,409.5,256.0,1.95,18.0,527.0,716.17,554.68
2016,10,11,13,30,581.0,194.0,2.1,18.0,572.0,832.16,641.64
2016,10,11,13,45,599.5,178.0,2.25,18.0,552.5,853.17,657.44
2016,10,11,14,0,618.0,162.0,2.4,18.0,533.0,861.74,665.66
2016,10,11,14,15,613.5,152.0,2.55,17.5,502.5,849.79,660.98
2016,10,11,14,30,609.0,142.0,2.7,17.0,472.0,834.59,654.12
2016,10,11,14,45,645.0,120.0,2.85,17.0,445.5,843.37,663.16
2016,10,11,15,0,681.0,98.0,3.0,17.0,419.0,846.7,668.17
2016,10,11,15,15,597.0,104.5,3.05,17.0,365.5,763.25,609.36
2016,10,11,15,30,513.0,111.0,3.1,17.0,312.0,668.85,541.15
2016,10,11,15,45,468.0,105.0,3.15,17.0,270.0,609.36,497.51
2016,10,11,16,0,423.0,99.0,3.2,17.0,228.0,550.43,452.56
2016,10,11,16,15,378.0,85.0,3.2,16.5,184.5,481.85,398.79
2016,10,11,16,30,333.0,71.0,3.2,16.0,141.0,414.97,343.65
2016,10,11,16,45,262.5,55.5,3.25,16.0,101.0,327.68,268.5
2016,10,11,17,0,192.0,40.0,3.3,16.0,61.0,246.16,192.68
2016,10,11,17,15,96.0,20.0,3.35,16.0,30.5,125.54,25.27
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,48.0,8.0,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,96.0,16.0,2.5,14.0,19.0,12.59,0.0
2016,10,12,6,45,229.0,30.0,2.4,14.5,57.0,22.91,12.09
2016,10,12,7,0,362.0,44.0,2.3,15.0,95.0,36.02,25.52
2016,10,12,7,15,256.0,68.0,2.15,15.0,111.5,49.91,38.38
2016,10,12,7,30,150.0,92.0,2.0,15.0,128.0,65.55,52.59
2016,10,12,7,45,176.0,110.0,1.85,15.0,161.5,77.84,63.63
2016,10,12,8,0,202.0,128.0,1.7,15.0,195.0,88.26,72.82
2016,10,12,8,15,461.0,106.0,1.7,15.0,288.5,79.07,64.64
2016,10,12,8,30,720.0,84.0,1.7,15.0,382.0,122.87,71.7
2016,10,12,8,45,454.5,147.5,1.7,15.5,343.0,178.01,122.88
2016,10,12,9,0,189.0,211.0,1.7,16.0,304.0,197.27,150.12
2016,10,12,9,15,185.5,229.5,1.95,16.0,327.0,226.87,175.35
2016,10,12,9,30,182.0,248.0,2.2,16.0,350.0,256.36,200.45
2016,10,12,9,45,180.0,265.5,2.45,16.5,371.0,285.58,224.62
2016,10,12,10,0,178.0,283.0,2.7,17.0,392.0,314.83,248.37
2016,10,12,10,15,116.5,283.0,2.9,17.0,355.5,298.55,236.38
2016,10,12,10,30,55.0,283.0,3.1,17.0,319.0,265.07,209.98
2016,10,12,10,45,101.0,304.0,3.3,17.0,373.0,319.11,253.45
2016,10,12,11,0,147.0,325.0,3.5,17.0,427.0,391.25,310.46
2016,10,12,11,15,149.5,330.5,3.6,17.0,435.5,411.05,325.9
2016,10,12,11,30,152.0,336.0,3.7,17.0,444.0,430.78,341.41
2016,10,12,11,45,301.0,305.5,3.85,17.0,519.5,552.51,438.23
2016,10,12,12,0,450.0,275.0,4.0,17.0,595.0,685.8,541.15
2016,10,12,12,15,372.0,296.0,3.95,17.0,559.0,640.69,505.86
2016,10,12,12,30,294.0,317.0,3.9,17.0,523.0,608.31,480.19
2016,10,12,12,45,593.5,204.5,3.9,17.0,610.5,818.68,643.54
2016,10,12,13,0,893.0,92.0,3.9,17.0,698.0,986.29,762.48
2016,10,12,13,15,764.5,133.0,4.0,17.0,640.5,945.15,733.75
2016,10,12,13,30,636.0,174.0,4.1,17.0,583.0,876.6,686.84
2016,10,12,13,45,507.5,205.5,4.2,17.0,523.0,780.93,618.01
2016,10,12,14,0,379.0,237.0,4.3,17.0,463.0,667.66,533.31
2016,10,12,14,15,601.5,160.5,4.6,17.0,494.5,846.67,673.72
2016,10,12,14,30,824.0,84.0,4.9,17.0,526.0,976.37,770.28
2016,10,12,14,45,807.0,80.5,5.2,17.0,485.5,950.95,755.17
2016,10,12,15,0,790.0,77.0,5.5,17.0,445.0,922.2,738.19
2016,10,12,15,15,762.5,73.5,5.35,17.0,400.0,879.99,708.04
2016,10,12,15,30,735.0,70.0,5.2,17.0,355.0,835.34,675.65
2016,10,12,15,45,699.0,65.0,5.1,17.0,307.0,778.66,633.67
2016,10,12,16,0,663.0,60.0,5.0,17.0,259.0,720.74,589.43
2016,10,12,16,15,605.0,54.5,4.75,16.5,210.0,649.5,533.43
2016,10,12,16,30,547.0,49.0,4.5,16.0,161.0,573.17,470.77
2016,10,12,16,45,451.0,40.0,4.25,16.0,115.0,463.58,377.7
2016,10,12,17,0,355.0,31.0,4.0,16.0,69.0,360.84,280.38
2016,10,12,17,15,177.5,15.5,3.9,15.5,34.5,179.7,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,13.38,0.0
2016,10,13,6,45,137.5,30.0,2.15,14.5,49.0,22.56,11.38
2016,10,13,7,0,275.0,43.0,2.2,15.0,81.0,32.61,22.52
2016,10,13,7,15,324.0,58.0,2.2,15.0,121.0,43.56,32.77
2016,10,13,7,30,373.0,73.0,2.2,15.0,161.0,54.29,42.64
2016,10,13,7,45,403.5,87.0,2.25,15.0,201.5,63.91,51.34
2016,10,13,8,0,434.0,101.0,2.3,15.0,242.0,73.25,59.64
2016,10,13,8,15,456.0,113.5,2.15,15.0,282.0,84.81,69.73
2016,10,13,8,30,478.0,126.0,2.0,15.0,322.0,130.74,86.97
2016,10,13,8,45,380.0,162.0,1.95,15.5,328.5,177.66,125.97
2016,10,13,9,0,282.0,198.0,1.9,16.0,335.0,210.69,157.45
2016,10,13,9,15,416.5,182.0,1.8,16.0,403.0,264.28,198.05
2016,10,13,9,30,551.0,166.0,1.7,16.0,471.0,331.06,251.05
2016,10,13,9,45,580.5,167.0,1.65,16.5,505.0,388.05,298.39
2016,10,13,10,0,610.0,168.0,1.6,17.0,539.0,443.5,343.5
2016,10,13,10,15,597.0,182.0,1.5,17.0,558.0,489.74,380.9
2016,10,13,10,30,584.0,196.0,1.4,17.0,577.0,528.34,411.32
2016,10,13,10,45,503.5,234.0,1.3,17.5,569.0,548.01,425.04
2016,10,13,11,0,423.0,272.0,1.2,18.0,561.0,558.47,430.97
2016,10,13,11,15,415.5,279.5,1.2,18.0,567.0,587.44,452.44
2016,10,13,11,30,408.0,287.0,1.2,18.0,573.0,599.77,461.76
2016,10,13,11,45,415.5,283.0,1.2,18.0,575.5,641.47,491.83
2016,10,13,12,0,423.0,279.0,1.2,18.0,578.0,667.14,510.28
2016,10,13,12,15,474.0,258.5,1.2,18.0,591.0,714.2,544.81
2016,10,13,12,30,525.0,238.0,1.2,18.0,604.0,761.31,578.83
2016,10,13,12,45,692.0,168.0,1.2,18.5,640.5,876.01,658.22
2016,10,13,13,0,859.0,98.0,1.2,19.0,677.0,960.46,711.71
2016,10,13,13,15,653.0,170.0,1.2,19.0,602.5,876.63,656.12
2016,10,13,13,30,447.0,242.0,1.2,19.0,528.0,750.87,569.18
2016,10,13,13,45,451.0,228.5,1.25,19.0,506.0,749.29,571.49
2016,10,13,14,0,455.0,215.0,1.3,19.0,484.0,745.11,570.67
2016,10,13,14,15,412.0,210.5,1.3,19.0,443.0,700.32,539.8
2016,10,13,14,30,369.0,206.0,1.3,19.0,402.0,629.6,490.85
2016,10,13,14,45,215.0,198.0,1.35,19.0,310.0,441.68,351.02
2016,10,13,15,0,61.0,190.0,1.4,19.0,218.0,258.28,206.33
2016,10,13,15,15,160.5,169.0,1.45,18.5,233.0,356.66,289.39
2016,10,13,15,30,260.0,148.0,1.5,18.0,248.0,449.97,365.43
2016,10,13,15,45,242.5,130.0,1.55,18.0,213.0,408.53,333.19
2016,10,13,16,0,225.0,112.0,1.6,18.0,178.0,366.86,300.7
2016,10,13,16,15,202.0,92.5,1.6,17.5,143.5,317.98,261.53
2016,10,13,16,30,179.0,73.0,1.6,17.0,109.0,269.49,221.09
2016,10,13,16,45,137.0,54.0,1.65,17.0,77.0,207.02,166.87
2016,10,13,17,0,95.0,35.0,1.7,17.0,45.0,146.48,109.46
2016,10,13,17,15,47.5,17.5,1.75,17.0,22.5,70.32,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,17.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,17.0,6.0,4.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,17.0,18.5,14.1,4.54
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,23.69,14.59
2016,10,14,7,15,0.0,47.0,6.8,17.0,47.0,35.49,25.38
2016,10,14,7,30,0.0,63.0,6.8,17.0,63.0,47.14,35.95
2016,10,14,7,45,0.0,80.0,6.8,17.0,80.0,59.35,46.9
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,71.45,57.6
2016,10,14,8,15,0.0,113.0,6.75,17.0,113.0,82.91,67.61
2016,10,14,8,30,0.0,129.0,6.7,17.0,129.0,95.33,74.78
2016,10,14,8,45,0.0,118.5,6.7,17.5,118.5,89.37,69.47
2016,10,14,9,0,0.0,108.0,6.7,18.0,108.0,82.4,63.35
2016,10,14,9,15,0.0,124.5,6.6,18.0,124.5,95.08,73.7
2016,10,14,9,30,0.0,141.0,6.5,18.0,141.0,108.0,84.17
2016,10,14,9,45,10.0,182.0,6.45,18.0,188.0,144.04,113.42
2016,10,14,10,0,20.0,223.0,6.4,18.0,235.0,182.27,144.34
2016,10,14,10,15,10.0,181.5,6.3,18.0,187.5,146.45,115.08
2016,10,14,10,30,0.0,140.0,6.2,18.0,140.0,108.72,84.1
2016,10,14,10,45,0.0,135.5,6.1,18.0,135.5,105.38,81.28
2016,10,14,11,0,0.0,131.0,6.0,18.0,131.0,101.97,78.42
2016,10,14,11,15,0.0,96.5,5.85,18.0,96.5,74.53,55.89
2016,10,14,11,30,0.0,62.0,5.7,18.0,62.0,47.74,33.84
2016,10,14,11,45,0.0,93.0,5.6,18.0,93.0,71.79,53.62
2016,10,14,12,0,0.0,124.0,5.5,18.0,124.0,96.88,74.14
2016,10,14,12,15,1.0,152.5,5.4,18.0,153.5,121.69,94.4
2016,10,14,12,30,2.0,181.0,5.3,18.0,183.0,147.59,115.46
2016,10,14,12,45,1.0,134.5,5.2,18.0,135.5,107.06,82.54
2016,10,14,13,0,0.0,88.0,5.1,18.0,88.0,67.86,50.48
2016,10,14,13,15,0.0,73.0,4.9,18.0,73.0,56.2,40.95
2016,10,14,13,30,0.0,58.0,4.7,18.0,58.0,44.57,31.41
2016,10,14,13,45,0.0,100.5,4.55,18.0,100.5,77.99,59.09
2016,10,14,14,0,0.0,143.0,4.4,18.0,143.0,115.77,90.25
2016,10,14,14,15,0.0,115.5,4.15,18.0,115.5,91.52,70.46
2016,10,14,14,30,0.0,88.0,3.9,18.0,88.0,67.77,50.97
2016,10,14,14,45,0.0,54.0,3.65,18.0,54.0,41.38,29.11
2016,10,14,15,0,0.0,20.0,3.4,18.0,20.0,15.25,7.23
2016,10,14,15,15,0.0,17.5,3.2,18.0,17.5,13.33,5.64
2016,10,14,15,30,0.0,15.0,3.0,18.0,15.0,11.41,4.03
2016,10,14,15,45,0.0,12.5,2.8,18.0,12.5,9.5,2.42
2016,10,14,16,0,0.0,10.0,2.6,18.0,10.0,7.59,0.8
2016,10,14,16,15,0.0,8.0,2.45,17.5,8.0,6.06,0.0
2016,10,14,16,30,0.0,6.0,2.3,17.0,6.0,4.54,0.0
2016,10,14,16,45,0.0,4.0,2.15,17.0,4.0,3.02,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.51,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,10.23,0.0
2016,10,15,6,45,230.0,25.5,3.6,16.5,50.5,20.87,8.85
2016,10,15,7,0,370.0,38.0,3.8,17.0,86.0,31.24,20.98
2016,10,15,7,15,454.5,46.5,3.95,17.0,131.5,38.07,27.61
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,44.97,34.04
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,50.02,38.68
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,55.05,43.16
2016,10,15,8,15,320.0,96.5,4.85,17.0,198.0,72.38,53.07
2016,10,15,8,30,0.0,125.0,5.2,17.0,125.0,92.61,72.5
2016,10,15,8,45,0.0,134.5,5.55,17.5,134.5,100.64,78.85
2016,10,15,9,0,0.0,144.0,5.9,18.0,144.0,108.63,85.11
2016,10,15,9,15,9.0,172.0,6.15,18.0,177.0,132.78,104.53
2016,10,15,9,30,18.0,200.0,6.4,18.0,210.0,158.7,125.41
2016,10,15,9,45,20.5,213.5,6.65,18.0,225.5,172.61,136.63
2016,10,15,10,0,23.0,227.0,6.9,18.0,241.0,186.99,148.25
2016,10,15,10,15,87.5,263.5,7.0,18.0,320.0,260.6,207.93
2016,10,15,10,30,152.0,300.0,7.1,18.0,399.0,347.54,278.07
2016,10,15,10,45,100.0,293.5,7.25,18.5,359.5,310.93,248.18
2016,10,15,11,0,48.0,287.0,7.4,19.0,320.0,277.91,220.69
2016,10,15,11,15,166.5,301.0,7.45,19.0,416.0,398.17,318.68
2016,10,15,11,30,285.0,315.0,7.5,19.0,512.0,532.71,426.15
2016,10,15,11,45,289.0,312.5,7.6,19.0,513.0,552.12,441.62
2016,10,15,12,0,293.0,310.0,7.7,19.0,514.0,570.61,456.6
2016,10,15,12,15,149.5,256.0,7.7,19.0,360.5,383.03,307.79
2016,10,15,12,30,6.0,202.0,7.7,19.0,207.0,169.99,133.34
2016,10,15,12,45,5.0,197.5,7.75,19.0,201.5,166.04,130.37
2016,10,15,13,0,4.0,193.0,7.8,19.0,196.0,162.04,127.21
2016,10,15,13,15,2.0,140.0,7.75,18.5,141.5,113.46,87.96
2016,10,15,13,30,0.0,87.0,7.7,18.0,87.0,67.03,49.97
2016,10,15,13,45,0.0,87.5,7.65,18.0,87.5,67.39,50.37
2016,10,15,14,0,0.0,88.0,7.6,18.0,88.0,67.75,50.77
2016,10,15,14,15,0.0,82.5,7.5,18.0,82.5,63.46,47.32
2016,10,15,14,30,0.0,77.0,7.4,18.0,77.0,59.17,43.87
2016,10,15,14,45,0.0,85.0,7.35,18.0,85.0,65.45,49.23
2016,10,15,15,0,0.0,93.0,7.3,18.0,93.0,73.15,55.8
2016,10,15,15,15,0.0,106.0,7.2,18.0,106.0,86.98,67.52
2016,10,15,15,30,0.0,119.0,7.1,18.0,119.0,103.89,81.82
2016,10,15,15,45,0.0,102.0,7.05,18.0,102.0,88.91,69.38
2016,10,15,16,0,0.0,85.0,7.0,18.0,85.0,73.81,56.68
2016,10,15,16,15,0.0,67.5,6.85,18.0,67.5,57.88,43.12
2016,10,15,16,30,0.0,50.0,6.7,18.0,50.0,41.55,29.08
2016,10,15,16,45,0.0,34.5,6.6,18.0,34.5,27.15,16.61
2016,10,15,17,0,0.0,19.0,6.5,18.0,19.0,14.48,5.06
2016,10,15,17,15,0.0,9.5,6.55,18.0,9.5,7.47,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.5,5.15,17.0,0.5,0.0,0.0
2016,10,16,6,30,0.0,1.0,5.2,17.0,1.0,0.79,0.0
2016,10,16,6,45,0.0,5.5,5.3,17.0,5.5,4.16,0.0
2016,10,16,7,0,0.0,10.0,5.4,17.0,10.0,7.58,0.79
2016,10,16,7,15,0.0,16.0,5.3,17.0,16.0,12.15,4.96
2016,10,16,7,30,0.0,22.0,5.2,17.0,22.0,16.73,9.14
2016,10,16,7,45,0.0,28.5,5.15,17.5,28.5,21.71,13.59
2016,10,16,8,0,0.0,35.0,5.1,18.0,35.0,26.7,17.99
2016,10,16,8,15,0.0,41.0,5.15,18.0,41.0,31.31,20.88
2016,10,16,8,30,0.0,47.0,5.2,18.0,47.0,35.94,24.74
2016,10,16,8,45,0.0,40.5,5.3,18.0,40.5,30.96,20.47
2016,10,16,9,0,0.0,34.0,5.4,18.0,34.0,25.98,16.23
2016,10,16,9,15,0.0,98.0,5.4,18.0,98.0,75.22,57.28
2016,10,16,9,30,0.0,162.0,5.4,18.0,162.0,123.93,97.3
2016,10,16,9,45,0.0,104.0,5.45,18.0,104.0,80.08,60.97
2016,10,16,10,0,0.0,46.0,5.5,18.0,46.0,35.28,23.77
2016,10,16,10,15,0.0,64.0,5.5,18.0,64.0,49.2,35.28
2016,10,16,10,30,0.0,82.0,5.5,18.0,82.0,63.16,46.75
2016,10,16,10,45,0.0,92.5,5.5,18.0,92.5,71.34,53.42
2016,10,16,11,0,0.0,103.0,5.5,18.0,103.0,79.65,60.18
2016,10,16,11,15,0.0,96.0,5.45,18.0,96.0,74.12,55.6
2016,10,16,11,30,0.0,89.0,5.4,18.0,89.0,68.66,51.09
2016,10,16,11,45,0.0,87.0,5.4,18.0,87.0,67.11,49.81
2016,10,16,12,0,0.0,85.0,5.4,18.0,85.0,65.56,48.53
2016,10,16,12,15,0.0,84.0,5.5,18.0,84.0,64.78,47.9
2016,10,16,12,30,0.0,83.0,5.6,18.0,83.0,63.99,47.28
2016,10,16,12,45,0.0,48.0,5.7,18.0,48.0,36.89,24.95
2016,10,16,13,0,0.0,13.0,5.8,18.0,13.0,9.96,2.62
2016,10,16,13,15,0.0,52.0,5.95,18.0,52.0,39.95,27.56
2016,10,16,13,30,0.0,91.0,6.1,18.0,91.0,70.13,52.57
2016,10,16,13,45,11.0,153.5,6.3,18.5,160.0,136.02,107.18
2016,10,16,14,0,22.0,216.0,6.5,19.0,229.0,210.27,167.93
2016,10,16,14,15,47.5,218.5,6.6,18.5,243.5,265.95,214.74
2016,10,16,14,30,73.0,221.0,6.7,18.0,258.0,300.96,245.0
2016,10,16,14,45,120.5,205.5,6.8,18.0,262.0,358.43,293.88
2016,10,16,15,0,168.0,190.0,6.9,18.0,266.0,390.95,322.72
2016,10,16,15,15,93.5,162.5,6.8,18.0,204.0,263.03,216.99
2016,10,16,15,30,19.0,135.0,6.7,18.0,142.0,141.72,114.17
2016,10,16,15,45,13.5,117.0,6.65,18.0,121.5,120.5,96.43
2016,10,16,16,0,8.0,99.0,6.6,18.0,101.0,99.45,78.53
2016,10,16,16,15,4.0,79.5,6.5,17.5,80.5,77.81,60.08
2016,10,16,16,30,0.0,60.0,6.4,17.0,60.0,55.87,41.12
2016,10,16,16,45,0.0,41.0,6.3,17.0,41.0,37.17,24.83
2016,10,16,17,0,0.0,22.0,6.2,17.0,22.0,16.8,6.41
2016,10,16,17,15,0.0,11.0,6.15,17.0,11.0,8.65,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,17.0,6.0,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,34.0,12.0,1.6,16.0,12.0,9.44,0.0
2016,10,17,6,45,168.5,27.0,1.6,16.0,46.0,20.46,6.9
2016,10,17,7,0,303.0,42.0,1.6,16.0,80.0,31.99,21.57
2016,10,17,7,15,395.0,52.5,1.6,16.0,125.0,42.61,31.65
2016,10,17,7,30,487.0,63.0,1.6,16.0,170.0,50.89,39.37
2016,10,17,7,45,551.0,69.0,1.65,16.5,218.0,55.38,43.48
2016,10,17,8,0,615.0,75.0,1.7,17.0,266.0,59.97,47.5
2016,10,17,8,15,654.0,79.5,1.65,17.0,312.0,72.84,49.23
2016,10,17,8,30,693.0,84.0,1.6,17.0,358.0,127.18,74.45
2016,10,17,8,45,723.5,87.0,1.6,17.5,401.5,183.96,115.18
2016,10,17,9,0,754.0,90.0,1.6,18.0,445.0,247.48,167.6
2016,10,17,9,15,773.5,92.5,1.6,18.0,483.0,306.92,219.72
2016,10,17,9,30,793.0,95.0,1.6,18.0,521.0,367.97,273.25
2016,10,17,9,45,808.5,96.5,1.65,18.0,553.5,427.81,325.1
2016,10,17,10,0,824.0,98.0,1.7,18.0,586.0,488.18,375.98
2016,10,17,10,15,833.5,99.5,1.75,18.0,611.5,545.61,423.2
2016,10,17,10,30,843.0,101.0,1.8,18.0,637.0,602.31,468.47
2016,10,17,10,45,852.0,101.0,1.85,18.0,655.5,656.22,510.48
2016,10,17,11,0,861.0,101.0,1.9,18.0,674.0,702.75,546.32
2016,10,17,11,15,864.0,101.5,1.95,18.0,684.5,748.72,580.67
2016,10,17,11,30,867.0,102.0,2.0,18.0,695.0,792.34,611.12
2016,10,17,11,45,869.0,101.5,2.15,18.5,697.5,831.55,638.01
2016,10,17,12,0,871.0,101.0,2.3,19.0,700.0,867.93,662.85
2016,10,17,12,15,869.5,100.5,2.4,19.0,694.0,898.18,684.3
2016,10,17,12,30,868.0,100.0,2.5,19.0,688.0,925.07,703.58
2016,10,17,12,45,870.5,96.5,2.7,19.0,676.0,948.93,721.83
2016,10,17,13,0,873.0,93.0,2.9,19.0,664.0,969.29,737.84
2016,10,17,13,15,866.0,91.5,3.05,18.5,643.0,979.0,747.78
2016,10,17,13,30,859.0,90.0,3.2,18.0,622.0,984.83,755.35
2016,10,17,13,45,849.0,88.5,3.35,18.0,594.0,996.58,765.76
2016,10,17,14,0,839.0,87.0,3.5,18.0,566.0,991.79,764.88
2016,10,17,14,15,824.0,85.0,3.6,18.0,531.5,977.43,757.21
2016,10,17,14,30,809.0,83.0,3.7,18.0,497.0,959.38,747.06
2016,10,17,14,45,788.0,80.0,3.8,18.0,456.5,930.46,729.16
2016,10,17,15,0,767.0,77.0,3.9,18.0,416.0,898.38,708.78
2016,10,17,15,15,737.5,73.5,4.0,18.0,371.5,854.4,679.3
2016,10,17,15,30,708.0,70.0,4.1,18.0,327.0,808.1,647.33
2016,10,17,15,45,663.5,65.5,4.25,18.0,279.5,751.74,606.82
2016,10,17,16,0,619.0,61.0,4.4,18.0,232.0,688.45,559.44
2016,10,17,16,15,553.5,54.5,4.35,17.5,184.5,603.96,493.35
2016,10,17,16,30,488.0,48.0,4.3,17.0,137.0,521.56,425.51
2016,10,17,16,45,377.0,38.0,4.3,17.0,94.0,401.18,322.48
2016,10,17,17,0,266.0,28.0,4.3,17.0,51.0,285.33,192.48
2016,10,17,17,15,133.0,14.0,4.25,16.5,25.5,106.8,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.0,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,50.0,11.0,4.0,14.0,12.0,8.65,0.0
2016,10,18,6,45,191.5,25.0,4.05,14.5,45.5,19.07,4.97
2016,10,18,7,0,333.0,39.0,4.1,15.0,79.0,32.05,21.57
2016,10,18,7,15,425.0,48.5,4.25,15.0,124.5,39.62,29.09
2016,10,18,7,30,517.0,58.0,4.4,15.0,170.0,47.25,36.27
2016,10,18,7,45,578.0,63.5,4.55,15.5,218.0,51.52,40.21
2016,10,18,8,0,639.0,69.0,4.7,16.0,266.0,55.88,44.07
2016,10,18,8,15,677.5,73.5,4.75,16.0,312.0,70.34,46.34
2016,10,18,8,30,716.0,78.0,4.8,16.0,358.0,126.05,72.91
2016,10,18,8,45,748.0,80.0,4.9,16.5,402.0,187.17,117.92
2016,10,18,9,0,780.0,82.0,5.0,17.0,446.0,247.83,169.18
2016,10,18,9,15,799.0,84.0,5.05,17.0,484.0,308.15,223.65
2016,10,18,9,30,818.0,86.0,5.1,17.0,522.0,369.95,279.74
2016,10,18,9,45,840.0,85.0,5.15,17.0,556.0,431.46,334.87
2016,10,18,10,0,862.0,84.0,5.2,17.0,590.0,492.88,388.82
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.0,550.56,438.47
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,607.4,486.09
2016,10,18,10,45,887.5,86.5,5.2,17.5,660.0,660.72,528.77
2016,10,18,11,0,894.0,87.0,5.2,18.0,678.0,712.36,568.96
2016,10,18,11,15,897.0,87.5,5.2,18.0,688.5,759.52,605.1
2016,10,18,11,30,900.0,88.0,5.2,18.0,699.0,804.21,637.7
2016,10,18,11,45,901.0,88.5,5.2,18.0,701.5,844.63,666.97
2016,10,18,12,0,902.0,89.0,5.2,18.0,704.0,882.06,693.98
2016,10,18,12,15,900.0,88.5,5.25,18.0,698.5,912.57,716.28
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,939.58,736.18
2016,10,18,12,45,895.0,87.0,5.35,18.0,679.5,961.48,752.54
2016,10,18,13,0,892.0,86.0,5.4,18.0,666.0,979.64,766.41
2016,10,18,13,15,885.5,84.5,5.5,18.0,645.0,989.96,775.24
2016,10,18,13,30,879.0,83.0,5.6,18.0,624.0,996.36,781.51
2016,10,18,13,45,871.5,81.0,5.7,18.0,596.0,997.21,784.02
2016,10,18,14,0,864.0,79.0,5.8,18.0,568.0,994.2,783.95
2016,10,18,14,15,849.5,77.0,5.85,18.0,533.0,980.26,775.8
2016,10,18,14,30,835.0,75.0,5.9,18.0,498.0,975.04,774.14
2016,10,18,14,45,814.5,73.0,6.0,18.0,458.0,947.73,756.61
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,917.2,736.55
2016,10,18,15,15,765.5,67.5,6.15,18.0,373.0,873.82,706.2
2016,10,18,15,30,737.0,64.0,6.2,18.0,328.0,828.09,673.34
2016,10,18,15,45,692.5,60.5,6.3,18.0,280.0,765.3,626.41
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,709.08,582.71
2016,10,18,16,15,583.0,50.5,6.35,17.5,184.0,624.3,514.75
2016,10,18,16,30,518.0,44.0,6.3,17.0,136.0,541.74,445.14
2016,10,18,16,45,404.0,35.0,6.3,17.0,92.5,419.5,338.06
2016,10,18,17,0,290.0,26.0,6.3,17.0,49.0,299.03,189.77
2016,10,18,17,15,145.0,13.0,6.4,16.5,24.5,114.6,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
