Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,208.5,16.0,3.3,15.0,40.0,12.99,0.59
2016,10,19,7,0,417.0,32.0,3.3,15.0,80.0,26.66,16.9
2016,10,19,7,15,503.5,39.5,3.3,15.5,126.0,32.95,23.18
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,39.34,29.14
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,46.78,35.87
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,50.97,39.57
2016,10,19,8,15,733.5,60.0,3.35,17.0,315.0,67.31,42.17
2016,10,19,8,30,768.0,64.0,3.3,17.0,361.0,125.13,69.57
2016,10,19,8,45,793.5,66.0,3.25,17.5,404.5,184.12,112.75
2016,10,19,9,0,819.0,68.0,3.2,18.0,448.0,245.9,165.02
2016,10,19,9,15,836.5,70.5,3.1,18.0,486.0,310.17,222.32
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,372.95,278.51
2016,10,19,9,45,867.5,74.0,2.95,18.5,556.5,433.64,331.55
2016,10,19,10,0,881.0,75.0,2.9,19.0,589.0,494.42,382.95
2016,10,19,10,15,890.0,76.0,2.9,19.0,614.5,552.65,431.58
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,609.94,477.99
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.0,663.62,519.4
2016,10,19,11,0,911.0,78.0,2.9,20.0,676.0,715.52,558.21
2016,10,19,11,15,913.5,78.5,2.9,20.0,686.0,762.83,592.57
2016,10,19,11,30,916.0,79.0,2.9,20.0,696.0,807.6,623.75
2016,10,19,11,45,916.5,79.0,2.95,20.0,698.5,847.44,651.56
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,884.19,677.17
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.0,915.47,699.0
2016,10,19,12,30,913.0,79.0,3.1,20.0,689.0,943.23,718.48
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.0,963.69,732.08
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,980.28,743.21
2016,10,19,13,15,893.0,79.0,3.4,21.0,639.5,990.66,751.71
2016,10,19,13,30,886.0,78.0,3.5,21.0,618.0,997.09,757.77
2016,10,19,13,45,875.0,77.0,3.6,21.0,589.5,995.57,758.61
2016,10,19,14,0,864.0,76.0,3.7,21.0,561.0,990.16,757.0
2016,10,19,14,15,849.5,74.0,3.75,20.5,526.5,976.12,750.67
2016,10,19,14,30,835.0,72.0,3.8,20.0,492.0,958.45,741.91
2016,10,19,14,45,815.0,70.0,3.9,20.0,451.5,943.88,734.17
2016,10,19,15,0,795.0,68.0,4.0,20.0,411.0,913.85,715.3
2016,10,19,15,15,767.0,64.5,4.05,19.5,366.5,870.94,687.89
2016,10,19,15,30,739.0,61.0,4.1,19.0,322.0,825.72,657.91
2016,10,19,15,45,697.5,57.0,4.2,19.0,275.0,765.16,614.24
2016,10,19,16,0,656.0,53.0,4.3,19.0,228.0,703.69,567.93
2016,10,19,16,15,592.0,47.0,4.35,18.5,180.0,619.46,502.56
2016,10,19,16,30,528.0,41.0,4.4,18.0,132.0,546.01,441.74
2016,10,19,16,45,419.5,32.0,4.45,18.0,89.0,428.2,339.41
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,309.49,176.59
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,120.92,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,16.0,3.35,15.5,39.5,13.0,0.0
2016,10,20,7,0,412.0,32.0,3.5,16.0,79.0,26.67,16.7
2016,10,20,7,15,501.5,40.0,3.5,16.0,125.5,33.35,23.43
2016,10,20,7,30,591.0,48.0,3.5,16.0,172.0,40.13,29.82
2016,10,20,7,45,646.0,53.5,3.55,16.5,220.5,48.46,37.33
2016,10,20,8,0,701.0,59.0,3.6,17.0,269.0,53.4,41.71
2016,10,20,8,15,737.5,63.0,3.4,17.0,316.5,70.94,44.41
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,129.26,72.58
2016,10,20,8,45,800.0,69.5,3.0,17.5,407.5,189.19,116.62
2016,10,20,9,0,826.0,72.0,2.8,18.0,451.0,251.98,169.63
2016,10,20,9,15,844.0,74.0,2.8,18.5,490.0,314.61,225.14
2016,10,20,9,30,862.0,76.0,2.8,19.0,529.0,379.32,282.18
2016,10,20,9,45,882.0,75.0,2.8,19.5,563.0,441.41,335.96
2016,10,20,10,0,902.0,74.0,2.8,20.0,597.0,504.22,388.69
2016,10,20,10,15,910.5,75.5,2.85,20.0,623.0,563.78,438.19
2016,10,20,10,30,919.0,77.0,2.9,20.0,649.0,622.32,485.44
2016,10,20,10,45,924.0,78.0,3.0,20.5,667.0,676.85,527.6
2016,10,20,11,0,929.0,79.0,3.1,21.0,685.0,729.46,567.18
2016,10,20,11,15,932.0,79.0,3.15,21.0,695.0,777.42,602.08
2016,10,20,11,30,935.0,79.0,3.2,21.0,705.0,822.79,633.87
2016,10,20,11,45,935.0,79.5,3.3,21.5,707.0,863.47,661.23
2016,10,20,12,0,935.0,80.0,3.4,22.0,709.0,900.99,686.25
2016,10,20,12,15,933.0,80.0,3.45,22.0,703.0,932.83,708.35
2016,10,20,12,30,931.0,80.0,3.5,22.0,697.0,961.09,728.07
2016,10,20,12,45,925.5,80.0,3.6,22.0,683.0,982.34,743.5
2016,10,20,13,0,920.0,80.0,3.7,22.0,669.0,999.68,756.47
2016,10,20,13,15,913.0,79.0,3.75,22.0,647.5,1010.36,764.79
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,1017.03,770.63
2016,10,20,13,45,894.0,77.0,3.85,22.0,596.5,1014.65,770.53
2016,10,20,14,0,882.0,76.0,3.9,22.0,567.0,1008.3,767.96
2016,10,20,14,15,867.5,74.0,3.9,22.0,532.0,994.26,759.94
2016,10,20,14,30,853.0,72.0,3.9,22.0,497.0,976.52,749.48
2016,10,20,14,45,831.5,70.0,3.95,22.0,456.0,960.28,740.39
2016,10,20,15,0,810.0,68.0,4.0,22.0,415.0,928.54,720.28
2016,10,20,15,15,781.5,65.0,4.0,21.5,369.5,885.59,692.92
2016,10,20,15,30,753.0,62.0,4.0,21.0,324.0,840.24,662.98
2016,10,20,15,45,710.0,57.5,4.05,21.0,276.0,777.25,617.78
2016,10,20,16,0,667.0,53.0,4.1,21.0,228.0,713.37,569.94
2016,10,20,16,15,601.0,47.0,4.1,20.0,179.5,626.99,504.21
2016,10,20,16,30,535.0,41.0,4.1,19.0,131.0,551.95,443.08
2016,10,20,16,45,420.5,32.0,4.15,18.5,87.5,429.17,337.04
2016,10,20,17,0,306.0,23.0,4.2,18.0,44.0,302.8,148.9
2016,10,20,17,15,153.0,11.5,4.25,17.5,22.0,119.07,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.0,15.5,3.75,16.0,37.0,12.58,0.0
2016,10,21,7,0,392.0,31.0,3.8,16.0,74.0,25.77,15.8
2016,10,21,7,15,482.0,39.0,3.75,16.0,119.5,32.44,22.59
2016,10,21,7,30,572.0,47.0,3.7,16.0,165.0,39.2,28.97
2016,10,21,7,45,327.5,82.0,3.65,16.5,153.5,59.84,47.35
2016,10,21,8,0,83.0,117.0,3.6,17.0,142.0,82.21,67.01
2016,10,21,8,15,89.0,136.5,3.5,17.0,167.0,97.73,75.61
2016,10,21,8,30,95.0,156.0,3.4,17.0,192.0,120.63,92.07
2016,10,21,8,45,74.0,170.5,3.3,17.5,201.0,137.04,105.7
2016,10,21,9,0,53.0,185.0,3.2,18.0,210.0,150.78,117.66
2016,10,21,9,15,57.5,202.5,3.2,18.0,231.0,171.61,134.67
2016,10,21,9,30,62.0,220.0,3.2,18.0,252.0,193.4,152.43
2016,10,21,9,45,149.5,237.5,3.2,18.5,322.0,256.44,201.86
2016,10,21,10,0,237.0,255.0,3.2,19.0,392.0,325.83,256.51
2016,10,21,10,15,255.5,264.5,3.25,19.0,417.5,371.24,292.86
2016,10,21,10,30,274.0,274.0,3.3,19.0,443.0,410.84,324.45
2016,10,21,10,45,248.5,286.5,3.35,19.5,443.5,426.67,336.36
2016,10,21,11,0,223.0,299.0,3.4,20.0,444.0,426.12,335.57
2016,10,21,11,15,201.0,306.5,3.5,20.0,438.5,432.86,340.83
2016,10,21,11,30,179.0,314.0,3.6,20.0,433.0,437.29,344.11
2016,10,21,11,45,187.0,314.5,3.75,20.0,439.0,457.14,359.9
2016,10,21,12,0,195.0,315.0,3.9,20.0,445.0,477.0,375.64
2016,10,21,12,15,168.0,312.5,4.15,20.0,424.5,462.38,364.45
2016,10,21,12,30,141.0,310.0,4.4,20.0,404.0,445.38,351.54
2016,10,21,12,45,239.5,290.5,4.7,20.0,445.0,526.3,417.51
2016,10,21,13,0,338.0,271.0,5.0,20.0,486.0,633.6,502.04
2016,10,21,13,15,241.5,273.5,5.25,20.0,424.5,529.06,421.67
2016,10,21,13,30,145.0,276.0,5.5,20.0,363.0,444.32,354.7
2016,10,21,13,45,144.0,263.0,5.75,20.0,346.0,434.91,348.7
2016,10,21,14,0,143.0,250.0,6.0,20.0,329.0,424.72,341.85
2016,10,21,14,15,192.0,230.5,6.15,19.5,329.5,456.38,370.33
2016,10,21,14,30,241.0,211.0,6.3,19.0,330.0,510.73,416.29
2016,10,21,14,45,241.0,191.5,6.45,19.0,302.0,489.39,400.87
2016,10,21,15,0,241.0,172.0,6.6,19.0,274.0,466.53,384.24
2016,10,21,15,15,230.0,154.5,6.6,18.5,243.5,434.24,359.88
2016,10,21,15,30,219.0,137.0,6.6,18.0,213.0,401.18,334.33
2016,10,21,15,45,204.0,118.0,6.65,18.0,180.5,361.56,302.03
2016,10,21,16,0,189.0,99.0,6.7,18.0,148.0,321.63,268.57
2016,10,21,16,15,166.5,79.0,6.65,17.5,115.5,273.27,227.25
2016,10,21,16,30,144.0,59.0,6.6,17.0,83.0,225.09,184.71
2016,10,21,16,45,95.0,41.0,6.6,17.0,54.5,159.86,124.63
2016,10,21,17,0,46.0,23.0,6.6,17.0,26.0,73.2,24.51
2016,10,21,17,15,23.0,11.5,6.5,16.5,13.0,25.58,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,81.0,18.5,4.2,15.0,27.0,14.12,0.0
2016,10,22,7,0,162.0,37.0,4.2,15.0,54.0,27.7,17.3
2016,10,22,7,15,204.5,55.0,4.2,15.0,88.0,40.69,29.82
2016,10,22,7,30,247.0,73.0,4.2,15.0,122.0,53.42,41.58
2016,10,22,7,45,275.0,89.5,4.25,15.5,158.5,64.83,51.91
2016,10,22,8,0,303.0,106.0,4.3,16.0,195.0,75.98,61.79
2016,10,22,8,15,325.0,120.5,4.25,16.0,230.0,93.87,69.0
2016,10,22,8,30,347.0,135.0,4.2,16.0,265.0,131.95,91.86
2016,10,22,8,45,578.5,105.0,4.2,16.5,353.0,179.81,119.38
2016,10,22,9,0,810.0,75.0,4.2,17.0,441.0,252.9,172.5
2016,10,22,9,15,828.5,77.5,4.2,17.0,479.5,315.08,228.56
2016,10,22,9,30,847.0,80.0,4.2,17.0,518.0,378.64,285.93
2016,10,22,9,45,847.0,86.5,4.2,17.0,547.5,439.32,340.3
2016,10,22,10,0,847.0,93.0,4.2,17.0,577.0,498.77,392.12
2016,10,22,10,15,857.0,94.5,4.2,17.0,602.5,557.34,441.68
2016,10,22,10,30,867.0,96.0,4.2,17.0,628.0,615.18,489.24
2016,10,22,10,45,874.0,97.0,4.25,17.5,646.5,669.6,532.13
2016,10,22,11,0,881.0,98.0,4.3,18.0,665.0,716.4,568.36
2016,10,22,11,15,885.0,98.5,4.35,18.0,675.0,763.64,604.61
2016,10,22,11,30,889.0,99.0,4.4,18.0,685.0,808.54,637.17
2016,10,22,11,45,890.0,98.5,4.5,18.0,687.5,847.41,665.56
2016,10,22,12,0,891.0,98.0,4.6,18.0,690.0,883.3,691.82
2016,10,22,12,15,889.5,98.0,4.7,18.0,684.5,914.37,714.71
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,942.05,735.31
2016,10,22,12,45,877.5,99.5,4.95,18.0,663.5,971.24,757.53
2016,10,22,13,0,867.0,101.0,5.1,18.0,648.0,985.23,769.11
2016,10,22,13,15,859.0,99.5,5.2,18.0,626.5,994.06,776.94
2016,10,22,13,30,851.0,98.0,5.3,18.0,605.0,998.91,782.17
2016,10,22,13,45,840.5,96.0,5.4,18.0,576.5,996.69,782.55
2016,10,22,14,0,830.0,94.0,5.5,18.0,548.0,990.55,780.32
2016,10,22,14,15,757.5,99.0,5.55,18.0,493.0,925.89,735.38
2016,10,22,14,30,685.0,104.0,5.6,18.0,438.0,866.11,693.61
2016,10,22,14,45,631.0,107.0,5.65,18.0,394.5,812.66,655.81
2016,10,22,15,0,577.0,110.0,5.7,18.0,351.0,756.55,615.23
2016,10,22,15,15,537.5,106.0,5.65,17.5,311.0,704.62,577.74
2016,10,22,15,30,498.0,102.0,5.6,17.0,271.0,644.37,532.66
2016,10,22,15,45,465.5,90.0,5.6,17.0,229.5,589.12,489.29
2016,10,22,16,0,433.0,78.0,5.6,17.0,188.0,533.73,444.16
2016,10,22,16,15,378.5,65.0,5.5,16.5,146.0,458.02,381.16
2016,10,22,16,30,324.0,52.0,5.4,16.0,104.0,385.02,317.63
2016,10,22,16,45,231.0,37.5,5.3,16.0,67.5,282.6,222.81
2016,10,22,17,0,138.0,23.0,5.2,16.0,31.0,169.59,40.12
2016,10,22,17,15,69.0,11.5,5.1,15.5,15.5,58.63,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,34.0,13.0,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,68.0,26.5,16.13
2016,10,23,7,15,445.5,41.0,1.9,15.0,112.5,33.88,23.88
2016,10,23,7,30,541.0,50.0,1.9,15.0,157.0,41.34,30.95
2016,10,23,7,45,599.0,56.0,1.95,15.5,204.5,46.18,35.45
2016,10,23,8,0,657.0,62.0,2.0,16.0,252.0,51.07,39.82
2016,10,23,8,15,696.0,66.5,2.0,16.0,298.0,75.47,47.26
2016,10,23,8,30,735.0,71.0,2.0,16.0,344.0,131.75,75.94
2016,10,23,8,45,396.0,127.0,2.05,16.5,276.5,163.66,113.78
2016,10,23,9,0,57.0,183.0,2.1,17.0,209.0,150.66,117.71
2016,10,23,9,15,41.5,189.5,2.05,17.0,209.5,157.8,124.24
2016,10,23,9,30,26.0,196.0,2.0,17.0,210.0,159.44,125.98
2016,10,23,9,45,112.0,225.5,2.0,17.5,288.5,232.21,183.33
2016,10,23,10,0,198.0,255.0,2.0,18.0,367.0,308.42,243.08
2016,10,23,10,15,197.5,267.5,2.1,18.0,383.5,335.03,264.54
2016,10,23,10,30,197.0,280.0,2.2,18.0,400.0,361.57,285.82
2016,10,23,10,45,108.5,259.0,2.35,18.0,325.5,301.26,238.61
2016,10,23,11,0,20.0,238.0,2.5,18.0,251.0,205.61,161.98
2016,10,23,11,15,20.5,241.5,2.6,18.0,255.0,211.16,166.65
2016,10,23,11,30,21.0,245.0,2.7,18.0,259.0,216.79,171.16
2016,10,23,11,45,20.0,244.5,2.8,18.5,258.0,217.67,171.55
2016,10,23,12,0,19.0,244.0,2.9,19.0,257.0,218.46,171.9
2016,10,23,12,15,29.0,256.0,2.95,18.5,275.0,259.93,205.43
2016,10,23,12,30,39.0,268.0,3.0,18.0,293.0,285.92,226.67
2016,10,23,12,45,27.0,246.0,3.1,18.0,263.5,234.6,185.99
2016,10,23,13,0,15.0,224.0,3.2,18.0,234.0,204.0,161.49
2016,10,23,13,15,14.5,217.0,3.25,18.0,226.0,198.8,157.6
2016,10,23,13,30,14.0,210.0,3.3,18.0,218.0,193.61,153.69
2016,10,23,13,45,7.0,175.5,3.4,18.0,179.5,154.32,121.93
2016,10,23,14,0,0.0,141.0,3.5,18.0,141.0,115.34,90.06
2016,10,23,14,15,0.0,131.5,3.6,18.0,131.5,107.46,83.83
2016,10,23,14,30,0.0,122.0,3.7,18.0,122.0,99.6,77.55
2016,10,23,14,45,0.0,111.5,3.8,18.0,111.5,90.79,70.44
2016,10,23,15,0,0.0,101.0,3.9,18.0,101.0,82.0,63.3
2016,10,23,15,15,0.0,89.5,4.0,17.5,89.5,72.23,55.39
2016,10,23,15,30,0.0,78.0,4.1,17.0,78.0,62.47,47.36
2016,10,23,15,45,0.0,65.5,4.2,17.0,65.5,51.66,38.23
2016,10,23,16,0,0.0,53.0,4.3,17.0,53.0,40.79,28.93
2016,10,23,16,15,0.0,41.0,4.25,16.5,41.0,31.35,20.8
2016,10,23,16,30,0.0,29.0,4.2,16.0,29.0,22.13,12.78
2016,10,23,16,45,0.0,18.5,4.2,16.0,18.5,14.08,5.47
2016,10,23,17,0,0.0,8.0,4.2,16.0,8.0,6.07,0.0
2016,10,23,17,15,0.0,4.0,4.15,15.5,4.0,3.15,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,11.5,7.05,16.0,11.5,8.75,0.0
2016,10,24,7,0,0.0,23.0,7.2,16.0,23.0,17.56,8.53
2016,10,24,7,15,0.0,38.5,7.25,16.0,38.5,29.12,19.55
2016,10,24,7,30,0.0,54.0,7.3,16.0,54.0,40.44,29.94
2016,10,24,7,45,0.0,71.0,7.35,16.0,71.0,52.65,41.03
2016,10,24,8,0,0.0,88.0,7.4,16.0,88.0,64.75,51.88
2016,10,24,8,15,0.0,104.5,7.35,16.0,104.5,76.78,59.66
2016,10,24,8,30,0.0,121.0,7.3,16.0,121.0,89.62,70.42
2016,10,24,8,45,81.5,155.0,7.3,16.5,191.5,128.35,98.96
2016,10,24,9,0,163.0,189.0,7.3,17.0,262.0,181.66,139.99
2016,10,24,9,15,81.5,170.0,7.3,17.0,206.5,155.18,121.68
2016,10,24,9,30,0.0,151.0,7.3,17.0,151.0,115.94,91.35
2016,10,24,9,45,0.0,95.5,7.35,17.0,95.5,73.52,55.95
2016,10,24,10,0,0.0,40.0,7.4,17.0,40.0,30.64,20.06
2016,10,24,10,15,13.5,137.5,7.35,17.0,146.0,113.97,89.38
2016,10,24,10,30,27.0,235.0,7.3,17.0,252.0,202.89,162.25
2016,10,24,10,45,80.0,265.0,7.3,17.5,316.0,277.02,222.64
2016,10,24,11,0,133.0,295.0,7.3,18.0,380.0,362.22,291.2
2016,10,24,11,15,71.5,256.0,7.25,18.0,302.0,275.86,221.23
2016,10,24,11,30,10.0,217.0,7.2,18.0,224.0,183.62,145.31
2016,10,24,11,45,30.5,249.0,7.15,18.0,269.0,246.85,197.06
2016,10,24,12,0,51.0,281.0,7.1,18.0,314.0,301.03,241.04
2016,10,24,12,15,103.0,292.0,7.05,18.0,358.5,364.43,293.33
2016,10,24,12,30,155.0,303.0,7.0,18.0,403.0,452.77,364.6
2016,10,24,12,45,97.0,279.0,7.0,18.0,341.0,358.44,288.79
2016,10,24,13,0,39.0,255.0,7.0,18.0,279.0,281.52,225.73
2016,10,24,13,15,38.0,246.5,7.0,18.0,269.5,275.58,221.36
2016,10,24,13,30,37.0,238.0,7.0,18.0,260.0,269.5,216.81
2016,10,24,13,45,18.5,148.0,7.0,18.0,159.0,139.73,111.04
2016,10,24,14,0,0.0,58.0,7.0,18.0,58.0,44.49,31.56
2016,10,24,14,15,0.0,54.0,6.95,18.0,54.0,41.39,29.06
2016,10,24,14,30,0.0,50.0,6.9,18.0,50.0,38.29,26.54
2016,10,24,14,45,60.5,111.0,6.9,18.0,136.0,163.31,133.88
2016,10,24,15,0,121.0,172.0,6.9,18.0,222.0,326.71,270.18
2016,10,24,15,15,112.5,153.5,6.85,17.5,195.5,298.29,247.49
2016,10,24,15,30,104.0,135.0,6.8,17.0,169.0,269.6,224.41
2016,10,24,15,45,91.5,114.5,6.75,17.0,141.5,233.8,194.36
2016,10,24,16,0,79.0,94.0,6.7,17.0,114.0,197.85,163.57
2016,10,24,16,15,61.5,74.0,6.55,16.5,87.0,141.82,115.59
2016,10,24,16,30,44.0,54.0,6.4,16.0,60.0,103.33,81.53
2016,10,24,16,45,22.0,35.0,6.3,16.0,38.0,62.37,43.69
2016,10,24,17,0,0.0,16.0,6.2,16.0,16.0,12.47,0.0
2016,10,24,17,15,0.0,8.0,6.15,16.0,8.0,6.29,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,6.0,16.5,3.5,2.64,0.0
2016,10,25,7,0,0.0,7.0,6.0,17.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,12.0,6.0,17.0,12.0,9.1,2.18
2016,10,25,7,30,0.0,17.0,6.0,17.0,17.0,12.91,5.68
2016,10,25,7,45,0.0,23.0,6.05,17.0,23.0,17.5,9.84
2016,10,25,8,0,0.0,29.0,6.1,17.0,29.0,22.09,13.97
2016,10,25,8,15,0.0,34.5,6.25,17.0,34.5,26.32,16.75
2016,10,25,8,30,0.0,40.0,6.4,17.0,40.0,30.55,20.31
2016,10,25,8,45,0.0,40.5,6.55,17.0,40.5,30.94,20.6
2016,10,25,9,0,0.0,41.0,6.7,17.0,41.0,31.34,20.88
2016,10,25,9,15,0.0,79.5,6.65,17.0,79.5,61.09,45.83
2016,10,25,9,30,0.0,118.0,6.6,17.0,118.0,90.7,70.43
2016,10,25,9,45,6.0,157.0,6.6,17.5,160.5,123.83,97.48
2016,10,25,10,0,12.0,196.0,6.6,18.0,203.0,158.69,125.69
2016,10,25,10,15,15.5,208.5,6.55,18.0,218.0,172.38,136.72
2016,10,25,10,30,19.0,221.0,6.5,18.0,233.0,186.69,148.27
2016,10,25,10,45,28.0,239.0,6.45,18.0,257.0,220.53,175.71
2016,10,25,11,0,37.0,257.0,6.4,18.0,281.0,247.33,197.36
2016,10,25,11,15,31.0,253.5,6.25,18.0,274.0,244.1,194.54
2016,10,25,11,30,25.0,250.0,6.1,18.0,267.0,224.95,178.97
2016,10,25,11,45,14.5,220.5,6.0,18.5,230.5,192.0,151.86
2016,10,25,12,0,4.0,191.0,5.9,19.0,194.0,158.12,123.94
2016,10,25,12,15,4.5,194.0,5.8,19.0,197.5,162.17,127.28
2016,10,25,12,30,5.0,197.0,5.7,19.0,201.0,166.39,130.77
2016,10,25,12,45,13.0,214.0,5.65,19.0,222.5,191.15,151.18
2016,10,25,13,0,21.0,231.0,5.6,19.0,244.0,217.4,172.74
2016,10,25,13,15,211.0,228.5,5.55,19.0,352.0,472.64,381.68
2016,10,25,13,30,401.0,226.0,5.5,19.0,460.0,667.39,536.11
2016,10,25,13,45,263.0,232.0,5.45,19.0,382.5,544.24,438.32
2016,10,25,14,0,125.0,238.0,5.4,19.0,305.0,394.54,318.38
2016,10,25,14,15,108.0,220.5,5.35,18.5,275.5,337.91,274.77
2016,10,25,14,30,91.0,203.0,5.3,18.0,246.0,304.33,248.49
2016,10,25,14,45,45.5,165.5,5.25,18.0,187.0,214.86,174.74
2016,10,25,15,0,0.0,128.0,5.2,18.0,128.0,110.92,87.37
2016,10,25,15,15,0.0,113.0,5.1,18.0,113.0,97.91,76.78
2016,10,25,15,30,0.0,98.0,5.0,18.0,98.0,84.87,65.97
2016,10,25,15,45,0.0,82.0,4.95,18.0,82.0,70.6,53.97
2016,10,25,16,0,0.0,66.0,4.9,18.0,66.0,56.14,41.66
2016,10,25,16,15,0.0,50.5,4.85,17.5,50.5,41.99,29.55
2016,10,25,16,30,0.0,35.0,4.8,17.0,35.0,27.35,16.93
2016,10,25,16,45,0.0,22.0,4.8,17.0,22.0,16.79,7.2
2016,10,25,17,0,0.0,9.0,4.8,17.0,9.0,6.83,0.0
2016,10,25,17,15,0.0,4.5,4.8,16.5,4.5,3.54,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,183.5,13.5,4.1,15.5,30.5,11.0,0.0
2016,10,26,7,0,367.0,27.0,4.2,16.0,61.0,22.48,11.94
2016,10,26,7,15,464.5,35.0,4.25,16.0,104.5,29.21,19.54
2016,10,26,7,30,562.0,43.0,4.3,16.0,148.0,36.06,26.06
2016,10,26,7,45,281.0,57.0,4.35,16.5,109.5,42.49,31.96
2016,10,26,8,0,0.0,71.0,4.4,17.0,71.0,53.37,41.64
2016,10,26,8,15,0.0,84.5,4.35,17.0,84.5,63.36,48.11
2016,10,26,8,30,0.0,98.0,4.3,17.0,98.0,73.72,56.78
2016,10,26,8,45,0.0,111.0,4.25,17.0,111.0,83.88,65.18
2016,10,26,9,0,0.0,124.0,4.2,17.0,124.0,94.18,73.63
2016,10,26,9,15,11.0,156.5,4.15,17.0,162.0,122.51,96.61
2016,10,26,9,30,22.0,189.0,4.1,17.0,200.0,153.02,121.35
2016,10,26,9,45,93.5,219.5,4.05,17.5,270.5,214.6,170.37
2016,10,26,10,0,165.0,250.0,4.0,18.0,341.0,290.04,230.51
2016,10,26,10,15,524.0,164.5,4.0,18.0,473.0,440.37,350.71
2016,10,26,10,30,883.0,79.0,4.0,18.0,605.0,605.92,481.81
2016,10,26,10,45,887.5,81.0,4.05,18.5,623.0,658.87,522.96
2016,10,26,11,0,892.0,83.0,4.1,19.0,641.0,710.0,562.13
2016,10,26,11,15,896.0,83.5,4.1,19.0,651.5,757.14,597.33
2016,10,26,11,30,900.0,84.0,4.1,19.0,662.0,801.93,629.37
2016,10,26,11,45,900.0,85.0,4.2,19.0,664.5,841.44,657.87
2016,10,26,12,0,900.0,86.0,4.3,19.0,667.0,877.94,684.19
2016,10,26,12,15,898.5,85.5,4.2,19.0,661.5,908.25,705.14
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,935.13,723.67
2016,10,26,12,45,893.0,84.5,4.0,19.0,642.0,956.12,738.11
2016,10,26,13,0,889.0,84.0,3.9,19.0,628.0,973.4,750.06
2016,10,26,13,15,881.5,82.5,3.75,19.0,607.0,982.26,755.97
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,987.23,759.35
2016,10,26,13,45,863.5,79.5,3.5,19.0,557.5,985.34,758.5
2016,10,26,14,0,853.0,78.0,3.4,19.0,529.0,979.64,755.22
2016,10,26,14,15,837.0,76.0,3.25,19.0,494.0,976.33,753.36
2016,10,26,14,30,821.0,74.0,3.1,19.0,459.0,956.99,740.41
2016,10,26,14,45,800.0,71.0,3.0,19.0,419.0,927.83,721.07
2016,10,26,15,0,779.0,68.0,2.9,19.0,379.0,895.55,699.37
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.0,849.0,667.95
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,800.3,634.06
2016,10,26,15,45,668.0,56.0,2.5,18.0,244.0,733.89,584.92
2016,10,26,16,0,621.0,51.0,2.4,18.0,197.0,674.94,539.24
2016,10,26,16,15,545.0,44.5,2.2,17.5,151.0,582.03,465.68
2016,10,26,16,30,469.0,38.0,2.0,17.0,105.0,492.28,390.3
2016,10,26,16,45,334.0,27.5,1.85,17.0,65.5,355.09,259.34
2016,10,26,17,0,199.0,17.0,1.7,17.0,26.0,201.03,0.0
2016,10,26,17,15,99.5,8.5,1.65,16.5,13.0,78.12,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.76,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.51,0.0
2016,10,27,7,45,0.0,2.5,4.8,16.5,2.5,1.89,0.0
2016,10,27,8,0,0.0,3.0,4.7,17.0,3.0,2.27,0.0
2016,10,27,8,15,0.0,4.0,4.75,17.0,4.0,3.03,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,3.8,0.0
2016,10,27,8,45,43.0,93.0,4.85,17.5,111.5,78.58,58.79
2016,10,27,9,0,86.0,181.0,4.9,18.0,218.0,156.67,121.76
2016,10,27,9,15,48.5,178.0,4.75,18.0,199.5,152.02,119.45
2016,10,27,9,30,11.0,175.0,4.6,18.0,181.0,138.45,109.23
2016,10,27,9,45,11.5,184.5,4.5,18.0,190.5,147.83,116.78
2016,10,27,10,0,12.0,194.0,4.4,18.0,200.0,157.34,124.37
2016,10,27,10,15,7.0,185.5,4.4,18.0,189.0,149.35,117.72
2016,10,27,10,30,2.0,177.0,4.4,18.0,178.0,140.51,110.34
2016,10,27,10,45,1.0,160.0,4.45,18.0,160.5,126.47,98.78
2016,10,27,11,0,0.0,143.0,4.5,18.0,143.0,112.15,87.0
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,122.83,95.67
2016,10,27,11,30,0.0,168.0,4.9,18.0,168.0,133.79,104.56
2016,10,27,11,45,0.0,168.0,5.1,18.0,168.0,134.25,104.92
2016,10,27,12,0,0.0,168.0,5.3,18.0,168.0,134.74,105.33
2016,10,27,12,15,0.0,167.5,5.3,18.0,167.5,134.83,105.43
2016,10,27,12,30,0.0,167.0,5.3,18.0,167.0,134.97,105.6
2016,10,27,12,45,0.0,162.5,5.3,18.0,162.5,131.57,102.91
2016,10,27,13,0,0.0,158.0,5.3,18.0,158.0,128.18,100.25
2016,10,27,13,15,0.0,106.0,5.2,18.0,106.0,82.71,63.04
2016,10,27,13,30,0.0,54.0,5.1,18.0,54.0,41.43,28.94
2016,10,27,13,45,0.0,103.5,5.1,18.0,103.5,80.98,61.86
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,127.81,100.62
2016,10,27,14,15,0.0,134.0,5.05,18.0,134.0,110.68,86.67
2016,10,27,14,30,0.0,115.0,5.0,18.0,115.0,93.55,72.68
2016,10,27,14,45,0.0,67.5,4.95,18.0,67.5,51.77,37.96
2016,10,27,15,0,0.0,20.0,4.9,18.0,20.0,15.23,7.25
2016,10,27,15,15,0.0,17.5,4.7,17.5,17.5,13.32,5.67
2016,10,27,15,30,0.0,15.0,4.5,17.0,15.0,11.4,4.06
2016,10,27,15,45,0.0,12.5,4.35,17.0,12.5,9.49,2.43
2016,10,27,16,0,0.0,10.0,4.2,17.0,10.0,7.58,0.78
2016,10,27,16,15,0.0,7.5,4.15,17.0,7.5,5.68,0.0
2016,10,27,16,30,0.0,5.0,4.1,17.0,5.0,3.78,0.0
2016,10,27,16,45,0.0,3.0,4.05,17.0,3.0,2.27,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.39,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,2.3,16.5,4.0,3.15,0.0
2016,10,28,7,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,10,28,7,15,0.0,15.0,2.3,17.0,15.0,11.39,4.11
2016,10,28,7,30,0.0,22.0,2.2,17.0,22.0,16.74,9.02
2016,10,28,7,45,0.0,29.5,2.1,17.0,29.5,22.48,14.25
2016,10,28,8,0,0.0,37.0,2.0,17.0,37.0,28.23,19.45
2016,10,28,8,15,0.0,44.5,1.9,17.0,44.5,34.0,23.32
2016,10,28,8,30,0.0,52.0,1.8,17.0,52.0,39.78,28.2
2016,10,28,8,45,0.0,75.5,1.75,17.0,75.5,57.91,43.43
2016,10,28,9,0,0.0,99.0,1.7,17.0,99.0,75.66,58.18
2016,10,28,9,15,0.0,92.5,1.7,17.0,92.5,71.01,54.15
2016,10,28,9,30,0.0,86.0,1.7,17.0,86.0,66.13,49.96
2016,10,28,9,45,0.0,118.0,1.7,17.5,118.0,91.02,70.36
2016,10,28,10,0,0.0,150.0,1.7,18.0,150.0,116.55,90.94
2016,10,28,10,15,128.5,205.5,1.85,18.0,281.0,246.91,196.37
2016,10,28,10,30,257.0,261.0,2.0,18.0,412.0,393.42,311.54
2016,10,28,10,45,274.5,266.0,2.15,18.0,432.0,428.65,339.02
2016,10,28,11,0,292.0,271.0,2.3,18.0,452.0,465.05,367.76
2016,10,28,11,15,318.0,270.5,2.4,18.0,470.0,503.29,397.77
2016,10,28,11,30,344.0,270.0,2.5,18.0,488.0,542.78,428.5
2016,10,28,11,45,250.5,284.5,2.7,18.0,443.5,500.77,395.71
2016,10,28,12,0,157.0,299.0,2.9,18.0,399.0,432.17,342.35
2016,10,28,12,15,83.0,253.5,2.95,18.0,306.5,307.83,245.16
2016,10,28,12,30,9.0,208.0,3.0,18.0,214.0,180.92,142.52
2016,10,28,12,45,22.0,226.0,3.05,18.0,240.0,212.12,168.45
2016,10,28,13,0,35.0,244.0,3.1,18.0,266.0,267.69,213.26
2016,10,28,13,15,42.5,241.0,3.0,18.0,266.5,276.26,220.45
2016,10,28,13,30,50.0,238.0,2.9,18.0,267.0,285.3,228.18
2016,10,28,13,45,437.0,159.5,2.85,18.0,388.5,659.33,528.12
2016,10,28,14,0,824.0,81.0,2.8,18.0,510.0,965.78,747.27
2016,10,28,14,15,571.5,131.0,2.65,18.0,419.5,781.82,614.76
2016,10,28,14,30,319.0,181.0,2.5,18.0,329.0,554.38,444.91
2016,10,28,14,45,536.5,125.5,2.45,18.0,347.0,728.13,580.49
2016,10,28,15,0,754.0,70.0,2.4,18.0,365.0,872.57,683.97
2016,10,28,15,15,721.0,66.0,2.35,18.0,321.5,824.77,649.21
2016,10,28,15,30,688.0,62.0,2.3,18.0,278.0,774.92,613.77
2016,10,28,15,45,639.5,57.0,2.25,18.0,232.0,715.43,569.76
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,649.06,518.45
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,552.51,442.11
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,459.38,363.48
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,259.88,179.66
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,16.52,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,131.5,14.0,3.6,16.5,24.5,11.02,0.0
2016,10,29,7,0,263.0,28.0,3.8,17.0,49.0,23.08,10.79
