Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,369.5,38.0,3.9,17.0,90.5,31.23,20.97
2016,10,29,7,30,476.0,48.0,4.0,17.0,132.0,39.46,28.8
2016,10,29,7,45,238.0,46.0,4.15,17.0,88.0,34.52,24.83
2016,10,29,8,0,0.0,44.0,4.3,17.0,44.0,33.62,24.18
2016,10,29,8,15,0.0,53.0,4.35,17.0,53.0,40.56,28.85
2016,10,29,8,30,0.0,62.0,4.4,17.0,62.0,47.51,34.72
2016,10,29,8,45,79.5,120.5,4.45,17.0,154.5,105.95,80.21
2016,10,29,9,0,159.0,179.0,4.5,17.0,247.0,175.12,134.66
2016,10,29,9,15,135.5,196.0,4.45,17.0,257.5,195.41,153.0
2016,10,29,9,30,112.0,213.0,4.4,17.0,268.0,213.11,168.82
2016,10,29,9,45,92.0,223.5,4.4,17.5,270.5,218.14,173.43
2016,10,29,10,0,72.0,234.0,4.4,18.0,273.0,225.81,179.73
2016,10,29,10,15,123.0,250.5,4.3,18.0,320.5,283.54,226.33
2016,10,29,10,30,174.0,267.0,4.2,18.0,368.0,339.54,271.31
2016,10,29,10,45,307.5,250.0,4.15,18.0,435.5,435.34,348.31
2016,10,29,11,0,441.0,233.0,4.1,18.0,503.0,545.84,435.42
2016,10,29,11,15,347.0,259.0,4.0,18.0,474.0,513.76,409.65
2016,10,29,11,30,253.0,285.0,3.9,18.0,445.0,487.44,387.94
2016,10,29,11,45,576.0,182.5,3.85,18.5,547.0,690.66,547.76
2016,10,29,12,0,899.0,80.0,3.8,19.0,649.0,869.75,677.65
2016,10,29,12,15,586.0,179.0,3.75,19.0,548.5,746.98,586.93
2016,10,29,12,30,273.0,278.0,3.7,19.0,448.0,557.91,440.59
2016,10,29,12,45,319.0,262.0,3.65,19.0,456.5,596.18,472.11
2016,10,29,13,0,365.0,246.0,3.6,19.0,465.0,634.64,502.51
2016,10,29,13,15,340.5,241.5,3.55,19.0,440.0,617.01,489.28
2016,10,29,13,30,316.0,237.0,3.5,19.0,415.0,597.16,474.68
2016,10,29,13,45,220.0,233.0,3.5,19.0,354.0,480.06,384.69
2016,10,29,14,0,124.0,229.0,3.5,19.0,293.0,385.11,309.27
2016,10,29,14,15,147.5,213.0,3.5,18.5,284.0,394.65,319.4
2016,10,29,14,30,171.0,197.0,3.5,18.0,275.0,403.36,328.55
2016,10,29,14,45,294.5,163.0,3.5,18.0,283.0,509.4,416.21
2016,10,29,15,0,418.0,129.0,3.5,18.0,291.0,612.32,499.02
2016,10,29,15,15,551.0,95.0,3.5,18.0,282.0,703.16,568.49
2016,10,29,15,30,684.0,61.0,3.5,18.0,273.0,769.44,617.65
2016,10,29,15,45,630.0,56.5,3.5,18.0,226.5,705.68,568.76
2016,10,29,16,0,576.0,52.0,3.5,18.0,180.0,635.38,513.41
2016,10,29,16,15,494.5,44.5,3.5,17.5,135.5,537.8,434.86
2016,10,29,16,30,413.0,37.0,3.5,17.0,91.0,443.9,353.85
2016,10,29,16,45,206.5,27.5,3.55,17.0,54.5,247.41,165.06
2016,10,29,17,0,0.0,18.0,3.6,17.0,18.0,14.16,0.0
2016,10,29,17,15,0.0,9.0,3.65,16.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.03,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,4.17,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,5.31,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,6.45,0.0
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,7.6,0.81
2016,10,30,8,45,0.0,12.0,8.0,17.0,12.0,9.13,2.1
2016,10,30,9,0,0.0,14.0,8.0,17.0,14.0,10.66,3.39
2016,10,30,9,15,0.0,16.0,7.9,17.0,16.0,12.2,4.67
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,13.73,5.94
2016,10,30,9,45,0.0,28.0,7.7,17.5,28.0,21.4,12.35
2016,10,30,10,0,0.0,38.0,7.6,18.0,38.0,29.09,18.72
2016,10,30,10,15,0.0,81.5,7.4,18.0,81.5,62.69,46.66
2016,10,30,10,30,0.0,125.0,7.2,18.0,125.0,97.2,75.12
2016,10,30,10,45,403.0,118.0,7.05,18.0,363.0,393.38,321.85
2016,10,30,11,0,806.0,111.0,6.9,18.0,601.0,685.53,555.65
2016,10,30,11,15,602.5,181.0,6.7,18.0,551.0,649.21,524.25
2016,10,30,11,30,399.0,251.0,6.5,18.0,501.0,567.17,457.68
2016,10,30,11,45,412.5,248.5,6.35,18.0,507.0,596.99,481.66
2016,10,30,12,0,426.0,246.0,6.2,18.0,513.0,644.96,518.6
2016,10,30,12,15,418.0,245.5,6.1,18.0,505.5,657.56,528.25
2016,10,30,12,30,410.0,245.0,6.0,18.0,498.0,647.45,521.15
2016,10,30,12,45,282.5,259.5,5.9,18.0,432.5,559.3,450.57
2016,10,30,13,0,155.0,274.0,5.8,18.0,367.0,442.07,356.3
2016,10,30,13,15,160.5,264.0,5.7,18.0,356.5,443.91,358.77
2016,10,30,13,30,166.0,254.0,5.6,18.0,346.0,445.17,360.52
2016,10,30,13,45,471.0,175.5,5.6,18.0,420.0,712.55,577.15
2016,10,30,14,0,776.0,97.0,5.6,18.0,494.0,936.25,745.24
2016,10,30,14,15,756.5,94.5,5.55,18.0,459.5,916.3,730.51
2016,10,30,14,30,737.0,92.0,5.5,18.0,425.0,900.7,720.37
2016,10,30,14,45,706.0,89.5,5.45,18.0,385.0,863.3,693.96
2016,10,30,15,0,675.0,87.0,5.4,18.0,345.0,823.27,665.27
2016,10,30,15,15,636.0,82.0,5.35,17.5,302.0,769.92,627.05
2016,10,30,15,30,597.0,77.0,5.3,17.0,259.0,715.0,586.38
2016,10,30,15,45,534.5,71.0,5.3,17.0,213.5,635.79,524.14
2016,10,30,16,0,472.0,65.0,5.3,17.0,168.0,556.79,459.68
2016,10,30,16,15,382.0,55.0,5.2,16.5,125.0,450.73,371.31
2016,10,30,16,30,292.0,45.0,5.1,16.0,82.0,352.44,284.65
2016,10,30,16,45,160.0,29.5,5.0,16.0,48.5,213.15,134.83
2016,10,30,17,0,28.0,14.0,4.9,16.0,15.0,32.19,0.0
2016,10,30,17,15,14.0,7.0,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,105.0,14.0,2.25,15.0,22.0,11.02,0.0
2016,10,31,7,0,210.0,28.0,2.3,15.0,44.0,21.32,7.97
2016,10,31,7,15,324.0,39.5,2.3,15.0,84.5,32.37,21.96
2016,10,31,7,30,438.0,51.0,2.3,15.0,125.0,41.74,30.98
2016,10,31,7,45,515.5,57.0,2.35,15.5,171.0,46.46,35.51
2016,10,31,8,0,593.0,63.0,2.4,16.0,217.0,51.34,39.98
2016,10,31,8,15,638.0,68.0,2.45,16.0,261.5,76.2,45.98
2016,10,31,8,30,683.0,73.0,2.5,16.0,306.0,130.14,76.05
2016,10,31,8,45,717.0,76.0,2.6,16.5,348.0,186.21,118.77
2016,10,31,9,0,751.0,79.0,2.7,17.0,390.0,248.75,171.92
2016,10,31,9,15,615.5,118.5,2.75,17.0,389.0,290.58,215.53
2016,10,31,9,30,480.0,158.0,2.8,17.0,388.0,312.84,241.12
2016,10,31,9,45,645.5,125.5,2.9,17.0,456.5,393.87,307.07
2016,10,31,10,0,811.0,93.0,3.0,17.0,525.0,485.6,381.82
2016,10,31,10,15,574.5,165.5,3.05,17.0,479.0,469.87,373.17
2016,10,31,10,30,338.0,238.0,3.1,17.0,433.0,421.41,336.37
2016,10,31,10,45,274.5,257.0,3.15,17.5,418.5,421.6,336.4
2016,10,31,11,0,211.0,276.0,3.2,18.0,404.0,401.46,319.94
2016,10,31,11,15,530.5,187.5,3.25,18.0,515.0,595.66,474.67
2016,10,31,11,30,850.0,99.0,3.3,18.0,626.0,786.5,619.1
2016,10,31,11,45,853.0,98.0,3.4,18.0,628.0,825.18,645.91
2016,10,31,12,0,856.0,97.0,3.5,18.0,630.0,861.09,671.83
2016,10,31,12,15,468.5,186.0,3.6,18.0,477.5,641.0,509.1
2016,10,31,12,30,81.0,275.0,3.7,18.0,325.0,337.14,268.31
2016,10,31,12,45,66.0,262.5,3.8,18.0,303.0,315.08,251.82
2016,10,31,13,0,51.0,250.0,3.9,18.0,281.0,291.86,233.39
2016,10,31,13,15,33.0,225.5,4.0,18.0,245.5,250.72,200.45
2016,10,31,13,30,15.0,201.0,4.1,18.0,210.0,188.47,150.1
2016,10,31,13,45,71.5,212.5,4.25,18.0,250.0,283.26,229.31
2016,10,31,14,0,128.0,224.0,4.4,18.0,290.0,384.15,311.78
2016,10,31,14,15,332.5,178.0,4.5,18.0,331.0,561.01,457.49
2016,10,31,14,30,537.0,132.0,4.6,18.0,372.0,737.5,596.06
2016,10,31,14,45,629.0,103.5,4.75,18.0,360.0,803.71,646.75
2016,10,31,15,0,721.0,75.0,4.9,18.0,348.0,844.81,679.02
2016,10,31,15,15,683.5,71.0,5.0,17.5,304.5,800.9,648.69
2016,10,31,15,30,646.0,67.0,5.1,17.0,261.0,748.28,610.86
2016,10,31,15,45,588.0,61.5,5.2,17.0,215.5,673.37,552.76
2016,10,31,16,0,530.0,56.0,5.3,17.0,170.0,598.83,492.31
2016,10,31,16,15,441.0,47.5,5.25,16.5,126.0,494.6,405.67
2016,10,31,16,30,352.0,39.0,5.2,16.0,82.0,394.22,316.48
2016,10,31,16,45,176.0,26.5,5.2,16.0,48.0,218.42,128.65
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,11.02,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.0,13.5,4.5,15.0,21.0,10.62,0.0
2016,11,1,7,0,206.0,27.0,4.4,15.0,42.0,20.57,6.3
2016,11,1,7,15,323.0,38.0,4.3,15.0,82.0,31.17,20.8
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,40.18,29.54
2016,11,1,7,45,517.0,55.5,4.1,15.5,168.0,45.34,34.48
2016,11,1,8,0,594.0,62.0,4.0,16.0,214.0,50.63,39.33
2016,11,1,8,15,640.0,67.0,3.9,16.0,258.5,76.05,45.59
2016,11,1,8,30,686.0,72.0,3.8,16.0,303.0,130.17,75.99
2016,11,1,8,45,721.0,74.5,3.7,16.0,345.5,189.17,121.52
2016,11,1,9,0,756.0,77.0,3.6,16.0,388.0,248.58,172.68
2016,11,1,9,15,777.5,79.5,3.5,16.0,425.0,307.74,226.12
2016,11,1,9,30,799.0,82.0,3.4,16.0,462.0,368.69,280.99
2016,11,1,9,45,819.5,82.5,3.3,16.5,494.5,428.86,333.67
2016,11,1,10,0,840.0,83.0,3.2,17.0,527.0,490.01,385.52
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.0,547.52,433.79
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,604.36,480.09
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,652.07,518.53
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,701.93,557.52
2016,11,1,11,15,876.5,88.5,3.15,17.0,622.0,747.57,591.99
2016,11,1,11,30,880.0,89.0,3.2,17.0,632.0,790.88,623.15
2016,11,1,11,45,879.0,90.0,3.25,17.0,633.5,828.56,650.11
2016,11,1,12,0,878.0,91.0,3.3,17.0,635.0,863.23,674.91
2016,11,1,12,15,876.5,91.0,3.35,17.0,629.0,893.21,696.39
2016,11,1,12,30,875.0,91.0,3.4,17.0,623.0,919.89,715.63
2016,11,1,12,45,868.5,90.5,3.45,17.0,609.5,949.2,736.84
2016,11,1,13,0,862.0,90.0,3.5,17.0,596.0,963.94,747.94
2016,11,1,13,15,854.0,89.0,3.45,17.0,574.5,972.77,754.49
2016,11,1,13,30,846.0,88.0,3.4,17.0,553.0,977.75,758.57
2016,11,1,13,45,833.5,86.0,3.35,17.0,525.0,973.11,756.13
2016,11,1,14,0,821.0,84.0,3.3,17.0,497.0,964.65,751.23
2016,11,1,14,15,803.0,82.0,3.3,17.0,462.5,946.93,740.32
2016,11,1,14,30,785.0,80.0,3.3,17.0,428.0,925.66,726.94
2016,11,1,14,45,758.0,77.0,3.3,17.0,388.0,890.79,703.69
2016,11,1,15,0,731.0,74.0,3.3,17.0,348.0,852.97,677.95
2016,11,1,15,15,694.0,70.0,3.35,17.0,304.5,809.38,647.53
2016,11,1,15,30,657.0,66.0,3.4,17.0,261.0,757.09,609.46
2016,11,1,15,45,599.0,60.5,3.5,17.0,215.0,682.01,552.61
2016,11,1,16,0,541.0,55.0,3.6,17.0,169.0,607.26,493.25
2016,11,1,16,15,451.0,46.5,3.65,16.5,125.0,501.95,407.43
2016,11,1,16,30,361.0,38.0,3.7,16.0,81.0,400.55,317.94
2016,11,1,16,45,213.5,24.5,3.8,16.0,47.0,243.96,130.09
2016,11,1,17,0,66.0,11.0,3.9,16.0,13.0,58.54,0.0
2016,11,1,17,15,33.0,5.5,3.95,15.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.0,12.0,2.8,13.0,20.5,9.44,0.0
2016,11,2,7,0,254.0,24.0,2.9,13.0,41.0,19.84,4.54
2016,11,2,7,15,370.5,34.0,2.95,13.5,82.0,28.1,18.22
2016,11,2,7,30,487.0,44.0,3.0,14.0,123.0,36.47,26.39
2016,11,2,7,45,555.5,51.0,3.1,14.5,169.0,42.17,31.81
2016,11,2,8,0,624.0,58.0,3.2,15.0,215.0,47.93,37.08
2016,11,2,8,15,668.5,63.0,3.15,15.0,260.0,74.69,43.79
2016,11,2,8,30,713.0,68.0,3.1,15.0,305.0,133.78,78.12
2016,11,2,8,45,744.0,71.5,3.05,15.5,347.5,190.93,122.13
2016,11,2,9,0,775.0,75.0,3.0,16.0,390.0,251.62,174.29
2016,11,2,9,15,796.5,77.5,2.85,16.0,427.5,311.87,228.52
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,373.87,284.02
2016,11,2,9,45,841.5,79.0,2.6,16.5,498.5,434.88,337.05
2016,11,2,10,0,865.0,78.0,2.5,17.0,532.0,495.39,388.08
2016,11,2,10,15,875.0,79.0,2.25,17.0,556.5,552.38,434.92
2016,11,2,10,30,885.0,80.0,2.0,17.0,581.0,608.56,479.19
2016,11,2,10,45,891.0,81.0,1.75,17.5,599.0,661.13,517.87
2016,11,2,11,0,897.0,82.0,1.5,18.0,617.0,711.98,553.32
2016,11,2,11,15,900.5,82.5,1.4,18.0,627.0,758.53,585.47
2016,11,2,11,30,904.0,83.0,1.3,18.0,637.0,802.69,614.25
2016,11,2,11,45,904.0,83.5,1.25,18.0,638.5,841.41,639.46
2016,11,2,12,0,904.0,84.0,1.2,18.0,640.0,877.12,662.41
2016,11,2,12,15,902.0,83.5,1.25,18.0,634.0,906.74,682.68
2016,11,2,12,30,900.0,83.0,1.3,18.0,628.0,932.93,700.81
2016,11,2,12,45,898.5,81.5,1.4,18.5,615.0,954.85,715.69
2016,11,2,13,0,897.0,80.0,1.5,19.0,602.0,973.15,728.31
2016,11,2,13,15,889.5,78.5,1.65,19.0,580.5,981.9,736.91
2016,11,2,13,30,882.0,77.0,1.8,19.0,559.0,986.78,743.14
2016,11,2,13,45,869.0,76.0,1.95,19.0,530.5,982.97,743.7
2016,11,2,14,0,856.0,75.0,2.1,19.0,502.0,987.53,749.99
2016,11,2,14,15,839.0,73.0,2.25,18.5,467.5,970.83,743.24
2016,11,2,14,30,822.0,71.0,2.4,18.0,433.0,950.52,733.97
2016,11,2,14,45,797.5,68.0,2.6,18.0,392.5,917.96,714.88
2016,11,2,15,0,773.0,65.0,2.8,18.0,352.0,882.38,692.95
2016,11,2,15,15,738.0,61.5,2.95,17.5,308.0,833.23,661.09
2016,11,2,15,30,703.0,58.0,3.1,17.0,264.0,782.03,626.14
2016,11,2,15,45,649.0,53.0,3.3,17.0,217.5,709.65,572.26
2016,11,2,16,0,595.0,48.0,3.5,17.0,171.0,646.27,522.14
2016,11,2,16,15,509.0,40.5,3.55,16.5,126.5,544.72,439.47
2016,11,2,16,30,423.0,33.0,3.6,16.0,82.0,447.39,351.77
2016,11,2,16,45,268.0,21.5,3.65,16.0,47.0,282.56,130.99
2016,11,2,17,0,113.0,10.0,3.7,16.0,12.0,93.26,0.0
2016,11,2,17,15,56.5,5.0,3.7,16.0,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,128.5,11.0,3.7,14.0,19.5,8.65,0.0
2016,11,3,7,0,257.0,22.0,3.8,14.0,39.0,18.18,1.95
2016,11,3,7,15,374.5,32.5,3.9,14.0,80.0,26.91,17.02
2016,11,3,7,30,492.0,43.0,4.0,14.0,121.0,35.73,25.68
2016,11,3,7,45,562.0,49.5,4.1,14.5,167.0,41.08,30.8
2016,11,3,8,0,632.0,56.0,4.2,15.0,213.0,46.51,35.8
2016,11,3,8,15,677.0,60.5,4.1,15.5,258.0,77.36,45.6
2016,11,3,8,30,722.0,65.0,4.0,16.0,303.0,132.63,76.49
2016,11,3,8,45,753.5,68.5,3.9,16.5,345.5,190.33,120.94
2016,11,3,9,0,785.0,72.0,3.8,17.0,388.0,251.62,173.62
2016,11,3,9,15,806.0,74.5,3.5,17.0,425.5,312.2,228.2
2016,11,3,9,30,827.0,77.0,3.2,17.0,463.0,374.47,283.94
2016,11,3,9,45,850.5,76.0,2.95,17.5,496.5,435.84,337.17
2016,11,3,10,0,874.0,75.0,2.7,18.0,530.0,496.76,388.25
2016,11,3,10,15,884.0,76.0,2.4,18.5,555.0,554.12,434.45
2016,11,3,10,30,894.0,77.0,2.1,19.0,580.0,610.64,477.8
2016,11,3,10,45,900.0,78.5,1.85,19.5,597.5,664.06,516.95
2016,11,3,11,0,906.0,80.0,1.6,20.0,615.0,715.76,552.88
2016,11,3,11,15,909.0,80.5,1.4,20.0,625.0,762.26,583.79
2016,11,3,11,30,912.0,81.0,1.2,20.0,635.0,806.3,611.01
2016,11,3,11,45,911.5,81.5,1.05,20.5,636.5,844.85,633.11
2016,11,3,12,0,911.0,82.0,0.9,21.0,638.0,880.32,652.49
2016,11,3,12,15,909.0,81.5,0.8,21.0,632.0,910.09,669.77
2016,11,3,12,30,907.0,81.0,0.7,21.0,626.0,936.4,684.63
2016,11,3,12,45,901.5,80.5,0.65,21.0,612.0,955.88,696.08
2016,11,3,13,0,896.0,80.0,0.6,21.0,598.0,971.6,705.28
2016,11,3,13,15,888.0,79.0,0.75,21.0,576.5,980.47,714.76
2016,11,3,13,30,880.0,78.0,0.9,21.0,555.0,985.48,721.95
2016,11,3,13,45,866.0,77.0,1.05,21.0,526.5,980.69,722.91
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,984.25,729.32
2016,11,3,14,15,801.5,75.5,1.3,20.5,450.0,935.83,701.96
2016,11,3,14,30,751.0,75.0,1.4,20.0,402.0,883.98,672.01
2016,11,3,14,45,733.5,70.0,1.55,20.0,365.0,856.31,656.97
2016,11,3,15,0,716.0,65.0,1.7,20.0,328.0,825.71,638.86
2016,11,3,15,15,666.0,66.0,1.75,19.5,286.5,775.8,606.34
2016,11,3,15,30,616.0,67.0,1.8,19.0,245.0,718.95,567.42
2016,11,3,15,45,559.5,61.0,1.9,19.0,201.5,645.6,513.54
2016,11,3,16,0,503.0,55.0,2.0,19.0,158.0,572.57,456.97
2016,11,3,16,15,426.5,44.5,2.0,18.5,116.0,478.0,380.84
2016,11,3,16,30,350.0,34.0,2.0,18.0,74.0,387.45,299.55
2016,11,3,16,45,175.0,17.0,2.05,18.0,37.0,200.39,73.33
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,107.0,11.5,2.6,15.5,18.0,9.05,0.0
2016,11,4,7,0,214.0,23.0,2.4,16.0,36.0,18.98,0.0
2016,11,4,7,15,335.0,34.0,2.2,16.0,76.0,28.04,17.65
2016,11,4,7,30,456.0,45.0,2.0,16.0,116.0,37.17,26.68
2016,11,4,7,45,529.5,52.0,1.85,16.0,161.0,42.81,32.12
2016,11,4,8,0,603.0,59.0,1.7,16.0,206.0,48.53,37.45
2016,11,4,8,15,649.5,64.5,1.55,16.0,251.0,75.85,44.64
2016,11,4,8,30,696.0,70.0,1.4,16.0,296.0,130.86,75.86
2016,11,4,8,45,728.0,73.5,1.25,16.5,338.0,190.5,121.53
2016,11,4,9,0,760.0,77.0,1.1,17.0,380.0,250.33,171.97
2016,11,4,9,15,782.5,80.0,0.9,17.5,417.5,310.3,223.98
2016,11,4,9,30,805.0,83.0,0.7,18.0,455.0,372.18,276.5
2016,11,4,9,45,821.0,85.0,0.55,18.5,487.0,432.06,325.83
2016,11,4,10,0,837.0,87.0,0.4,19.0,519.0,492.46,373.18
2016,11,4,10,15,848.0,88.5,0.45,19.0,544.0,549.97,418.87
2016,11,4,10,30,859.0,90.0,0.5,19.0,569.0,606.87,462.74
2016,11,4,10,45,866.0,91.0,0.55,19.0,586.5,659.84,502.6
2016,11,4,11,0,873.0,92.0,0.6,19.0,604.0,711.25,540.38
2016,11,4,11,15,877.0,92.5,0.75,19.0,614.0,758.13,575.36
2016,11,4,11,30,881.0,93.0,0.9,19.0,624.0,802.7,607.0
2016,11,4,11,45,880.5,93.5,1.05,19.0,626.0,841.09,634.41
2016,11,4,12,0,880.0,94.0,1.2,19.0,628.0,876.45,659.86
2016,11,4,12,15,878.0,93.5,1.3,19.0,622.0,906.14,680.87
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,932.4,699.75
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.0,954.13,716.5
2016,11,4,13,0,875.0,88.0,1.7,19.0,590.0,972.24,731.02
2016,11,4,13,15,866.5,86.5,1.75,19.0,568.5,980.11,737.57
2016,11,4,13,30,858.0,85.0,1.8,19.0,547.0,984.07,741.8
2016,11,4,13,45,846.5,83.0,1.9,19.0,519.0,980.52,741.88
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,973.12,739.53
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,954.81,728.65
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,932.92,715.39
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.0,901.06,695.62
2016,11,4,15,0,751.0,70.0,2.1,19.0,342.0,866.16,673.28
2016,11,4,15,15,714.0,65.5,2.1,18.5,298.0,814.06,638.68
2016,11,4,15,30,677.0,61.0,2.1,18.0,254.0,768.14,607.14
2016,11,4,15,45,622.0,55.5,2.1,18.0,208.5,695.73,553.11
2016,11,4,16,0,567.0,50.0,2.1,18.0,163.0,623.59,496.6
2016,11,4,16,15,476.5,41.5,2.1,17.5,119.0,517.69,411.78
2016,11,4,16,30,386.0,33.0,2.1,17.0,75.0,416.34,320.14
2016,11,4,16,45,193.0,16.5,2.1,17.0,37.5,212.41,55.34
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,10.5,1.6,15.0,17.0,8.26,0.0
2016,11,5,7,0,226.0,21.0,1.7,15.0,34.0,17.33,0.0
2016,11,5,7,15,344.0,31.5,1.7,15.0,73.0,26.02,15.88
2016,11,5,7,30,462.0,42.0,1.7,15.0,112.0,34.8,24.68
2016,11,5,7,45,531.0,49.0,1.75,15.5,156.0,40.48,30.11
2016,11,5,8,0,600.0,56.0,1.8,16.0,200.0,46.23,35.39
2016,11,5,8,15,645.0,61.0,1.75,16.0,244.0,73.3,42.44
2016,11,5,8,30,690.0,66.0,1.7,16.0,288.0,127.33,73.18
2016,11,5,8,45,352.5,105.0,1.7,16.5,219.0,145.43,101.04
2016,11,5,9,0,15.0,144.0,1.7,17.0,150.0,112.61,88.34
2016,11,5,9,15,74.0,171.5,1.65,17.0,205.0,156.03,122.38
2016,11,5,9,30,133.0,199.0,1.6,17.0,260.0,211.46,166.53
2016,11,5,9,45,193.5,209.0,1.6,17.5,305.0,257.0,202.65
2016,11,5,10,0,254.0,219.0,1.6,18.0,350.0,317.94,250.94
2016,11,5,10,15,252.5,231.0,1.6,18.0,366.5,347.41,274.78
2016,11,5,10,30,251.0,243.0,1.6,18.0,383.0,376.61,298.06
2016,11,5,10,45,279.0,246.5,1.65,18.0,406.0,416.22,329.44
2016,11,5,11,0,307.0,250.0,1.7,18.0,429.0,457.97,362.08
2016,11,5,11,15,437.0,217.0,1.75,18.0,476.0,555.77,438.02
2016,11,5,11,30,567.0,184.0,1.8,18.0,523.0,648.55,508.74
2016,11,5,11,45,517.0,203.5,1.9,18.5,513.5,655.54,512.31
2016,11,5,12,0,467.0,223.0,2.0,19.0,504.0,657.11,512.44
2016,11,5,12,15,463.5,220.5,2.05,19.0,497.5,672.47,524.42
2016,11,5,12,30,460.0,218.0,2.1,19.0,491.0,685.59,534.68
2016,11,5,12,45,461.0,212.0,2.2,19.0,480.5,696.96,544.2
2016,11,5,13,0,462.0,206.0,2.3,19.0,470.0,706.14,552.23
2016,11,5,13,15,362.0,218.0,2.25,19.0,420.0,611.79,482.18
2016,11,5,13,30,262.0,230.0,2.2,19.0,370.0,537.46,425.5
2016,11,5,13,45,342.0,202.5,2.2,19.0,375.5,590.98,469.34
2016,11,5,14,0,422.0,175.0,2.2,19.0,381.0,668.12,528.64
2016,11,5,14,15,530.0,137.0,2.15,18.5,377.0,734.42,579.93
2016,11,5,14,30,638.0,99.0,2.1,18.0,373.0,807.98,634.17
2016,11,5,14,45,568.0,101.5,2.05,18.0,328.0,738.5,584.25
2016,11,5,15,0,498.0,104.0,2.0,18.0,283.0,658.09,526.39
2016,11,5,15,15,465.5,95.5,2.0,18.0,246.0,610.81,492.15
2016,11,5,15,30,433.0,87.0,2.0,18.0,209.0,562.87,455.91
2016,11,5,15,45,394.0,75.0,2.0,18.0,170.5,503.69,409.47
2016,11,5,16,0,355.0,63.0,2.0,18.0,132.0,445.16,361.48
2016,11,5,16,15,290.5,49.0,1.95,17.5,95.5,362.69,292.6
2016,11,5,16,30,226.0,35.0,1.9,17.0,59.0,284.25,218.64
2016,11,5,16,45,113.0,17.5,1.85,16.5,29.5,143.41,16.56
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,16.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.8,16.0,12.0,9.13,0.0
2016,11,6,7,15,0.0,27.5,0.85,16.0,27.5,20.84,11.38
2016,11,6,7,30,0.0,43.0,0.9,16.0,43.0,32.15,22.26
2016,11,6,7,45,0.0,61.0,0.95,16.5,61.0,44.99,33.91
2016,11,6,8,0,0.0,79.0,1.0,17.0,79.0,57.68,45.29
2016,11,6,8,15,3.0,95.5,1.0,17.0,96.5,70.09,53.64
2016,11,6,8,30,6.0,112.0,1.0,17.0,114.0,83.66,64.85
2016,11,6,8,45,10.0,127.5,1.0,17.0,131.0,97.32,75.96
2016,11,6,9,0,14.0,143.0,1.0,17.0,148.0,111.67,87.6
2016,11,6,9,15,57.5,169.5,1.0,17.0,195.0,149.74,117.51
2016,11,6,9,30,101.0,196.0,1.0,17.0,242.0,192.47,151.48
2016,11,6,9,45,109.0,210.5,1.0,17.5,263.0,216.6,170.84
2016,11,6,10,0,117.0,225.0,1.0,18.0,284.0,249.95,197.29
2016,11,6,10,15,227.5,225.0,1.05,18.0,347.5,319.18,252.22
2016,11,6,10,30,338.0,225.0,1.1,18.0,411.0,411.04,323.93
2016,11,6,10,45,303.0,240.0,1.15,18.5,410.5,425.54,334.35
2016,11,6,11,0,268.0,255.0,1.2,19.0,410.0,436.38,342.05
2016,11,6,11,15,278.0,257.5,1.2,19.0,421.0,464.15,363.39
2016,11,6,11,30,288.0,260.0,1.2,19.0,432.0,492.02,384.46
2016,11,6,11,45,349.0,247.5,1.2,19.0,456.0,545.55,425.38
2016,11,6,12,0,410.0,235.0,1.2,19.0,480.0,601.87,467.61
2016,11,6,12,15,373.5,241.0,1.15,19.0,462.5,594.74,461.28
2016,11,6,12,30,337.0,247.0,1.1,19.0,445.0,584.29,453.09
2016,11,6,12,45,368.0,233.5,1.05,19.0,445.5,611.69,474.0
2016,11,6,13,0,399.0,220.0,1.0,19.0,446.0,638.52,494.02
2016,11,6,13,15,316.5,226.0,0.95,19.0,401.0,577.17,448.14
2016,11,6,13,30,234.0,232.0,0.9,19.0,356.0,489.13,383.09
2016,11,6,13,45,263.5,215.0,0.85,19.5,347.5,528.58,413.16
2016,11,6,14,0,293.0,198.0,0.8,20.0,339.0,543.36,424.25
2016,11,6,14,15,330.0,177.0,0.8,19.5,325.5,558.81,438.4
2016,11,6,14,30,367.0,156.0,0.8,19.0,312.0,572.05,450.98
2016,11,6,14,45,286.0,149.5,0.85,19.0,264.0,485.57,386.51
2016,11,6,15,0,205.0,143.0,0.9,19.0,216.0,400.04,321.34
2016,11,6,15,15,193.0,125.5,0.9,18.5,187.5,366.81,297.15
2016,11,6,15,30,181.0,108.0,0.9,18.0,159.0,332.95,271.21
2016,11,6,15,45,164.5,89.5,0.9,18.0,129.5,292.82,238.7
2016,11,6,16,0,148.0,71.0,0.9,18.0,100.0,252.4,204.82
2016,11,6,16,15,116.5,53.0,0.8,17.5,72.0,199.69,159.53
2016,11,6,16,30,85.0,35.0,0.7,17.0,44.0,147.47,110.26
2016,11,6,16,45,42.5,17.5,0.65,17.0,22.0,71.81,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,2.1,16.0,11.0,8.65,0.0
2016,11,7,7,0,0.0,22.0,2.1,16.0,22.0,16.13,0.0
2016,11,7,7,15,106.5,35.5,2.05,16.0,51.0,26.36,15.56
2016,11,7,7,30,213.0,49.0,2.0,16.0,80.0,36.48,25.9
2016,11,7,7,45,248.5,64.5,1.95,16.5,113.5,47.45,35.99
2016,11,7,8,0,284.0,80.0,1.9,17.0,147.0,58.15,45.66
2016,11,7,8,15,306.5,95.5,1.85,17.0,180.5,81.71,56.62
2016,11,7,8,30,329.0,111.0,1.8,17.0,214.0,120.11,81.83
2016,11,7,8,45,342.0,125.5,1.75,17.5,245.5,159.36,112.61
2016,11,7,9,0,355.0,140.0,1.7,18.0,277.0,196.71,143.99
2016,11,7,9,15,347.0,156.5,1.65,18.0,302.0,233.69,176.72
2016,11,7,9,30,339.0,173.0,1.6,18.0,327.0,269.88,208.42
2016,11,7,9,45,286.0,195.5,1.55,18.5,331.0,291.62,228.04
2016,11,7,10,0,233.0,218.0,1.5,19.0,335.0,299.09,235.22
2016,11,7,10,15,299.0,217.5,1.4,19.0,376.0,360.38,283.78
2016,11,7,10,30,365.0,217.0,1.3,19.0,417.0,419.51,329.88
2016,11,7,10,45,398.0,217.0,1.25,19.5,441.0,464.07,363.62
2016,11,7,11,0,431.0,217.0,1.2,20.0,465.0,525.21,408.63
2016,11,7,11,15,494.0,200.5,1.1,20.0,489.0,581.45,450.24
2016,11,7,11,30,557.0,184.0,1.0,20.0,513.0,640.44,492.92
2016,11,7,11,45,451.5,216.0,0.9,20.5,483.5,614.51,470.65
2016,11,7,12,0,346.0,248.0,0.8,21.0,454.0,561.66,430.1
2016,11,7,12,15,345.5,245.5,0.75,21.0,449.5,575.13,440.32
2016,11,7,12,30,345.0,243.0,0.7,21.0,445.0,587.2,448.8
2016,11,7,12,45,470.5,201.0,0.65,21.0,469.5,693.65,525.79
2016,11,7,13,0,596.0,159.0,0.6,21.0,494.0,791.1,592.63
2016,11,7,13,15,565.0,162.0,0.65,20.5,470.5,768.68,578.77
2016,11,7,13,30,534.0,165.0,0.7,20.0,447.0,753.13,571.15
2016,11,7,13,45,504.5,162.5,0.75,20.0,417.5,729.53,556.74
2016,11,7,14,0,475.0,160.0,0.8,20.0,388.0,703.22,540.07
2016,11,7,14,15,462.5,149.5,0.85,20.0,358.0,681.88,527.22
2016,11,7,14,30,450.0,139.0,0.9,20.0,328.0,658.25,512.44
2016,11,7,14,45,266.5,141.0,1.0,20.0,250.5,454.63,361.98
2016,11,7,15,0,83.0,143.0,1.1,20.0,173.0,238.29,191.64
2016,11,7,15,15,74.5,125.5,1.1,19.5,149.5,212.03,171.89
2016,11,7,15,30,66.0,108.0,1.1,19.0,126.0,185.76,150.7
2016,11,7,15,45,55.0,89.0,1.1,19.0,102.0,154.6,124.59
2016,11,7,16,0,44.0,70.0,1.1,19.0,78.0,123.23,97.78
2016,11,7,16,15,24.5,51.5,1.1,18.5,55.5,84.98,64.7
2016,11,7,16,30,5.0,33.0,1.1,18.0,33.0,37.84,23.6
2016,11,7,16,45,2.5,16.5,1.1,18.0,16.5,15.39,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,9.83,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,17.86,0.0
2016,11,8,7,15,201.0,33.0,0.8,16.0,61.0,24.98,14.16
2016,11,8,7,30,402.0,41.0,0.8,16.0,97.0,33.75,23.52
2016,11,8,7,45,480.0,48.0,0.85,16.5,140.0,39.39,28.95
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,45.13,34.25
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,71.51,41.35
2016,11,8,8,30,653.0,65.0,1.0,17.0,268.0,123.12,70.8
2016,11,8,8,45,480.0,105.0,1.05,17.5,265.5,167.66,113.18
2016,11,8,9,0,307.0,145.0,1.1,18.0,263.0,189.45,139.56
2016,11,8,9,15,537.0,111.0,1.1,18.0,341.5,262.71,194.0
2016,11,8,9,30,767.0,77.0,1.1,18.0,420.0,352.92,264.45
2016,11,8,9,45,609.0,126.0,1.15,18.5,410.5,379.84,291.83
2016,11,8,10,0,451.0,175.0,1.2,19.0,401.0,382.55,297.82
2016,11,8,10,15,465.0,181.5,1.2,19.0,424.0,426.61,333.61
2016,11,8,10,30,479.0,188.0,1.2,19.0,447.0,471.37,368.83
