Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,45,668.0,133.0,1.25,19.5,507.0,576.72,449.3
2016,11,8,11,0,857.0,78.0,1.3,20.0,567.0,677.93,524.98
2016,11,8,11,15,861.0,78.5,1.3,20.0,576.5,722.62,556.34
2016,11,8,11,30,865.0,79.0,1.3,20.0,586.0,765.1,585.21
2016,11,8,11,45,672.5,146.0,1.35,20.0,541.0,731.13,561.13
2016,11,8,12,0,480.0,213.0,1.4,20.0,496.0,657.53,506.8
2016,11,8,12,15,670.0,146.5,1.4,20.0,537.5,785.13,600.88
2016,11,8,12,30,860.0,80.0,1.4,20.0,579.0,889.14,670.57
2016,11,8,12,45,566.5,161.0,1.45,20.0,487.0,748.45,574.05
2016,11,8,13,0,273.0,242.0,1.5,20.0,395.0,544.2,423.65
2016,11,8,13,15,265.5,233.5,1.5,20.0,377.5,536.98,420.6
2016,11,8,13,30,258.0,225.0,1.5,20.0,360.0,528.25,414.86
2016,11,8,13,45,530.0,150.5,1.5,20.0,408.5,740.17,575.44
2016,11,8,14,0,802.0,76.0,1.5,20.0,457.0,930.9,705.63
2016,11,8,14,15,627.0,106.5,1.55,20.0,391.5,804.74,619.05
2016,11,8,14,30,452.0,137.0,1.6,20.0,326.0,657.61,517.27
2016,11,8,14,45,437.0,126.0,1.65,20.0,294.0,628.78,498.78
2016,11,8,15,0,422.0,115.0,1.7,20.0,262.0,598.17,477.33
2016,11,8,15,15,403.0,101.5,1.9,19.5,227.0,558.81,450.18
2016,11,8,15,30,384.0,88.0,2.1,19.0,192.0,518.23,420.65
2016,11,8,15,45,348.0,74.5,2.35,19.0,155.5,461.13,375.82
2016,11,8,16,0,312.0,61.0,2.6,19.0,119.0,404.54,329.11
2016,11,8,16,15,254.5,46.5,3.0,18.5,85.0,328.96,264.87
2016,11,8,16,30,197.0,32.0,3.4,18.0,51.0,257.02,191.56
2016,11,8,16,45,98.5,16.0,3.85,18.0,25.5,126.49,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,8.5,2.7,15.0,11.0,6.69,0.0
2016,11,9,7,0,125.0,17.0,2.6,15.0,22.0,12.96,0.0
2016,11,9,7,15,240.5,30.5,2.5,15.0,57.5,24.98,13.8
2016,11,9,7,30,356.0,44.0,2.4,15.0,93.0,36.04,25.48
2016,11,9,7,45,432.5,53.0,2.35,15.5,135.0,43.11,32.25
2016,11,9,8,0,509.0,62.0,2.3,16.0,177.0,50.2,38.8
2016,11,9,8,15,559.0,69.0,2.15,16.0,219.5,76.65,46.85
2016,11,9,8,30,609.0,76.0,2.0,16.0,262.0,127.32,76.53
2016,11,9,8,45,645.0,80.5,1.85,16.5,302.5,179.88,116.79
2016,11,9,9,0,681.0,85.0,1.7,17.0,343.0,236.67,164.73
2016,11,9,9,15,705.0,88.5,1.55,17.5,379.0,293.03,214.06
2016,11,9,9,30,729.0,92.0,1.4,18.0,415.0,351.59,264.66
2016,11,9,9,45,768.5,88.0,1.3,18.5,449.5,412.29,315.53
2016,11,9,10,0,808.0,84.0,1.2,19.0,484.0,474.77,366.19
2016,11,9,10,15,819.0,85.5,1.15,19.0,508.5,530.27,410.94
2016,11,9,10,30,830.0,87.0,1.1,19.0,533.0,585.23,453.76
2016,11,9,10,45,836.0,88.5,1.1,19.5,550.0,636.23,491.79
2016,11,9,11,0,842.0,90.0,1.1,20.0,567.0,685.69,527.49
2016,11,9,11,15,846.0,90.5,1.1,20.0,576.5,730.85,560.05
2016,11,9,11,30,850.0,91.0,1.1,20.0,586.0,773.81,588.96
2016,11,9,11,45,849.0,92.0,1.1,20.5,587.5,810.9,612.45
2016,11,9,12,0,848.0,93.0,1.1,21.0,589.0,845.07,633.81
2016,11,9,12,15,845.5,92.5,1.2,21.0,583.5,873.11,653.69
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,897.84,671.53
2016,11,9,12,45,842.0,89.5,1.4,21.5,565.0,918.16,685.29
2016,11,9,13,0,841.0,87.0,1.5,22.0,552.0,934.99,696.88
2016,11,9,13,15,831.5,85.5,1.6,21.5,531.5,941.28,704.35
2016,11,9,13,30,822.0,84.0,1.7,21.0,511.0,943.8,709.6
2016,11,9,13,45,806.5,83.0,1.85,21.0,483.0,937.27,708.19
2016,11,9,14,0,791.0,82.0,2.0,21.0,455.0,927.03,704.31
2016,11,9,14,15,771.5,79.5,2.0,21.0,421.5,907.3,692.29
2016,11,9,14,30,752.0,77.0,2.0,21.0,388.0,884.18,677.93
2016,11,9,14,45,723.0,74.0,2.05,21.0,349.5,847.83,654.63
2016,11,9,15,0,694.0,71.0,2.1,21.0,311.0,816.39,634.24
2016,11,9,15,15,655.0,66.5,2.05,20.5,269.0,764.15,598.44
2016,11,9,15,30,616.0,62.0,2.0,20.0,227.0,710.49,560.23
2016,11,9,15,45,558.0,55.5,1.95,20.0,183.5,635.62,503.34
2016,11,9,16,0,500.0,49.0,1.9,20.0,140.0,561.33,444.2
2016,11,9,16,15,405.5,39.5,1.85,19.5,99.5,453.25,356.43
2016,11,9,16,30,311.0,30.0,1.8,19.0,59.0,350.62,254.2
2016,11,9,16,45,155.5,15.0,1.8,18.5,29.5,173.62,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,10.0,1.9,16.0,10.0,7.87,0.0
2016,11,10,7,0,0.0,20.0,1.9,16.0,20.0,15.74,0.0
2016,11,10,7,15,178.5,31.0,1.95,16.5,54.5,23.43,12.04
2016,11,10,7,30,357.0,42.0,2.0,17.0,89.0,34.44,23.81
2016,11,10,7,45,434.0,50.5,2.1,17.5,130.5,41.15,30.24
2016,11,10,8,0,511.0,59.0,2.2,18.0,172.0,47.91,36.45
2016,11,10,8,15,511.5,72.0,2.15,18.0,206.0,77.06,47.85
2016,11,10,8,30,512.0,85.0,2.1,18.0,240.0,124.19,77.36
2016,11,10,8,45,550.5,89.5,2.05,18.0,277.5,171.16,113.14
2016,11,10,9,0,589.0,94.0,2.0,18.0,315.0,222.76,156.55
2016,11,10,9,15,497.5,125.0,1.8,18.0,325.0,258.12,192.13
2016,11,10,9,30,406.0,156.0,1.6,18.0,335.0,286.37,220.23
2016,11,10,9,45,503.5,144.0,1.45,18.5,381.0,346.1,268.29
2016,11,10,10,0,601.0,132.0,1.3,19.0,427.0,421.2,327.5
2016,11,10,10,15,434.5,181.0,1.1,19.0,400.0,409.9,320.45
2016,11,10,10,30,268.0,230.0,0.9,19.0,373.0,375.51,294.13
2016,11,10,10,45,364.5,217.0,0.7,19.5,418.0,442.96,345.4
2016,11,10,11,0,461.0,204.0,0.5,20.0,463.0,533.23,410.31
2016,11,10,11,15,402.5,222.5,0.8,20.0,451.5,519.99,402.52
2016,11,10,11,30,344.0,241.0,1.1,20.0,440.0,516.16,401.37
2016,11,10,11,45,344.0,241.5,1.45,20.0,441.0,535.51,418.11
2016,11,10,12,0,344.0,242.0,1.8,20.0,442.0,553.71,433.56
2016,11,10,12,15,416.5,222.0,1.9,20.0,462.0,631.64,492.78
2016,11,10,12,30,489.0,202.0,2.0,20.0,482.0,693.93,539.98
2016,11,10,12,45,269.0,216.0,2.15,20.0,369.5,499.38,394.06
2016,11,10,13,0,49.0,230.0,2.3,20.0,257.0,272.25,215.16
2016,11,10,13,15,198.0,218.0,2.25,20.0,321.0,429.9,343.67
2016,11,10,13,30,347.0,206.0,2.2,20.0,385.0,592.76,469.47
2016,11,10,13,45,451.5,171.0,2.15,20.5,391.0,686.11,538.76
2016,11,10,14,0,556.0,136.0,2.1,21.0,397.0,753.91,587.52
2016,11,10,14,15,465.5,142.0,2.0,20.5,349.5,675.06,531.49
2016,11,10,14,30,375.0,148.0,1.9,20.0,302.0,594.15,472.25
2016,11,10,14,45,361.5,135.0,1.85,20.0,272.0,565.26,451.96
2016,11,10,15,0,348.0,122.0,1.8,20.0,242.0,534.75,429.61
2016,11,10,15,15,329.5,107.5,1.75,20.0,209.0,496.12,400.4
2016,11,10,15,30,311.0,93.0,1.7,20.0,176.0,456.52,369.53
2016,11,10,15,45,397.0,70.0,1.7,20.0,155.5,499.91,402.18
2016,11,10,16,0,483.0,47.0,1.7,20.0,135.0,543.46,430.58
2016,11,10,16,15,388.5,38.0,1.65,19.5,95.0,436.75,342.76
2016,11,10,16,30,294.0,29.0,1.6,19.0,55.0,335.62,239.18
2016,11,10,16,45,147.0,14.5,1.55,19.0,27.5,164.96,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,13.38,0.0
2016,11,11,7,15,129.5,30.0,1.25,16.0,47.0,22.53,10.85
2016,11,11,7,30,259.0,43.0,1.3,16.0,77.0,32.5,22.19
2016,11,11,7,45,313.0,56.5,1.4,16.5,113.5,42.42,31.45
2016,11,11,8,0,367.0,70.0,1.5,17.0,150.0,52.2,40.34
2016,11,11,8,15,402.0,81.5,1.5,17.0,187.0,76.54,50.03
2016,11,11,8,30,437.0,93.0,1.5,17.0,224.0,118.98,76.39
2016,11,11,8,45,466.0,101.5,1.5,17.5,259.0,162.68,109.94
2016,11,11,9,0,495.0,110.0,1.5,18.0,294.0,209.91,149.42
2016,11,11,9,15,388.0,142.5,1.55,18.0,296.0,239.97,180.59
2016,11,11,9,30,281.0,175.0,1.6,18.0,298.0,251.29,194.9
2016,11,11,9,45,320.5,182.0,1.65,18.5,331.5,294.81,230.66
2016,11,11,10,0,360.0,189.0,1.7,19.0,365.0,342.53,269.28
2016,11,11,10,15,339.5,204.0,1.7,19.0,376.5,369.91,292.02
2016,11,11,10,30,319.0,219.0,1.7,19.0,388.0,394.92,312.27
2016,11,11,10,45,276.0,234.0,1.7,19.5,383.5,403.46,318.5
2016,11,11,11,0,233.0,249.0,1.7,20.0,379.0,393.52,310.37
2016,11,11,11,15,146.5,248.5,1.65,20.0,331.0,345.09,272.16
2016,11,11,11,30,60.0,248.0,1.6,20.0,283.0,272.21,214.18
2016,11,11,11,45,162.0,252.0,1.6,20.0,346.0,381.68,301.61
2016,11,11,12,0,264.0,256.0,1.6,20.0,409.0,501.46,393.4
2016,11,11,12,15,344.0,236.5,1.55,19.5,433.5,564.1,441.78
2016,11,11,12,30,424.0,217.0,1.5,19.0,458.0,650.5,506.62
2016,11,11,12,45,368.0,223.5,1.5,19.0,429.0,600.37,469.43
2016,11,11,13,0,312.0,230.0,1.5,19.0,400.0,567.66,445.21
2016,11,11,13,15,306.5,222.5,1.45,19.0,384.5,564.02,443.21
2016,11,11,13,30,301.0,215.0,1.4,19.0,369.0,558.83,439.87
2016,11,11,13,45,495.5,156.5,1.4,19.0,394.0,712.32,556.99
2016,11,11,14,0,690.0,98.0,1.4,19.0,419.0,852.17,654.29
2016,11,11,14,15,476.0,130.5,1.4,19.0,344.5,670.79,526.03
2016,11,11,14,30,262.0,163.0,1.4,19.0,270.0,478.08,382.03
2016,11,11,14,45,249.0,149.0,1.4,19.0,242.5,450.04,362.74
2016,11,11,15,0,236.0,135.0,1.4,19.0,215.0,421.16,341.08
2016,11,11,15,15,221.0,118.0,1.3,18.5,185.0,385.15,313.61
2016,11,11,15,30,206.0,101.0,1.2,18.0,155.0,348.54,284.83
2016,11,11,15,45,184.5,83.5,1.2,18.0,125.0,304.72,248.86
2016,11,11,16,0,163.0,66.0,1.2,18.0,95.0,260.95,211.64
2016,11,11,16,15,121.5,48.5,1.1,18.0,66.5,200.1,158.48
2016,11,11,16,30,80.0,31.0,1.0,18.0,38.0,140.3,96.71
2016,11,11,16,45,40.0,15.5,0.95,18.0,19.0,43.83,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,135.0,14.0,3.0,16.0,18.0,11.02,0.0
2016,11,12,7,15,267.0,25.0,2.9,16.0,52.0,20.56,8.76
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,29.78,19.76
2016,11,12,7,45,479.0,43.0,2.75,16.5,128.0,35.53,25.39
2016,11,12,8,0,559.0,50.0,2.7,17.0,170.0,41.38,30.82
2016,11,12,8,15,608.5,55.0,2.5,17.0,212.5,68.0,38.25
2016,11,12,8,30,658.0,60.0,2.3,17.0,255.0,119.65,67.87
2016,11,12,8,45,692.0,63.5,2.15,17.5,295.0,176.06,111.3
2016,11,12,9,0,726.0,67.0,2.0,18.0,335.0,233.37,160.02
2016,11,12,9,15,749.5,70.0,1.85,18.0,370.5,290.79,211.06
2016,11,12,9,30,773.0,73.0,1.7,18.0,406.0,350.26,263.53
2016,11,12,9,45,796.5,72.5,1.55,18.0,437.5,408.13,313.62
2016,11,12,10,0,820.0,72.0,1.4,18.0,469.0,467.3,363.11
2016,11,12,10,15,831.0,73.5,1.4,18.0,493.0,522.97,408.95
2016,11,12,10,30,842.0,75.0,1.4,18.0,517.0,574.44,450.33
2016,11,12,10,45,849.5,76.0,1.45,18.5,534.5,625.09,489.27
2016,11,12,11,0,857.0,77.0,1.5,19.0,552.0,674.32,526.04
2016,11,12,11,15,861.0,77.5,1.6,19.0,562.0,718.83,559.18
2016,11,12,11,30,865.0,78.0,1.7,19.0,572.0,761.15,589.31
2016,11,12,11,45,865.5,78.0,1.85,19.5,574.0,797.71,614.61
2016,11,12,12,0,866.0,78.0,2.0,20.0,576.0,831.45,637.89
2016,11,12,12,15,435.0,130.5,2.3,20.0,380.5,547.56,433.96
2016,11,12,12,30,4.0,183.0,2.6,20.0,185.0,155.99,121.35
2016,11,12,12,45,74.0,214.5,2.9,20.0,254.5,273.67,218.83
2016,11,12,13,0,144.0,246.0,3.2,20.0,324.0,404.87,323.41
2016,11,12,13,15,247.0,224.0,3.45,20.0,351.5,508.34,406.32
2016,11,12,13,30,350.0,202.0,3.7,20.0,379.0,590.89,472.74
2016,11,12,13,45,353.0,189.0,4.0,20.0,360.0,585.78,470.39
2016,11,12,14,0,356.0,176.0,4.3,20.0,341.0,578.9,467.13
2016,11,12,14,15,560.5,122.5,4.45,19.5,359.5,754.6,605.06
2016,11,12,14,30,765.0,69.0,4.6,19.0,378.0,884.96,703.33
2016,11,12,14,45,737.5,66.0,4.75,19.0,340.0,850.29,679.2
2016,11,12,15,0,710.0,63.0,4.9,19.0,302.0,812.88,653.34
2016,11,12,15,15,671.0,59.0,5.05,18.5,260.5,760.69,616.43
2016,11,12,15,30,632.0,55.0,5.2,18.0,219.0,714.75,582.47
2016,11,12,15,45,569.5,49.5,5.4,18.0,176.0,637.26,520.84
2016,11,12,16,0,507.0,44.0,5.6,18.0,133.0,560.72,456.83
2016,11,12,16,15,407.0,35.5,5.7,17.5,93.0,449.61,361.5
2016,11,12,16,30,307.0,27.0,5.8,17.0,53.0,342.55,239.83
2016,11,12,16,45,153.5,13.5,5.9,17.0,26.5,131.99,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,73.5,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,147.0,13.0,0.7,15.0,17.0,10.23,0.0
2016,11,13,7,15,284.5,24.0,0.6,15.0,51.5,19.81,7.58
2016,11,13,7,30,422.0,35.0,0.5,15.0,86.0,29.11,19.26
2016,11,13,7,45,499.5,42.0,0.45,15.5,128.5,34.9,24.99
2016,11,13,8,0,577.0,49.0,0.4,16.0,171.0,40.78,30.48
2016,11,13,8,15,627.0,54.0,0.65,16.0,214.0,67.96,38.0
2016,11,13,8,30,677.0,59.0,0.9,16.0,257.0,123.67,70.59
2016,11,13,8,45,338.5,84.5,1.2,16.5,183.5,127.79,87.06
2016,11,13,9,0,0.0,110.0,1.5,17.0,110.0,83.94,65.21
2016,11,13,9,15,5.0,131.5,1.65,17.0,133.5,102.54,80.51
2016,11,13,9,30,10.0,153.0,1.8,17.0,157.0,122.26,96.61
2016,11,13,9,45,40.0,178.5,2.0,17.5,197.5,162.27,128.82
2016,11,13,10,0,70.0,204.0,2.2,18.0,238.0,202.89,161.45
2016,11,13,10,15,70.0,214.5,2.25,18.0,250.0,218.52,174.16
2016,11,13,10,30,70.0,225.0,2.3,18.0,262.0,234.35,186.96
2016,11,13,10,45,91.0,236.5,2.35,18.0,286.0,264.6,211.47
2016,11,13,11,0,112.0,248.0,2.4,18.0,310.0,297.25,237.77
2016,11,13,11,15,90.0,247.5,2.5,18.0,298.0,288.73,230.76
2016,11,13,11,30,68.0,247.0,2.6,18.0,286.0,278.05,222.0
2016,11,13,11,45,68.0,248.5,2.75,18.5,287.5,285.29,227.56
2016,11,13,12,0,68.0,250.0,2.9,19.0,289.0,292.57,233.09
2016,11,13,12,15,68.0,247.5,2.95,19.0,286.0,295.44,235.55
2016,11,13,12,30,68.0,245.0,3.0,19.0,283.0,298.24,238.02
2016,11,13,12,45,68.0,239.5,3.1,19.0,276.5,297.51,237.8
2016,11,13,13,0,68.0,234.0,3.2,19.0,270.0,296.7,237.57
2016,11,13,13,15,67.5,225.0,3.2,19.0,260.0,291.06,233.48
2016,11,13,13,30,67.0,216.0,3.2,19.0,250.0,285.27,229.32
2016,11,13,13,45,444.5,144.0,3.2,19.0,349.0,645.92,520.11
2016,11,13,14,0,822.0,72.0,3.2,19.0,448.0,942.08,734.26
2016,11,13,14,15,803.0,69.5,3.1,19.0,414.5,923.03,718.8
2016,11,13,14,30,784.0,67.0,3.0,19.0,381.0,900.56,703.64
2016,11,13,14,45,757.5,64.0,2.95,19.0,343.0,866.81,680.58
2016,11,13,15,0,731.0,61.0,2.9,19.0,305.0,830.27,655.03
2016,11,13,15,15,692.0,57.0,2.85,18.5,263.0,777.89,618.23
2016,11,13,15,30,653.0,53.0,2.8,18.0,221.0,723.78,578.56
2016,11,13,15,45,592.0,47.5,2.8,18.0,177.5,654.81,524.72
2016,11,13,16,0,531.0,42.0,2.8,18.0,134.0,579.26,462.95
2016,11,13,16,15,431.0,33.5,2.8,17.5,93.0,467.67,369.41
2016,11,13,16,30,331.0,25.0,2.8,17.0,52.0,358.67,241.74
2016,11,13,16,45,165.5,12.5,2.8,17.0,26.0,140.67,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,72.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,144.0,12.0,3.0,15.0,16.0,9.44,0.0
2016,11,14,7,15,286.5,23.0,2.95,15.0,50.5,19.01,6.08
2016,11,14,7,30,429.0,34.0,2.9,15.0,85.0,28.35,18.43
2016,11,14,7,45,511.0,40.5,2.85,15.5,127.5,33.81,23.91
2016,11,14,8,0,593.0,47.0,2.8,16.0,170.0,39.38,29.15
2016,11,14,8,15,296.5,63.0,2.65,16.0,124.5,58.89,37.76
2016,11,14,8,30,0.0,79.0,2.5,16.0,79.0,59.69,45.18
2016,11,14,8,45,0.0,92.0,2.4,16.0,92.0,69.86,53.8
2016,11,14,9,0,0.0,105.0,2.3,16.0,105.0,80.19,62.44
2016,11,14,9,15,0.0,112.0,2.15,16.0,112.0,86.07,67.26
2016,11,14,9,30,0.0,119.0,2.0,16.0,119.0,91.95,72.04
2016,11,14,9,45,1.0,138.5,1.9,16.5,139.0,108.29,85.3
2016,11,14,10,0,2.0,158.0,1.8,17.0,159.0,125.21,98.88
2016,11,14,10,15,3.5,166.0,1.65,17.0,168.0,133.33,105.34
2016,11,14,10,30,5.0,174.0,1.5,17.0,177.0,141.74,112.03
2016,11,14,10,45,7.0,181.5,1.4,17.5,185.5,150.33,118.66
2016,11,14,11,0,9.0,189.0,1.3,18.0,194.0,159.28,125.55
2016,11,14,11,15,14.0,200.0,1.3,18.0,208.0,173.96,137.39
2016,11,14,11,30,19.0,211.0,1.3,18.0,222.0,189.46,149.86
2016,11,14,11,45,30.0,222.5,1.3,18.0,240.0,227.48,180.36
2016,11,14,12,0,41.0,234.0,1.3,18.0,258.0,252.75,200.53
2016,11,14,12,15,41.0,232.0,1.45,18.0,255.5,254.91,202.43
2016,11,14,12,30,41.0,230.0,1.6,18.0,253.0,257.09,204.48
2016,11,14,12,45,29.5,215.0,1.75,18.5,231.5,233.67,185.54
2016,11,14,13,0,18.0,200.0,1.9,19.0,210.0,190.0,150.41
2016,11,14,13,15,17.5,192.5,2.15,18.5,202.0,184.28,146.52
2016,11,14,13,30,17.0,185.0,2.4,18.0,194.0,178.61,142.53
2016,11,14,13,45,8.5,166.0,2.65,18.0,170.5,152.68,121.37
2016,11,14,14,0,0.0,147.0,2.9,18.0,147.0,126.53,99.82
2016,11,14,14,15,0.0,136.0,3.05,18.0,136.0,117.34,92.48
2016,11,14,14,30,0.0,125.0,3.2,18.0,125.0,108.22,85.13
2016,11,14,14,45,0.0,112.5,3.4,18.0,112.5,97.5,76.38
2016,11,14,15,0,0.0,100.0,3.6,18.0,100.0,86.83,67.56
2016,11,14,15,15,327.0,77.0,3.7,17.5,160.0,450.8,376.27
2016,11,14,15,30,654.0,54.0,3.8,17.0,220.0,725.52,588.58
2016,11,14,15,45,594.0,48.0,3.9,17.0,176.5,657.3,532.36
2016,11,14,16,0,534.0,42.0,4.0,17.0,133.0,581.89,469.66
2016,11,14,16,15,431.0,33.5,4.0,16.5,92.0,467.74,372.16
2016,11,14,16,30,328.0,25.0,4.0,16.0,51.0,354.54,233.8
2016,11,14,16,45,164.0,12.5,4.0,16.0,25.5,139.47,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,87.0,5.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,174.0,11.0,1.1,15.0,15.0,8.65,0.0
2016,11,15,7,15,317.0,20.5,1.2,15.0,49.0,17.02,3.83
2016,11,15,7,30,460.0,30.0,1.3,15.0,83.0,27.43,17.56
2016,11,15,7,45,536.0,36.0,1.45,15.5,125.0,32.99,23.18
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,38.64,28.49
2016,11,15,8,15,323.5,75.0,1.65,16.0,142.5,68.45,45.26
2016,11,15,8,30,35.0,108.0,1.7,16.0,118.0,83.78,64.0
2016,11,15,8,45,38.0,124.0,1.75,16.5,136.5,100.53,77.69
2016,11,15,9,0,41.0,140.0,1.8,17.0,155.0,117.98,92.05
2016,11,15,9,15,134.5,157.0,1.85,17.0,212.5,167.65,130.46
2016,11,15,9,30,228.0,174.0,1.9,17.0,270.0,231.87,181.7
2016,11,15,9,45,513.5,125.0,1.95,17.0,362.0,332.55,260.48
2016,11,15,10,0,799.0,76.0,2.0,17.0,454.0,459.71,361.36
2016,11,15,10,15,810.0,77.5,2.1,17.0,477.5,514.16,406.95
2016,11,15,10,30,821.0,79.0,2.2,17.0,501.0,568.11,451.36
2016,11,15,10,45,827.0,80.5,2.3,17.5,517.5,618.18,490.84
2016,11,15,11,0,833.0,82.0,2.4,18.0,534.0,666.77,528.16
2016,11,15,11,15,836.5,82.5,2.6,18.0,543.5,710.74,562.65
2016,11,15,11,30,840.0,83.0,2.8,18.0,553.0,752.53,593.59
2016,11,15,11,45,516.5,169.5,3.05,18.0,459.0,617.03,491.7
2016,11,15,12,0,193.0,256.0,3.3,18.0,365.0,423.42,338.97
2016,11,15,12,15,286.5,238.0,3.7,18.0,398.0,515.58,414.22
2016,11,15,12,30,380.0,220.0,4.1,18.0,431.0,592.73,476.45
2016,11,15,12,45,388.5,212.5,4.6,18.0,423.5,606.31,488.94
2016,11,15,13,0,397.0,205.0,5.1,18.0,416.0,618.53,500.88
2016,11,15,13,15,229.0,207.5,5.45,17.5,328.5,471.2,384.43
2016,11,15,13,30,61.0,210.0,5.8,17.0,241.0,272.81,222.12
2016,11,15,13,45,99.5,203.0,6.15,17.0,250.0,307.95,253.18
2016,11,15,14,0,138.0,196.0,6.5,17.0,259.0,366.0,302.21
2016,11,15,14,15,135.5,181.5,6.5,17.0,239.5,350.56,290.22
2016,11,15,14,30,133.0,167.0,6.5,17.0,220.0,334.53,277.77
2016,11,15,14,45,129.5,150.5,6.55,17.0,197.5,314.02,261.51
2016,11,15,15,0,126.0,134.0,6.6,17.0,175.0,292.95,244.51
2016,11,15,15,15,118.5,116.5,6.55,16.5,151.0,265.95,222.47
2016,11,15,15,30,111.0,99.0,6.5,16.0,127.0,238.57,199.52
2016,11,15,15,45,97.5,80.5,6.45,16.0,101.5,203.5,168.91
2016,11,15,16,0,84.0,62.0,6.4,16.0,76.0,168.06,137.31
2016,11,15,16,15,55.0,44.5,6.25,16.0,52.5,120.78,94.37
2016,11,15,16,30,26.0,27.0,6.1,16.0,29.0,56.21,31.62
2016,11,15,16,45,13.0,13.5,6.0,16.0,14.5,20.9,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.02,0.0
2016,11,16,7,15,217.0,23.5,6.45,14.0,48.0,19.33,3.62
2016,11,16,7,30,434.0,33.0,6.5,14.0,82.0,27.61,17.6
2016,11,16,7,45,519.5,40.0,6.6,14.5,125.0,33.5,23.63
2016,11,16,8,0,605.0,47.0,6.7,15.0,168.0,39.51,29.29
2016,11,16,8,15,656.5,52.0,6.75,15.0,211.5,70.37,39.78
2016,11,16,8,30,708.0,57.0,6.8,15.0,255.0,124.48,70.7
2016,11,16,8,45,740.0,60.5,6.85,15.0,296.0,180.37,114.53
2016,11,16,9,0,772.0,64.0,6.9,15.0,337.0,239.85,166.94
2016,11,16,9,15,795.0,66.5,6.95,15.0,373.5,299.13,221.81
2016,11,16,9,30,818.0,69.0,7.0,15.0,410.0,360.33,278.63
2016,11,16,9,45,833.5,71.0,7.05,15.5,440.5,419.62,332.76
2016,11,16,10,0,849.0,73.0,7.1,16.0,471.0,479.36,385.95
2016,11,16,10,15,860.0,74.5,7.2,16.0,495.5,536.44,436.48
2016,11,16,10,30,871.0,76.0,7.3,16.0,520.0,589.21,482.49
2016,11,16,10,45,876.5,77.5,7.4,16.0,537.5,640.47,526.22
2016,11,16,11,0,882.0,79.0,7.5,16.0,555.0,690.08,567.76
2016,11,16,11,15,885.5,79.5,7.6,15.5,564.5,735.29,605.63
2016,11,16,11,30,889.0,80.0,7.7,15.0,574.0,778.23,640.12
2016,11,16,11,45,886.5,81.0,7.8,15.0,575.5,814.46,668.22
2016,11,16,12,0,884.0,82.0,7.9,15.0,577.0,847.65,694.0
2016,11,16,12,15,881.5,82.0,7.9,15.0,571.5,876.5,716.2
2016,11,16,12,30,879.0,82.0,7.9,15.0,566.0,902.06,735.98
2016,11,16,12,45,871.5,82.0,7.9,15.0,552.5,930.36,757.94
2016,11,16,13,0,864.0,82.0,7.9,15.0,539.0,944.72,769.43
2016,11,16,13,15,854.5,80.5,7.85,15.0,518.5,951.5,775.18
2016,11,16,13,30,845.0,79.0,7.8,15.0,498.0,954.46,778.22
2016,11,16,13,45,830.0,78.0,7.8,15.0,470.0,948.88,775.13
2016,11,16,14,0,815.0,77.0,7.8,15.0,442.0,939.55,769.31
2016,11,16,14,15,795.5,74.5,7.75,15.0,409.0,920.19,755.64
2016,11,16,14,30,776.0,72.0,7.7,15.0,376.0,897.38,739.23
2016,11,16,14,45,746.5,69.0,7.7,15.0,337.5,860.85,712.07
2016,11,16,15,0,717.0,66.0,7.7,15.0,299.0,821.48,682.07
2016,11,16,15,15,675.0,62.0,7.65,15.0,257.0,774.76,645.14
2016,11,16,15,30,633.0,58.0,7.6,15.0,215.0,719.2,599.7
2016,11,16,15,45,567.5,51.5,7.55,15.0,171.5,637.72,531.44
2016,11,16,16,0,502.0,45.0,7.5,15.0,128.0,557.13,461.02
2016,11,16,16,15,391.0,36.0,7.4,14.5,88.0,436.23,353.37
2016,11,16,16,30,280.0,27.0,7.3,14.0,48.0,312.81,194.84
2016,11,16,16,45,140.0,13.5,7.2,14.0,24.0,121.28,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.0,16.0,2.15,12.0,38.5,13.02,0.0
2016,11,17,7,30,420.0,32.0,2.1,12.0,77.0,26.74,16.93
2016,11,17,7,45,506.5,39.0,2.05,12.5,119.5,32.63,23.08
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,38.64,28.8
2016,11,17,8,15,644.5,50.5,2.0,13.0,205.0,68.34,38.76
2016,11,17,8,30,696.0,55.0,2.0,13.0,248.0,121.17,68.78
2016,11,17,8,45,732.5,58.5,2.0,13.5,289.0,176.94,111.92
2016,11,17,9,0,769.0,62.0,2.0,14.0,330.0,236.86,163.57
2016,11,17,9,15,792.5,64.5,1.95,14.0,366.5,295.97,217.16
2016,11,17,9,30,816.0,67.0,1.9,14.0,403.0,357.07,272.3
2016,11,17,9,45,835.5,68.0,1.9,14.0,434.5,416.77,325.48
2016,11,17,10,0,855.0,69.0,1.9,14.0,466.0,475.52,376.55
2016,11,17,10,15,866.5,70.0,1.85,14.0,491.0,531.63,423.9
2016,11,17,10,30,878.0,71.0,1.8,14.0,516.0,587.15,469.23
2016,11,17,10,45,886.0,72.0,1.75,14.5,534.0,639.64,509.88
2016,11,17,11,0,894.0,73.0,1.7,15.0,552.0,690.69,548.06
2016,11,17,11,15,898.0,73.0,1.65,15.0,562.0,736.09,581.11
2016,11,17,11,30,902.0,73.0,1.6,15.0,572.0,779.2,610.75
2016,11,17,11,45,904.0,73.0,1.55,15.5,574.5,818.23,635.99
2016,11,17,12,0,906.0,73.0,1.5,16.0,577.0,854.47,658.95
2016,11,17,12,15,904.0,72.5,1.5,16.0,571.5,883.66,678.74
2016,11,17,12,30,902.0,72.0,1.5,16.0,566.0,909.51,696.34
2016,11,17,12,45,898.0,71.0,1.55,16.0,553.0,929.44,710.72
2016,11,17,13,0,894.0,70.0,1.6,16.0,540.0,945.77,722.87
2016,11,17,13,15,885.0,69.0,1.75,16.0,519.5,953.65,730.85
2016,11,17,13,30,876.0,68.0,1.9,16.0,499.0,957.76,736.45
2016,11,17,13,45,863.0,66.5,2.05,16.0,471.5,953.53,736.42
2016,11,17,14,0,850.0,65.0,2.2,16.0,444.0,945.64,733.9
2016,11,17,14,15,831.5,63.0,2.25,16.0,410.5,939.62,731.58
2016,11,17,14,30,813.0,61.0,2.3,16.0,377.0,918.51,718.59
2016,11,17,14,45,786.5,58.5,2.4,16.0,339.0,885.57,697.47
2016,11,17,15,0,760.0,56.0,2.5,16.0,301.0,849.79,673.57
2016,11,17,15,15,721.0,52.5,2.45,15.5,258.5,798.09,637.02
2016,11,17,15,30,682.0,49.0,2.4,15.0,216.0,744.61,597.44
2016,11,17,15,45,622.0,43.5,2.35,15.0,172.5,667.94,537.09
2016,11,17,16,0,562.0,38.0,2.3,15.0,129.0,591.44,473.65
2016,11,17,16,15,459.0,30.0,2.25,15.0,88.5,476.46,374.21
2016,11,17,16,30,356.0,22.0,2.2,15.0,48.0,358.73,208.67
2016,11,17,16,45,178.0,11.0,2.2,15.0,24.0,149.35,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,195.0,16.0,4.2,12.5,36.5,13.0,0.0
2016,11,18,7,30,390.0,32.0,4.2,13.0,73.0,26.64,16.55
2016,11,18,7,45,479.0,40.0,4.25,13.5,115.5,33.29,23.47
2016,11,18,8,0,568.0,48.0,4.3,14.0,158.0,40.02,29.84
2016,11,18,8,15,622.0,53.5,4.3,14.0,201.0,66.33,37.51
2016,11,18,8,30,676.0,59.0,4.3,14.0,244.0,122.12,70.31
2016,11,18,8,45,713.0,63.0,4.35,14.5,285.0,177.15,112.9
2016,11,18,9,0,750.0,67.0,4.4,15.0,326.0,236.44,164.19
2016,11,18,9,15,774.0,70.0,4.55,15.5,362.5,295.05,217.44
2016,11,18,9,30,798.0,73.0,4.7,16.0,399.0,355.76,272.52
2016,11,18,9,45,820.0,74.0,4.85,16.5,431.0,415.54,326.1
2016,11,18,10,0,842.0,75.0,5.0,17.0,463.0,476.51,379.39
2016,11,18,10,15,852.0,76.5,5.05,17.0,487.0,532.63,428.15
2016,11,18,10,30,862.0,78.0,5.1,17.0,511.0,588.08,475.13
2016,11,18,10,45,868.0,79.0,5.2,17.0,528.0,639.56,518.07
2016,11,18,11,0,874.0,80.0,5.3,17.0,545.0,683.85,554.75
2016,11,18,11,15,876.5,80.5,5.4,17.0,554.5,727.96,590.01
2016,11,18,11,30,879.0,81.0,5.5,17.0,564.0,769.75,621.62
2016,11,18,11,45,878.5,81.0,5.65,17.0,565.5,806.06,649.27
