Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,0,878.0,81.0,5.8,17.0,567.0,839.48,674.82
2016,11,18,12,15,875.5,81.0,5.9,17.0,561.5,868.13,696.66
2016,11,18,12,30,873.0,81.0,6.0,17.0,556.0,893.53,716.21
2016,11,18,12,45,871.0,79.0,6.1,17.0,543.5,913.6,731.97
2016,11,18,13,0,869.0,77.0,6.2,17.0,531.0,930.2,745.35
2016,11,18,13,15,861.0,76.0,6.25,17.0,511.0,950.11,761.08
2016,11,18,13,30,853.0,75.0,6.3,17.0,491.0,955.31,766.09
2016,11,18,13,45,839.5,73.5,6.35,17.0,464.0,950.71,764.07
2016,11,18,14,0,826.0,72.0,6.4,17.0,437.0,942.38,759.39
2016,11,18,14,15,807.5,69.5,6.4,17.0,404.5,924.13,747.07
2016,11,18,14,30,789.0,67.0,6.4,17.0,372.0,902.45,732.07
2016,11,18,14,45,761.0,64.5,6.4,17.0,333.5,868.2,707.23
2016,11,18,15,0,733.0,62.0,6.4,17.0,295.0,831.09,679.59
2016,11,18,15,15,692.0,58.0,6.3,16.5,253.5,777.04,638.71
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,721.13,594.68
2016,11,18,15,45,586.0,48.0,6.15,16.0,168.5,649.52,535.05
2016,11,18,16,0,521.0,42.0,6.1,16.0,125.0,570.09,466.25
2016,11,18,16,15,411.5,33.0,6.05,15.5,85.0,450.5,359.8
2016,11,18,16,30,302.0,24.0,6.0,15.0,45.0,326.15,182.77
2016,11,18,16,45,151.0,12.0,6.0,15.0,22.5,128.8,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,12.0,9.9,15.0,12.0,9.13,0.0
2016,11,19,7,30,0.0,24.0,9.8,15.0,24.0,18.33,9.34
2016,11,19,7,45,0.0,39.0,9.7,15.0,39.0,29.44,19.89
2016,11,19,8,0,0.0,54.0,9.6,15.0,54.0,40.33,29.91
2016,11,19,8,15,0.0,70.0,9.5,15.0,70.0,52.11,38.7
2016,11,19,8,30,0.0,86.0,9.4,15.0,86.0,64.47,49.38
2016,11,19,8,45,0.0,101.0,9.35,15.5,101.0,76.39,59.47
2016,11,19,9,0,0.0,116.0,9.3,16.0,116.0,88.54,69.6
2016,11,19,9,15,0.0,97.5,9.25,16.0,97.5,74.95,58.04
2016,11,19,9,30,0.0,79.0,9.2,16.0,79.0,60.7,45.9
2016,11,19,9,45,2.5,118.5,9.15,16.0,119.5,93.06,73.07
2016,11,19,10,0,5.0,158.0,9.1,16.0,160.0,127.05,101.41
2016,11,19,10,15,2.5,117.5,8.95,16.0,118.5,92.92,72.72
2016,11,19,10,30,0.0,77.0,8.8,16.0,77.0,59.16,44.29
2016,11,19,10,45,0.0,79.5,8.75,16.5,79.5,61.11,45.78
2016,11,19,11,0,0.0,82.0,8.7,17.0,82.0,63.06,47.26
2016,11,19,11,15,0.0,60.5,8.45,17.0,60.5,46.42,33.32
2016,11,19,11,30,0.0,39.0,8.2,17.0,39.0,29.86,19.43
2016,11,19,11,45,0.0,84.5,8.0,17.0,84.5,65.01,48.82
2016,11,19,12,0,0.0,130.0,7.8,17.0,130.0,103.39,80.73
2016,11,19,12,15,0.0,73.0,7.65,17.0,73.0,56.1,41.37
2016,11,19,12,30,0.0,16.0,7.5,17.0,16.0,12.22,4.62
2016,11,19,12,45,0.0,81.0,7.35,17.0,81.0,62.28,46.62
2016,11,19,13,0,0.0,146.0,7.2,17.0,146.0,120.18,94.84
2016,11,19,13,15,0.0,102.0,7.15,16.5,102.0,80.14,61.74
2016,11,19,13,30,0.0,58.0,7.1,16.0,58.0,44.46,31.96
2016,11,19,13,45,0.0,87.0,7.05,16.0,87.0,67.44,51.39
2016,11,19,14,0,0.0,116.0,7.0,16.0,116.0,95.49,75.08
2016,11,19,14,15,0.0,113.0,6.9,16.0,113.0,94.05,73.99
2016,11,19,14,30,0.0,110.0,6.8,16.0,110.0,93.01,73.24
2016,11,19,14,45,0.0,98.5,6.75,16.0,98.5,83.11,64.99
2016,11,19,15,0,0.0,87.0,6.7,16.0,87.0,73.23,56.68
2016,11,19,15,15,0.0,74.5,6.6,16.0,74.5,62.22,47.32
2016,11,19,15,30,0.0,62.0,6.5,16.0,62.0,51.15,37.81
2016,11,19,15,45,0.0,49.0,6.4,16.0,49.0,39.36,27.6
2016,11,19,16,0,0.0,36.0,6.3,16.0,36.0,27.53,17.3
2016,11,19,16,15,0.0,24.0,6.2,16.0,24.0,18.31,9.09
2016,11,19,16,30,0.0,12.0,6.1,16.0,12.0,9.12,0.0
2016,11,19,16,45,0.0,6.0,6.1,16.0,6.0,4.72,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,11.0,3.35,15.0,11.0,8.36,0.0
2016,11,20,7,30,0.0,22.0,3.3,15.0,22.0,16.79,7.96
2016,11,20,7,45,0.0,35.5,3.25,15.5,35.5,26.99,17.73
2016,11,20,8,0,0.0,49.0,3.2,16.0,49.0,36.91,26.8
2016,11,20,8,15,0.0,63.0,3.1,16.0,63.0,47.3,34.49
2016,11,20,8,30,0.0,77.0,3.0,16.0,77.0,58.07,43.77
2016,11,20,8,45,0.0,90.5,2.9,16.0,90.5,68.69,52.81
2016,11,20,9,0,0.0,104.0,2.8,16.0,104.0,79.48,61.9
2016,11,20,9,15,1.0,121.0,2.75,16.0,121.5,93.49,73.54
2016,11,20,9,30,2.0,138.0,2.7,16.0,139.0,107.96,85.49
2016,11,20,9,45,4.0,147.5,2.7,16.0,149.5,117.19,93.01
2016,11,20,10,0,6.0,157.0,2.7,16.0,160.0,126.76,100.8
2016,11,20,10,15,3.0,108.0,2.7,16.0,109.5,85.46,66.36
2016,11,20,10,30,0.0,59.0,2.7,16.0,59.0,45.24,32.6
2016,11,20,10,45,0.0,79.0,2.75,16.0,79.0,60.72,45.58
2016,11,20,11,0,0.0,99.0,2.8,16.0,99.0,76.69,58.86
2016,11,20,11,15,0.0,65.0,2.75,16.0,65.0,49.9,36.41
2016,11,20,11,30,0.0,31.0,2.7,16.0,31.0,23.72,14.39
2016,11,20,11,45,0.5,101.0,2.65,16.0,101.0,78.85,60.61
2016,11,20,12,0,1.0,171.0,2.6,16.0,171.0,141.36,112.2
2016,11,20,12,15,0.5,96.0,2.55,16.0,96.0,74.8,57.14
2016,11,20,12,30,0.0,21.0,2.5,16.0,21.0,16.05,7.92
2016,11,20,12,45,0.0,16.5,2.45,16.0,16.5,12.6,5.02
2016,11,20,13,0,0.0,12.0,2.4,16.0,12.0,9.16,2.11
2016,11,20,13,15,0.0,68.5,2.3,16.0,68.5,52.58,38.81
2016,11,20,13,30,0.0,125.0,2.2,16.0,125.0,102.08,80.22
2016,11,20,13,45,0.5,135.5,2.1,16.0,136.0,114.25,90.4
2016,11,20,14,0,1.0,146.0,2.0,16.0,147.0,128.0,101.95
2016,11,20,14,15,0.5,134.0,1.9,16.0,134.5,117.21,93.12
2016,11,20,14,30,0.0,122.0,1.8,16.0,122.0,106.47,84.31
2016,11,20,14,45,0.0,109.5,1.7,16.0,109.5,95.71,75.44
2016,11,20,15,0,0.0,97.0,1.6,16.0,97.0,85.0,66.51
2016,11,20,15,15,0.0,83.0,1.55,15.5,83.0,72.5,56.08
2016,11,20,15,30,0.0,69.0,1.5,15.0,69.0,59.9,45.39
2016,11,20,15,45,0.0,54.5,1.45,15.0,54.5,46.48,33.75
2016,11,20,16,0,0.0,40.0,1.4,15.0,40.0,32.65,21.7
2016,11,20,16,15,0.0,27.0,1.4,15.0,27.0,20.63,11.02
2016,11,20,16,30,0.0,14.0,1.4,15.0,14.0,10.66,0.0
2016,11,20,16,45,0.0,7.0,1.45,15.0,7.0,5.51,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,12.19,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,24.93,14.32
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,31.17,21.35
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,37.55,27.42
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,62.06,34.67
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,116.47,66.16
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,169.74,107.17
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,227.54,157.35
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,284.98,210.09
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,344.61,265.02
2016,11,21,9,45,807.5,69.0,5.25,15.5,412.5,403.06,317.95
2016,11,21,10,0,826.0,71.0,5.3,16.0,443.0,462.37,370.27
2016,11,21,10,15,838.0,72.5,5.35,16.0,467.5,518.41,419.39
2016,11,21,10,30,850.0,74.0,5.4,16.0,492.0,574.02,466.96
2016,11,21,10,45,855.5,75.5,5.45,16.0,509.5,620.35,506.29
2016,11,21,11,0,861.0,77.0,5.5,16.0,527.0,668.78,546.28
2016,11,21,11,15,865.5,77.5,5.5,16.0,537.0,713.62,582.15
2016,11,21,11,30,870.0,78.0,5.5,16.0,547.0,756.36,614.33
2016,11,21,11,45,869.0,79.0,5.55,16.0,549.5,793.01,641.98
2016,11,21,12,0,868.0,80.0,5.6,16.0,552.0,826.82,667.48
2016,11,21,12,15,866.5,80.0,5.6,16.0,547.0,856.04,689.32
2016,11,21,12,30,865.0,80.0,5.6,16.0,542.0,882.13,708.89
2016,11,21,12,45,862.0,78.5,5.7,16.0,530.0,901.75,724.34
2016,11,21,13,0,859.0,77.0,5.8,16.0,518.0,928.84,745.5
2016,11,21,13,15,850.5,76.0,5.8,16.0,498.5,937.28,752.4
2016,11,21,13,30,842.0,75.0,5.8,16.0,479.0,942.0,756.8
2016,11,21,13,45,827.5,73.5,5.85,16.0,452.0,936.49,754.09
2016,11,21,14,0,813.0,72.0,5.9,16.0,425.0,927.29,748.75
2016,11,21,14,15,793.0,70.0,5.9,16.0,392.5,908.43,735.9
2016,11,21,14,30,773.0,68.0,5.9,16.0,360.0,886.17,720.38
2016,11,21,14,45,742.5,65.0,5.9,16.0,322.5,849.12,693.31
2016,11,21,15,0,712.0,62.0,5.9,16.0,285.0,809.32,663.45
2016,11,21,15,15,669.0,58.0,5.8,15.5,243.5,753.87,621.19
2016,11,21,15,30,626.0,54.0,5.7,15.0,202.0,705.94,583.04
2016,11,21,15,45,555.5,48.0,5.65,15.0,159.5,621.32,512.86
2016,11,21,16,0,485.0,42.0,5.6,15.0,117.0,537.92,440.56
2016,11,21,16,15,370.5,33.0,5.5,14.5,78.5,415.32,330.02
2016,11,21,16,30,256.0,24.0,5.4,14.0,40.0,284.28,129.81
2016,11,21,16,45,128.0,12.0,5.3,14.0,20.0,110.66,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,159.0,15.5,0.95,13.0,30.0,12.6,0.0
2016,11,22,7,30,318.0,31.0,1.0,13.0,60.0,25.68,14.71
2016,11,22,7,45,412.5,40.0,1.1,13.5,99.5,33.04,23.07
2016,11,22,8,0,507.0,49.0,1.2,14.0,139.0,40.47,30.14
2016,11,22,8,15,565.5,55.0,1.25,14.0,180.5,63.75,37.26
2016,11,22,8,30,624.0,61.0,1.3,14.0,222.0,113.69,65.43
2016,11,22,8,45,649.5,63.0,1.4,14.5,255.5,162.11,102.59
2016,11,22,9,0,675.0,65.0,1.5,15.0,289.0,215.17,148.32
2016,11,22,9,15,543.0,100.5,1.55,15.0,293.5,251.65,187.39
2016,11,22,9,30,411.0,136.0,1.6,15.0,298.0,268.88,208.74
2016,11,22,9,45,509.5,125.5,1.65,15.0,343.0,328.32,258.4
2016,11,22,10,0,608.0,115.0,1.7,15.0,388.0,403.38,320.31
2016,11,22,10,15,679.0,103.0,1.7,15.0,423.0,466.56,372.42
2016,11,22,10,30,750.0,91.0,1.7,15.0,458.0,533.68,426.78
2016,11,22,10,45,702.0,109.0,1.75,15.5,462.0,565.59,451.87
2016,11,22,11,0,654.0,127.0,1.8,16.0,466.0,590.05,470.57
2016,11,22,11,15,615.5,142.0,1.8,16.0,466.5,611.89,487.36
2016,11,22,11,30,577.0,157.0,1.8,16.0,467.0,620.68,494.2
2016,11,22,11,45,716.5,120.5,1.8,16.0,506.5,729.49,576.37
2016,11,22,12,0,856.0,84.0,1.8,16.0,546.0,829.28,646.44
2016,11,22,12,15,732.5,115.0,1.8,16.0,507.5,794.55,620.95
2016,11,22,12,30,609.0,146.0,1.8,16.0,469.0,743.76,585.26
2016,11,22,12,45,625.5,137.0,1.8,16.0,462.5,768.87,604.19
2016,11,22,13,0,642.0,128.0,1.8,16.0,456.0,791.69,620.74
2016,11,22,13,15,574.0,141.0,1.8,16.0,425.5,755.37,595.17
2016,11,22,13,30,506.0,154.0,1.8,16.0,395.0,706.99,561.22
2016,11,22,13,45,443.0,156.5,1.8,16.0,359.0,657.0,524.83
2016,11,22,14,0,380.0,159.0,1.8,16.0,323.0,604.04,485.44
2016,11,22,14,15,479.5,128.0,1.85,16.0,319.0,668.34,537.06
2016,11,22,14,30,579.0,97.0,1.9,16.0,315.0,739.1,589.77
2016,11,22,14,45,544.5,93.5,2.0,16.0,281.5,698.79,560.84
2016,11,22,15,0,510.0,90.0,2.1,16.0,248.0,656.11,530.25
2016,11,22,15,15,473.5,81.5,2.15,15.5,212.0,598.07,487.38
2016,11,22,15,30,437.0,73.0,2.2,15.0,176.0,547.3,448.31
2016,11,22,15,45,390.5,61.0,2.3,15.0,138.5,482.05,395.09
2016,11,22,16,0,344.0,49.0,2.4,15.0,101.0,417.92,340.03
2016,11,22,16,15,256.5,36.0,2.5,14.5,67.5,318.98,251.29
2016,11,22,16,30,169.0,23.0,2.6,14.0,34.0,209.6,86.14
2016,11,22,16,45,84.5,11.5,2.75,14.0,17.0,75.89,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,121.0,17.0,3.65,13.0,28.0,12.95,0.0
2016,11,23,7,30,242.0,34.0,3.6,13.0,56.0,25.83,14.34
2016,11,23,7,45,333.5,46.0,3.55,13.5,94.0,35.04,24.68
2016,11,23,8,0,425.0,58.0,3.5,14.0,132.0,47.29,36.05
2016,11,23,8,15,490.5,65.5,3.5,14.0,173.5,68.98,43.39
2016,11,23,8,30,556.0,73.0,3.5,14.0,215.0,116.18,70.51
2016,11,23,8,45,594.5,79.0,3.55,14.5,254.0,166.04,108.65
2016,11,23,9,0,633.0,85.0,3.6,15.0,293.0,220.51,155.03
2016,11,23,9,15,360.0,124.0,3.55,15.0,245.0,214.43,163.52
2016,11,23,9,30,87.0,163.0,3.5,15.0,197.0,162.07,129.15
2016,11,23,9,45,424.0,127.5,3.45,15.0,313.5,295.21,235.07
2016,11,23,10,0,761.0,92.0,3.4,15.0,430.0,451.11,360.26
2016,11,23,10,15,775.0,94.0,3.4,15.0,454.5,505.28,406.43
2016,11,23,10,30,789.0,96.0,3.4,15.0,479.0,559.65,451.95
2016,11,23,10,45,801.0,96.5,3.45,15.0,497.5,610.96,494.15
2016,11,23,11,0,813.0,97.0,3.5,15.0,516.0,661.41,534.75
2016,11,23,11,15,818.0,97.5,3.55,15.0,526.0,705.76,569.92
2016,11,23,11,30,823.0,98.0,3.6,15.0,536.0,748.15,602.12
2016,11,23,11,45,825.5,98.0,3.65,15.0,539.0,785.83,629.86
2016,11,23,12,0,828.0,98.0,3.7,15.0,542.0,820.96,655.67
2016,11,23,12,15,826.0,97.5,3.8,15.0,537.5,848.92,676.5
2016,11,23,12,30,824.0,97.0,3.9,15.0,533.0,873.73,695.17
2016,11,23,12,45,812.0,98.0,4.05,15.0,519.5,887.84,706.47
2016,11,23,13,0,800.0,99.0,4.2,15.0,506.0,898.18,715.26
2016,11,23,13,15,789.5,97.5,4.35,15.0,486.0,903.37,720.75
2016,11,23,13,30,779.0,96.0,4.5,15.0,466.0,904.89,723.92
2016,11,23,13,45,764.0,93.5,4.7,15.0,439.5,904.85,726.43
2016,11,23,14,0,749.0,91.0,4.9,15.0,413.0,894.17,721.09
2016,11,23,14,15,726.5,88.0,5.05,15.0,380.5,872.08,706.82
2016,11,23,14,30,704.0,85.0,5.2,15.0,348.0,846.81,689.89
2016,11,23,14,45,676.0,80.0,5.35,15.0,311.5,810.61,664.13
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,771.9,635.58
2016,11,23,15,15,600.5,69.5,5.45,14.5,234.0,711.72,589.43
2016,11,23,15,30,553.0,64.0,5.4,14.0,193.0,650.28,540.44
2016,11,23,15,45,484.5,56.0,5.35,14.0,152.0,566.0,469.96
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,482.5,397.16
2016,11,23,16,15,299.5,36.5,5.15,13.5,73.5,356.96,283.49
2016,11,23,16,30,183.0,25.0,5.0,13.0,36.0,225.01,84.72
2016,11,23,16,45,91.5,12.5,4.9,13.0,18.0,82.23,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,124.5,16.5,2.55,11.0,27.0,12.98,0.0
2016,11,24,7,30,249.0,33.0,2.5,11.0,54.0,25.12,13.44
2016,11,24,7,45,355.0,44.0,2.45,11.0,94.0,36.19,25.88
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,45.14,34.57
2016,11,24,8,15,526.0,62.0,2.35,11.0,176.5,66.99,41.75
2016,11,24,8,30,591.0,69.0,2.3,11.0,219.0,115.82,69.6
2016,11,24,8,45,640.5,73.5,2.3,11.5,260.5,168.21,109.46
2016,11,24,9,0,690.0,78.0,2.3,12.0,302.0,226.46,158.98
2016,11,24,9,15,744.5,68.0,2.15,12.0,335.0,280.13,206.98
2016,11,24,9,30,799.0,58.0,2.0,12.0,368.0,336.54,257.97
2016,11,24,9,45,799.0,73.0,1.95,12.5,404.5,400.61,314.83
2016,11,24,10,0,799.0,88.0,1.9,13.0,441.0,463.47,368.6
2016,11,24,10,15,813.5,90.0,1.65,13.0,466.5,520.12,415.57
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,576.68,460.41
2016,11,24,10,45,838.0,93.0,1.15,13.5,510.0,629.1,499.09
2016,11,24,11,0,848.0,94.0,0.9,14.0,528.0,680.41,534.7
2016,11,24,11,15,853.0,94.5,0.85,14.0,539.0,726.28,568.01
2016,11,24,11,30,858.0,95.0,0.8,14.0,550.0,770.08,597.85
2016,11,24,11,45,859.5,95.0,0.75,14.5,553.0,808.31,621.64
2016,11,24,12,0,861.0,95.0,0.7,15.0,556.0,843.79,643.24
2016,11,24,12,15,859.0,95.0,1.05,15.0,550.5,873.38,668.88
2016,11,24,12,30,857.0,95.0,1.4,15.0,545.0,899.72,692.01
2016,11,24,12,45,851.5,94.0,1.75,15.0,532.5,918.36,709.56
2016,11,24,13,0,846.0,93.0,2.1,15.0,520.0,933.39,724.43
2016,11,24,13,15,835.5,91.5,2.2,15.0,499.5,939.42,730.3
2016,11,24,13,30,825.0,90.0,2.3,15.0,479.0,941.65,733.75
2016,11,24,13,45,810.0,87.5,2.45,15.0,452.0,934.53,731.29
2016,11,24,14,0,795.0,85.0,2.6,15.0,425.0,923.66,726.21
2016,11,24,14,15,773.0,82.5,2.55,15.0,392.0,902.25,711.81
2016,11,24,14,30,751.0,80.0,2.5,15.0,359.0,885.87,700.91
2016,11,24,14,45,718.5,76.0,2.5,15.0,320.5,846.42,673.47
2016,11,24,15,0,686.0,72.0,2.5,15.0,282.0,804.41,643.52
2016,11,24,15,15,639.5,67.0,2.45,14.5,240.5,745.49,600.66
2016,11,24,15,30,593.0,62.0,2.4,14.0,199.0,685.15,554.84
2016,11,24,15,45,523.5,54.0,2.4,14.0,156.5,599.32,486.34
2016,11,24,16,0,454.0,46.0,2.4,14.0,114.0,514.4,415.07
2016,11,24,16,15,335.0,35.0,2.4,13.5,75.5,386.43,301.73
2016,11,24,16,30,216.0,24.0,2.4,13.0,37.0,247.97,83.15
2016,11,24,16,45,108.0,12.0,2.45,13.0,18.5,94.92,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,15.0,3.85,12.0,20.0,11.8,0.0
2016,11,25,7,30,115.0,30.0,3.9,12.0,40.0,22.46,10.81
2016,11,25,7,45,175.5,45.5,3.95,12.5,70.5,33.8,23.54
2016,11,25,8,0,236.0,61.0,4.0,13.0,101.0,44.98,34.07
2016,11,25,8,15,269.5,76.5,4.05,13.0,134.0,65.3,45.02
2016,11,25,8,30,303.0,92.0,4.1,13.0,167.0,101.7,68.98
2016,11,25,8,45,326.5,105.0,4.15,13.5,199.0,139.13,98.4
2016,11,25,9,0,350.0,118.0,4.2,14.0,231.0,179.62,132.8
2016,11,25,9,15,377.0,125.5,4.2,14.0,259.5,219.6,168.06
2016,11,25,9,30,404.0,133.0,4.2,14.0,288.0,262.57,206.21
2016,11,25,9,45,357.5,153.0,4.25,14.5,299.0,281.94,225.56
2016,11,25,10,0,311.0,173.0,4.3,15.0,310.0,302.98,244.98
2016,11,25,10,15,366.0,173.5,4.35,15.0,343.0,352.65,287.04
2016,11,25,10,30,421.0,174.0,4.4,15.0,376.0,419.41,342.35
2016,11,25,10,45,361.0,193.5,4.45,15.0,371.0,414.94,339.65
2016,11,25,11,0,301.0,213.0,4.5,15.0,366.0,416.56,341.09
2016,11,25,11,15,261.0,223.5,4.5,15.0,358.0,417.49,341.75
2016,11,25,11,30,221.0,234.0,4.5,15.0,350.0,398.3,326.27
2016,11,25,11,45,174.5,237.0,4.5,15.5,329.5,377.6,308.51
2016,11,25,12,0,128.0,240.0,4.5,16.0,309.0,353.1,287.46
2016,11,25,12,15,155.0,237.5,4.45,16.0,320.0,382.0,311.61
2016,11,25,12,30,182.0,235.0,4.4,16.0,331.0,412.14,336.54
2016,11,25,12,45,132.0,227.0,4.4,16.0,296.0,366.27,298.95
2016,11,25,13,0,82.0,219.0,4.4,16.0,261.0,296.38,241.88
2016,11,25,13,15,84.5,211.0,4.4,15.5,253.0,294.87,241.79
2016,11,25,13,30,87.0,203.0,4.4,15.0,245.0,293.34,241.55
2016,11,25,13,45,151.0,191.0,4.4,15.0,258.0,368.35,305.01
2016,11,25,14,0,215.0,179.0,4.4,15.0,271.0,422.04,350.77
2016,11,25,14,15,203.5,168.0,4.4,15.0,249.5,402.45,335.23
2016,11,25,14,30,192.0,157.0,4.4,15.0,228.0,382.3,319.3
2016,11,25,14,45,187.0,140.5,4.45,15.0,204.0,359.73,301.54
2016,11,25,15,0,182.0,124.0,4.5,15.0,180.0,336.35,282.73
2016,11,25,15,15,168.0,107.0,4.55,15.0,153.0,302.84,254.77
2016,11,25,15,30,154.0,90.0,4.6,15.0,126.0,268.93,225.75
2016,11,25,15,45,135.5,72.5,4.65,15.0,99.0,229.66,191.3
2016,11,25,16,0,117.0,55.0,4.7,15.0,72.0,207.95,169.99
2016,11,25,16,15,69.5,38.5,4.75,14.5,47.5,127.46,97.68
2016,11,25,16,30,22.0,22.0,4.8,14.0,23.0,45.2,8.77
2016,11,25,16,45,11.0,11.0,4.85,14.0,11.5,17.36,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.5,7.35,13.0,3.5,2.75,0.0
2016,11,26,7,30,0.0,7.0,7.0,13.0,7.0,5.3,0.0
2016,11,26,7,45,0.0,13.0,6.65,13.0,13.0,9.86,2.82
2016,11,26,8,0,0.0,19.0,6.3,13.0,19.0,14.44,7.1
2016,11,26,8,15,0.0,25.5,5.85,12.5,25.5,19.41,11.0
2016,11,26,8,30,0.0,32.0,5.4,12.0,32.0,24.39,15.43
2016,11,26,8,45,0.0,38.5,5.0,12.0,38.5,29.39,19.81
2016,11,26,9,0,0.0,45.0,4.6,12.0,45.0,34.39,24.15
2016,11,26,9,15,0.0,51.0,4.6,12.0,51.0,39.01,28.12
2016,11,26,9,30,0.0,57.0,4.6,12.0,57.0,43.65,32.07
2016,11,26,9,45,0.0,57.5,4.65,12.0,57.5,44.04,32.35
2016,11,26,10,0,0.0,58.0,4.7,12.0,58.0,44.43,32.63
2016,11,26,10,15,52.5,133.5,4.9,12.0,158.5,137.69,112.17
2016,11,26,10,30,105.0,209.0,5.1,12.0,259.0,241.25,199.24
2016,11,26,10,45,109.5,217.5,5.3,12.0,271.5,259.79,214.89
2016,11,26,11,0,114.0,226.0,5.5,12.0,284.0,292.2,241.95
2016,11,26,11,15,243.0,217.0,5.55,12.0,343.5,397.85,331.26
2016,11,26,11,30,372.0,208.0,5.6,12.0,403.0,499.86,416.59
2016,11,26,11,45,389.0,205.5,5.7,12.5,410.5,529.71,440.61
2016,11,26,12,0,406.0,203.0,5.8,13.0,418.0,578.03,478.91
2016,11,26,12,15,261.5,218.5,5.75,13.0,357.0,471.08,390.88
2016,11,26,12,30,117.0,234.0,5.7,13.0,296.0,353.43,292.27
2016,11,26,12,45,122.0,229.0,5.7,13.0,291.5,359.75,298.22
2016,11,26,13,0,127.0,224.0,5.7,13.0,287.0,365.96,303.86
2016,11,26,13,15,63.5,119.0,5.65,13.0,150.5,185.33,153.84
2016,11,26,13,30,0.0,14.0,5.6,13.0,14.0,10.67,3.49
2016,11,26,13,45,0.0,63.0,5.6,13.5,63.0,48.3,35.7
2016,11,26,14,0,0.0,112.0,5.6,14.0,112.0,92.28,73.02
2016,11,26,14,15,0.0,85.5,5.75,14.0,85.5,67.43,52.02
2016,11,26,14,30,0.0,59.0,5.9,14.0,59.0,45.19,33.13
2016,11,26,14,45,0.0,52.0,6.1,14.0,52.0,39.78,28.54
2016,11,26,15,0,0.0,45.0,6.3,14.0,45.0,34.39,23.92
2016,11,26,15,15,0.0,38.0,6.6,14.0,38.0,29.0,19.26
2016,11,26,15,30,0.0,31.0,6.9,14.0,31.0,23.63,14.57
2016,11,26,15,45,0.0,24.0,7.25,14.0,24.0,18.27,9.86
2016,11,26,16,0,0.0,17.0,7.6,14.0,17.0,12.92,5.14
2016,11,26,16,15,0.0,11.0,7.75,14.0,11.0,8.34,0.97
2016,11,26,16,30,0.0,5.0,7.9,14.0,5.0,3.78,0.0
2016,11,26,16,45,0.0,2.5,8.1,14.0,2.5,1.97,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.0,13.38,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,38.0,24.62,10.69
2016,11,27,7,45,180.0,49.0,8.2,13.5,75.5,35.95,25.03
2016,11,27,8,0,299.0,64.0,8.1,14.0,113.0,47.49,36.0
2016,11,27,8,15,369.5,74.5,8.05,14.0,152.0,66.44,44.31
2016,11,27,8,30,440.0,85.0,8.0,14.0,191.0,108.72,69.31
2016,11,27,8,45,526.0,84.5,7.95,14.0,234.0,157.1,104.71
2016,11,27,9,0,612.0,84.0,7.9,14.0,277.0,212.03,149.99
2016,11,27,9,15,644.0,88.0,7.8,14.0,312.5,265.71,198.87
2016,11,27,9,30,676.0,92.0,7.7,14.0,348.0,322.63,251.16
2016,11,27,9,45,698.0,87.5,7.6,14.5,371.0,370.66,295.6
2016,11,27,10,0,720.0,83.0,7.5,15.0,394.0,419.57,339.94
2016,11,27,10,15,614.5,117.5,7.35,15.0,393.5,442.96,362.94
2016,11,27,10,30,509.0,152.0,7.2,15.0,393.0,447.09,368.43
2016,11,27,10,45,661.5,122.0,7.05,15.0,447.5,548.91,453.52
2016,11,27,11,0,814.0,92.0,6.9,15.0,502.0,652.22,538.82
2016,11,27,11,15,819.5,92.5,6.75,15.0,512.5,696.85,575.14
2016,11,27,11,30,825.0,93.0,6.6,15.0,523.0,739.57,608.53
2016,11,27,11,45,827.5,93.0,6.5,15.0,526.5,777.29,637.04
2016,11,27,12,0,830.0,93.0,6.4,15.0,530.0,812.46,663.49
2016,11,27,12,15,827.5,92.5,6.25,15.0,525.0,840.1,683.89
2016,11,27,12,30,825.0,92.0,6.1,15.0,520.0,864.57,701.88
2016,11,27,12,45,675.5,125.5,6.0,15.0,470.5,797.8,651.02
2016,11,27,13,0,526.0,159.0,5.9,15.0,421.0,704.92,579.73
2016,11,27,13,15,480.0,162.0,5.7,15.0,394.0,678.3,558.69
2016,11,27,13,30,434.0,165.0,5.5,15.0,367.0,648.2,534.57
2016,11,27,13,45,392.0,162.0,5.35,15.0,337.0,611.98,505.96
2016,11,27,14,0,350.0,159.0,5.2,15.0,307.0,550.31,457.56
2016,11,27,14,15,529.0,119.0,5.1,15.0,322.5,703.94,581.15
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,840.79,685.39
2016,11,27,14,45,672.0,75.5,4.9,15.0,300.5,799.15,653.14
2016,11,27,15,0,636.0,72.0,4.8,15.0,263.0,755.15,619.39
2016,11,27,15,15,588.0,66.5,4.65,14.5,223.5,695.1,573.02
2016,11,27,15,30,540.0,61.0,4.5,14.0,184.0,633.91,524.0
2016,11,27,15,45,464.5,53.5,4.35,14.0,143.5,544.57,449.63
2016,11,27,16,0,389.0,46.0,4.2,14.0,103.0,456.38,373.26
2016,11,27,16,15,273.5,34.5,4.05,13.5,67.5,333.08,260.54
2016,11,27,16,30,158.0,23.0,3.9,13.0,32.0,198.9,42.52
2016,11,27,16,45,79.0,11.5,3.8,13.0,16.0,71.65,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,33.5,15.0,8.8,14.0,17.5,11.8,0.0
2016,11,28,7,30,67.0,30.0,9.0,14.0,35.0,22.11,8.01
2016,11,28,7,45,136.0,46.5,9.25,14.0,65.5,34.06,23.24
2016,11,28,8,0,205.0,63.0,9.5,14.0,96.0,45.92,34.56
2016,11,28,8,15,253.0,77.5,9.55,14.0,130.0,63.9,44.32
2016,11,28,8,30,301.0,92.0,9.6,14.0,164.0,98.74,66.5
2016,11,28,8,45,339.0,103.5,9.65,14.0,198.5,138.66,97.5
2016,11,28,9,0,377.0,115.0,9.7,14.0,233.0,181.72,133.98
2016,11,28,9,15,425.5,116.0,9.7,14.0,264.0,223.74,170.91
2016,11,28,9,30,474.0,117.0,9.7,14.0,295.0,270.84,213.12
2016,11,28,9,45,463.5,130.5,9.7,14.0,316.5,310.67,250.46
2016,11,28,10,0,453.0,144.0,9.7,14.0,338.0,349.02,285.71
2016,11,28,10,15,514.5,138.5,9.65,14.0,371.5,404.76,334.56
2016,11,28,10,30,576.0,133.0,9.6,14.0,405.0,472.05,392.54
2016,11,28,10,45,533.5,151.0,9.55,14.5,409.5,490.88,408.89
2016,11,28,11,0,491.0,169.0,9.5,15.0,414.0,511.15,425.48
2016,11,28,11,15,580.5,146.0,9.45,15.0,442.5,585.56,488.22
2016,11,28,11,30,670.0,123.0,9.4,15.0,471.0,658.89,549.68
2016,11,28,11,45,589.0,149.0,9.35,15.0,456.0,652.6,543.81
2016,11,28,12,0,508.0,175.0,9.3,15.0,441.0,631.63,526.11
2016,11,28,12,15,624.5,148.5,9.2,15.0,473.0,732.31,609.17
2016,11,28,12,30,741.0,122.0,9.1,15.0,505.0,829.65,685.71
2016,11,28,12,45,607.0,146.5,9.05,15.0,455.0,756.9,628.49
2016,11,28,13,0,473.0,171.0,9.0,15.0,405.0,668.76,557.47
2016,11,28,13,15,593.0,132.5,8.85,15.0,414.5,760.25,632.31
2016,11,28,13,30,713.0,94.0,8.7,15.0,424.0,841.83,696.66
2016,11,28,13,45,569.0,119.5,8.6,15.0,373.5,742.71,619.01
2016,11,28,14,0,425.0,145.0,8.5,15.0,323.0,629.78,528.63
2016,11,28,14,15,411.5,135.0,8.35,15.0,296.5,608.66,512.47
