Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,30,398.0,125.0,8.2,15.0,270.0,585.54,494.28
2016,11,28,14,45,348.5,122.5,8.1,15.0,240.0,535.23,452.62
2016,11,28,15,0,299.0,120.0,8.0,15.0,210.0,464.65,394.07
2016,11,28,15,15,268.0,105.5,7.8,15.0,177.5,416.58,353.35
2016,11,28,15,30,237.0,91.0,7.6,15.0,145.0,368.62,311.68
2016,11,28,15,45,198.0,74.5,7.4,15.0,113.0,310.3,260.19
2016,11,28,16,0,159.0,58.0,7.2,15.0,81.0,253.13,208.33
2016,11,28,16,15,94.0,40.0,7.0,14.5,52.5,171.48,131.95
2016,11,28,16,30,29.0,22.0,6.8,14.0,24.0,62.36,7.08
2016,11,28,16,45,14.5,11.0,6.65,14.0,12.0,20.15,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,193.5,11.0,6.15,11.0,24.5,8.65,0.0
2016,11,29,7,30,387.0,22.0,6.0,11.0,49.0,20.14,5.89
2016,11,29,7,45,490.5,29.0,5.9,11.5,89.0,26.68,17.11
2016,11,29,8,0,594.0,36.0,5.8,12.0,129.0,33.38,23.79
2016,11,29,8,15,653.0,40.5,5.7,12.0,171.5,53.22,29.27
2016,11,29,8,30,712.0,45.0,5.6,12.0,214.0,105.93,56.73
2016,11,29,8,45,749.5,48.0,5.5,12.5,254.5,161.16,98.53
2016,11,29,9,0,787.0,51.0,5.4,13.0,295.0,220.6,150.12
2016,11,29,9,15,812.0,53.5,5.2,13.0,331.5,280.63,205.62
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,341.59,262.41
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,400.23,316.16
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,459.47,368.83
2016,11,29,10,15,882.0,60.5,4.4,14.0,454.5,516.01,418.38
2016,11,29,10,30,893.0,62.0,4.2,14.0,479.0,571.98,465.79
2016,11,29,10,45,899.5,63.0,4.05,14.5,497.0,623.83,507.83
2016,11,29,11,0,906.0,64.0,3.9,15.0,515.0,674.14,547.37
2016,11,29,11,15,909.5,64.5,3.85,15.0,525.5,720.01,583.22
2016,11,29,11,30,913.0,65.0,3.8,15.0,536.0,763.63,615.13
2016,11,29,11,45,912.5,65.5,3.8,15.0,538.5,801.68,642.89
2016,11,29,12,0,912.0,66.0,3.8,15.0,541.0,836.81,668.42
2016,11,29,12,15,909.5,66.0,3.9,15.0,536.5,866.58,690.52
2016,11,29,12,30,907.0,66.0,4.0,15.0,532.0,893.06,710.34
2016,11,29,12,45,893.5,68.5,4.1,15.0,518.5,909.41,722.96
2016,11,29,13,0,880.0,71.0,4.2,15.0,505.0,921.94,733.04
2016,11,29,13,15,871.5,70.0,4.3,15.0,486.0,930.83,740.74
2016,11,29,13,30,863.0,69.0,4.4,15.0,467.0,936.08,746.23
2016,11,29,13,45,847.5,68.0,4.5,15.0,440.5,942.21,752.5
2016,11,29,14,0,832.0,67.0,4.6,15.0,414.0,933.47,747.99
2016,11,29,14,15,813.0,65.0,4.6,15.0,382.0,916.32,736.57
2016,11,29,14,30,794.0,63.0,4.6,15.0,350.0,895.75,722.48
2016,11,29,14,45,765.5,60.0,4.7,15.0,313.0,861.34,698.4
2016,11,29,15,0,737.0,57.0,4.8,15.0,276.0,824.1,671.36
2016,11,29,15,15,695.0,53.0,4.7,14.5,235.5,770.19,630.43
2016,11,29,15,30,653.0,49.0,4.6,14.0,195.0,714.47,586.27
2016,11,29,15,45,585.0,43.0,4.6,14.0,153.0,631.35,517.7
2016,11,29,16,0,517.0,37.0,4.6,14.0,111.0,559.99,454.59
2016,11,29,16,15,399.5,28.5,4.5,13.5,73.0,435.75,337.54
2016,11,29,16,30,282.0,20.0,4.4,13.0,35.0,297.32,45.28
2016,11,29,16,45,141.0,10.0,4.35,13.0,17.5,119.71,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,38.0,12.5,2.2,12.0,15.0,9.83,0.0
2016,11,30,7,30,76.0,25.0,2.1,12.0,30.0,18.73,3.86
2016,11,30,7,45,128.5,40.5,2.05,12.5,57.0,30.0,19.76
2016,11,30,8,0,181.0,56.0,2.0,13.0,84.0,41.17,30.52
2016,11,30,8,15,209.0,72.0,2.0,13.0,113.5,58.19,40.67
2016,11,30,8,30,237.0,88.0,2.0,13.0,143.0,89.2,61.19
2016,11,30,8,45,257.5,102.5,2.0,13.0,172.5,121.82,86.82
2016,11,30,9,0,278.0,117.0,2.0,13.0,202.0,157.22,116.84
2016,11,30,9,15,295.0,128.0,2.1,13.0,228.5,191.46,147.05
2016,11,30,9,30,312.0,139.0,2.2,13.0,255.0,227.7,179.21
2016,11,30,9,45,316.0,152.0,2.35,13.5,277.5,262.55,209.92
2016,11,30,10,0,320.0,165.0,2.5,14.0,300.0,297.83,240.39
2016,11,30,10,15,318.5,176.0,2.65,14.0,317.0,328.84,267.29
2016,11,30,10,30,317.0,187.0,2.8,14.0,334.0,359.47,293.36
2016,11,30,10,45,251.0,203.5,2.95,14.0,323.0,356.05,291.1
2016,11,30,11,0,185.0,220.0,3.1,14.0,312.0,332.59,272.23
2016,11,30,11,15,294.5,207.5,3.35,14.0,357.5,423.08,347.2
2016,11,30,11,30,404.0,195.0,3.6,14.0,403.0,524.5,429.34
2016,11,30,11,45,268.5,214.5,3.9,14.0,353.0,443.62,363.97
2016,11,30,12,0,133.0,234.0,4.2,14.0,303.0,350.79,287.64
2016,11,30,12,15,183.5,229.0,4.6,14.0,323.5,396.66,327.08
2016,11,30,12,30,234.0,224.0,5.0,14.0,344.0,445.02,368.12
2016,11,30,12,45,154.0,218.0,5.4,14.0,296.5,375.84,311.03
2016,11,30,13,0,74.0,212.0,5.8,14.0,249.0,281.44,232.31
2016,11,30,13,15,179.0,200.5,6.0,14.0,284.5,393.47,328.24
2016,11,30,13,30,284.0,189.0,6.2,14.0,320.0,509.68,425.69
2016,11,30,13,45,142.0,155.0,6.45,14.0,220.5,312.77,262.44
2016,11,30,14,0,0.0,121.0,6.7,14.0,121.0,101.92,81.09
2016,11,30,14,15,0.0,111.5,6.65,13.5,111.5,93.91,74.68
2016,11,30,14,30,0.0,102.0,6.6,13.0,102.0,85.96,68.16
2016,11,30,14,45,0.0,91.0,6.6,13.0,91.0,76.44,60.09
2016,11,30,15,0,0.0,80.0,6.6,13.0,80.0,66.94,51.96
2016,11,30,15,15,279.5,70.0,6.5,13.0,132.0,395.84,339.57
2016,11,30,15,30,559.0,60.0,6.4,13.0,184.0,650.14,545.66
2016,11,30,15,45,477.5,53.0,6.35,13.0,143.5,555.74,464.6
2016,11,30,16,0,396.0,46.0,6.3,13.0,103.0,462.43,382.42
2016,11,30,16,15,277.5,34.5,6.2,13.0,67.0,336.43,263.52
2016,11,30,16,30,159.0,23.0,6.1,13.0,31.0,199.21,22.88
2016,11,30,16,45,79.5,11.5,6.1,13.0,15.5,72.14,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.0,11.0,5.5,12.0,20.5,8.65,0.0
2016,12,1,7,30,296.0,22.0,5.4,12.0,41.0,18.28,2.21
2016,12,1,7,45,410.5,30.5,5.35,12.5,79.5,25.45,15.75
2016,12,1,8,0,525.0,39.0,5.3,13.0,118.0,32.76,23.07
2016,12,1,8,15,590.5,45.0,5.45,13.0,160.0,53.64,31.38
2016,12,1,8,30,656.0,51.0,5.6,13.0,202.0,104.16,57.55
2016,12,1,8,45,700.0,54.5,5.75,13.0,243.0,157.32,97.28
2016,12,1,9,0,744.0,58.0,5.9,13.0,284.0,215.57,147.5
2016,12,1,9,15,772.0,61.0,5.95,13.0,320.5,273.83,201.24
2016,12,1,9,30,800.0,64.0,6.0,13.0,357.0,334.68,257.93
2016,12,1,9,45,817.5,66.5,6.05,13.5,388.5,393.27,312.0
2016,12,1,10,0,835.0,69.0,6.1,14.0,420.0,452.66,365.51
2016,12,1,10,15,848.5,70.5,6.1,14.0,445.5,509.55,416.33
2016,12,1,10,30,862.0,72.0,6.1,14.0,471.0,566.21,465.71
2016,12,1,10,45,871.0,73.0,6.1,14.0,489.5,614.71,507.55
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,665.53,550.18
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.0,711.54,588.17
2016,12,1,11,30,890.0,75.0,6.1,14.0,530.0,755.51,621.93
2016,12,1,11,45,891.0,75.5,6.1,14.0,533.5,794.12,651.33
2016,12,1,12,0,892.0,76.0,6.1,14.0,537.0,830.01,678.58
2016,12,1,12,15,890.5,76.0,6.0,14.0,532.5,860.31,701.08
2016,12,1,12,30,889.0,76.0,5.9,14.0,528.0,887.45,721.18
2016,12,1,12,45,883.0,75.5,5.85,14.5,516.0,906.65,734.22
2016,12,1,13,0,877.0,75.0,5.8,15.0,504.0,922.32,744.69
2016,12,1,13,15,868.0,74.0,5.7,15.0,485.0,941.84,759.26
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,947.02,763.25
2016,12,1,13,45,842.5,71.5,5.55,15.0,439.5,940.54,759.1
2016,12,1,14,0,826.0,70.0,5.5,15.0,413.0,930.3,752.29
2016,12,1,14,15,805.0,68.0,5.5,15.0,380.5,911.37,739.29
2016,12,1,14,30,784.0,66.0,5.5,15.0,348.0,889.0,723.53
2016,12,1,14,45,752.0,63.0,5.5,15.0,310.5,851.38,695.84
2016,12,1,15,0,720.0,60.0,5.5,15.0,273.0,810.95,665.24
2016,12,1,15,15,675.5,56.0,5.4,14.5,232.5,754.88,622.12
2016,12,1,15,30,631.0,52.0,5.3,14.0,192.0,706.68,583.22
2016,12,1,15,45,562.0,45.5,5.2,14.0,150.0,623.54,513.49
2016,12,1,16,0,493.0,39.0,5.1,14.0,108.0,541.54,441.19
2016,12,1,16,15,372.5,29.5,5.15,13.5,71.0,414.09,320.83
2016,12,1,16,30,252.0,20.0,5.2,13.0,34.0,271.97,26.1
2016,12,1,16,45,126.0,10.0,5.3,13.0,17.0,107.92,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,174.5,10.0,6.85,11.0,21.0,7.87,0.0
2016,12,2,7,30,349.0,20.0,6.8,11.0,42.0,18.24,0.53
2016,12,2,7,45,459.0,28.0,6.75,11.0,81.0,25.68,15.9
2016,12,2,8,0,569.0,36.0,6.7,11.0,120.0,33.23,23.64
2016,12,2,8,15,631.5,41.0,6.75,11.0,162.0,50.4,28.78
2016,12,2,8,30,694.0,46.0,6.8,11.0,204.0,102.17,55.0
2016,12,2,8,45,732.5,49.5,6.85,11.5,244.5,156.65,95.86
2016,12,2,9,0,771.0,53.0,6.9,12.0,285.0,215.51,146.94
2016,12,2,9,15,797.5,55.5,6.85,12.5,321.5,274.31,201.32
2016,12,2,9,30,824.0,58.0,6.8,13.0,358.0,335.47,258.3
2016,12,2,9,45,840.0,61.0,6.8,13.5,389.5,395.17,313.7
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,453.75,366.94
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.0,509.78,417.29
2016,12,2,10,30,881.0,66.0,6.5,14.0,471.0,565.39,465.95
2016,12,2,10,45,888.0,67.5,6.35,14.0,489.0,617.58,510.56
2016,12,2,11,0,895.0,69.0,6.2,14.0,507.0,668.35,552.87
2016,12,2,11,15,899.5,69.5,6.1,14.0,518.0,714.6,590.71
2016,12,2,11,30,904.0,70.0,6.0,14.0,529.0,758.73,624.14
2016,12,2,11,45,904.5,70.0,5.9,14.5,532.5,796.83,651.43
2016,12,2,12,0,905.0,70.0,5.8,15.0,536.0,832.12,676.33
2016,12,2,12,15,903.0,70.0,5.7,15.0,531.5,862.34,698.54
2016,12,2,12,30,901.0,70.0,5.6,15.0,527.0,889.34,718.3
2016,12,2,12,45,898.0,68.5,5.6,15.0,515.5,910.2,734.11
2016,12,2,13,0,895.0,67.0,5.6,15.0,504.0,927.56,747.47
2016,12,2,13,15,886.0,66.0,5.6,15.0,484.5,936.4,754.66
2016,12,2,13,30,877.0,65.0,5.6,15.0,465.0,941.54,759.3
2016,12,2,13,45,859.5,64.5,5.7,15.5,438.5,935.5,754.95
2016,12,2,14,0,842.0,64.0,5.8,16.0,412.0,937.07,756.37
2016,12,2,14,15,821.5,62.0,5.8,15.5,380.0,918.77,745.2
2016,12,2,14,30,801.0,60.0,5.8,15.0,348.0,897.04,731.29
2016,12,2,14,45,768.0,58.0,5.85,15.0,310.0,859.94,704.14
2016,12,2,15,0,735.0,56.0,5.9,15.0,272.0,820.03,674.04
2016,12,2,15,15,691.5,52.0,5.75,15.0,232.0,765.04,630.19
2016,12,2,15,30,648.0,48.0,5.6,15.0,192.0,708.33,583.31
2016,12,2,15,45,576.0,42.5,5.45,15.0,150.0,622.51,511.4
2016,12,2,16,0,504.0,37.0,5.3,15.0,108.0,548.78,445.49
2016,12,2,16,15,384.5,28.0,5.2,14.5,71.0,422.7,325.63
2016,12,2,16,30,265.0,19.0,5.1,14.0,34.0,281.71,21.04
2016,12,2,16,45,132.5,9.5,5.1,13.5,17.0,112.76,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,137.0,10.0,4.05,12.0,18.0,7.87,0.0
2016,12,3,7,30,274.0,20.0,4.0,12.0,36.0,16.57,0.0
2016,12,3,7,45,388.0,29.0,3.95,12.5,73.5,24.15,14.38
2016,12,3,8,0,502.0,38.0,3.9,13.0,111.0,31.84,22.2
2016,12,3,8,15,567.5,43.5,3.95,13.0,151.5,47.19,27.24
2016,12,3,8,30,633.0,49.0,4.0,13.0,192.0,98.47,53.93
2016,12,3,8,45,677.5,52.5,4.1,13.5,231.5,150.05,91.79
2016,12,3,9,0,722.0,56.0,4.2,14.0,271.0,206.8,139.9
2016,12,3,9,15,750.0,59.0,4.15,14.0,307.0,263.54,191.62
2016,12,3,9,30,778.0,62.0,4.1,14.0,343.0,322.91,246.18
2016,12,3,9,45,795.0,65.0,4.1,14.5,373.5,380.39,298.43
2016,12,3,10,0,812.0,68.0,4.1,15.0,404.0,438.69,350.03
2016,12,3,10,15,826.0,69.5,4.1,15.0,429.0,494.5,398.96
2016,12,3,10,30,840.0,71.0,4.1,15.0,454.0,550.19,446.48
2016,12,3,10,45,736.5,97.0,4.15,15.0,443.0,562.28,458.14
2016,12,3,11,0,633.0,123.0,4.2,15.0,432.0,561.43,458.63
2016,12,3,11,15,752.0,98.0,4.25,15.0,473.0,650.86,531.07
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,736.49,597.64
2016,12,3,11,45,872.0,73.0,4.4,15.5,517.5,773.79,624.35
2016,12,3,12,0,873.0,73.0,4.5,16.0,521.0,808.42,649.25
2016,12,3,12,15,871.5,73.0,4.5,16.0,517.0,838.14,671.09
2016,12,3,12,30,870.0,73.0,4.5,16.0,513.0,864.77,690.71
2016,12,3,12,45,869.0,71.0,4.5,16.0,502.0,886.14,706.56
2016,12,3,13,0,868.0,69.0,4.5,16.0,491.0,904.2,720.13
2016,12,3,13,15,859.5,68.0,4.4,16.0,472.5,913.15,726.42
2016,12,3,13,30,851.0,67.0,4.3,16.0,454.0,918.52,730.27
2016,12,3,13,45,839.0,65.5,4.25,16.0,429.0,927.49,737.39
2016,12,3,14,0,827.0,64.0,4.2,16.0,404.0,921.79,733.94
2016,12,3,14,15,808.0,62.0,4.1,16.0,373.0,905.02,722.27
2016,12,3,14,30,789.0,60.0,4.0,16.0,342.0,884.87,708.03
2016,12,3,14,45,760.5,57.5,3.9,16.0,306.0,851.62,683.8
2016,12,3,15,0,732.0,55.0,3.8,16.0,270.0,815.57,656.86
2016,12,3,15,15,690.0,51.0,3.7,15.5,230.0,762.19,617.0
2016,12,3,15,30,648.0,47.0,3.6,15.0,190.0,707.08,573.99
2016,12,3,15,45,577.0,42.0,3.55,15.0,148.5,622.92,505.41
2016,12,3,16,0,506.0,37.0,3.5,15.0,107.0,550.69,442.27
2016,12,3,16,15,389.0,28.0,3.5,14.5,70.0,426.75,325.7
2016,12,3,16,30,272.0,19.0,3.5,14.0,33.0,287.47,17.01
2016,12,3,16,45,136.0,9.5,3.55,14.0,16.5,115.61,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,104.5,10.5,3.55,12.0,16.5,8.26,0.0
2016,12,4,7,30,209.0,21.0,3.6,12.0,33.0,17.31,0.0
2016,12,4,7,45,328.5,31.0,3.65,12.5,69.0,25.6,15.39
2016,12,4,8,0,448.0,41.0,3.7,13.0,105.0,33.99,24.03
2016,12,4,8,15,518.0,47.5,3.8,13.0,145.0,48.38,29.4
2016,12,4,8,30,588.0,54.0,3.9,13.0,185.0,95.33,53.18
2016,12,4,8,45,326.5,86.0,4.0,13.0,161.5,120.14,82.38
2016,12,4,9,0,65.0,118.0,4.1,13.0,138.0,105.79,82.29
2016,12,4,9,15,71.0,132.5,4.2,13.0,156.5,124.82,98.78
2016,12,4,9,30,77.0,147.0,4.3,13.0,175.0,144.85,116.14
2016,12,4,9,45,184.5,155.5,4.45,13.5,229.5,206.22,166.31
2016,12,4,10,0,292.0,164.0,4.6,14.0,284.0,282.65,229.64
2016,12,4,10,15,472.0,135.5,4.65,14.0,344.0,375.87,307.31
2016,12,4,10,30,652.0,107.0,4.7,14.0,404.0,483.46,396.64
2016,12,4,10,45,576.5,133.5,4.8,14.5,403.5,501.08,411.5
2016,12,4,11,0,501.0,160.0,4.9,15.0,403.0,504.06,414.07
2016,12,4,11,15,512.0,161.5,4.95,15.0,415.0,540.91,444.63
2016,12,4,11,30,523.0,163.0,5.0,15.0,427.0,577.26,474.3
2016,12,4,11,45,529.0,162.5,5.1,15.0,431.0,606.92,498.6
2016,12,4,12,0,535.0,162.0,5.2,15.0,435.0,635.24,521.71
2016,12,4,12,15,528.5,163.0,5.35,15.0,430.5,653.16,536.6
2016,12,4,12,30,522.0,164.0,5.5,15.0,426.0,668.78,549.7
2016,12,4,12,45,488.5,167.0,5.65,15.0,408.0,660.01,543.35
2016,12,4,13,0,455.0,170.0,5.8,15.0,390.0,647.73,534.27
2016,12,4,13,15,372.0,177.5,5.85,15.0,353.5,568.39,471.39
2016,12,4,13,30,289.0,185.0,5.9,15.0,317.0,508.76,422.73
2016,12,4,13,45,298.0,173.0,5.95,15.0,302.0,510.14,425.27
2016,12,4,14,0,307.0,161.0,6.0,15.0,287.0,510.21,426.6
2016,12,4,14,15,267.5,152.0,5.9,14.5,255.5,465.66,391.02
2016,12,4,14,30,228.0,143.0,5.8,14.0,224.0,420.1,354.12
2016,12,4,14,45,199.5,134.5,5.75,14.0,200.0,364.45,308.35
2016,12,4,15,0,171.0,126.0,5.7,14.0,176.0,331.41,280.2
2016,12,4,15,15,149.0,109.5,5.55,14.0,148.5,291.81,246.34
2016,12,4,15,30,127.0,93.0,5.4,14.0,121.0,252.37,211.93
2016,12,4,15,45,108.0,74.0,5.25,14.0,94.5,210.92,175.28
2016,12,4,16,0,89.0,55.0,5.1,14.0,68.0,168.83,137.26
2016,12,4,16,15,44.5,37.0,5.0,13.5,43.5,105.87,78.57
2016,12,4,16,30,0.0,19.0,4.9,13.0,19.0,17.18,0.0
2016,12,4,16,45,0.0,9.5,4.8,13.0,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,28.0,10.0,6.4,12.0,11.5,7.87,0.0
2016,12,5,7,30,56.0,20.0,6.3,12.0,23.0,15.07,0.0
2016,12,5,7,45,110.0,35.5,6.25,12.0,48.5,26.37,15.82
2016,12,5,8,0,164.0,51.0,6.2,12.0,74.0,37.58,27.18
2016,12,5,8,15,189.5,67.0,6.1,12.0,102.0,52.4,36.94
2016,12,5,8,30,215.0,83.0,6.0,12.0,130.0,81.68,56.17
2016,12,5,8,45,232.0,98.0,5.95,12.5,158.0,112.55,80.41
2016,12,5,9,0,249.0,113.0,5.9,13.0,186.0,145.81,108.69
2016,12,5,9,15,263.0,125.5,5.85,13.0,211.0,178.54,137.83
2016,12,5,9,30,277.0,138.0,5.8,13.0,236.0,213.02,168.79
2016,12,5,9,45,460.5,116.5,5.8,13.0,297.5,291.78,234.01
2016,12,5,10,0,644.0,95.0,5.8,13.0,359.0,388.52,315.61
2016,12,5,10,15,670.5,95.0,5.7,13.0,384.5,441.0,362.1
2016,12,5,10,30,697.0,95.0,5.6,13.0,410.0,494.89,408.9
2016,12,5,10,45,627.0,120.0,5.6,13.5,412.0,517.54,428.21
2016,12,5,11,0,557.0,145.0,5.6,14.0,414.0,524.39,433.95
2016,12,5,11,15,701.0,115.5,5.65,14.0,462.5,632.0,522.48
2016,12,5,11,30,845.0,86.0,5.7,14.0,511.0,736.38,606.36
2016,12,5,11,45,845.5,87.0,5.8,14.0,514.5,774.56,635.53
2016,12,5,12,0,846.0,88.0,5.9,14.0,518.0,810.1,662.95
2016,12,5,12,15,844.5,87.5,5.95,14.0,514.0,839.42,685.44
2016,12,5,12,30,843.0,87.0,6.0,14.0,510.0,865.64,705.67
2016,12,5,12,45,793.0,89.5,6.1,14.0,481.0,848.56,693.44
2016,12,5,13,0,743.0,92.0,6.2,14.0,452.0,825.99,677.24
2016,12,5,13,15,639.0,114.5,6.15,14.0,415.5,778.71,641.38
2016,12,5,13,30,535.0,137.0,6.1,14.0,379.0,708.02,587.05
2016,12,5,13,45,408.0,150.5,6.1,14.0,329.0,611.23,510.06
2016,12,5,14,0,281.0,164.0,6.1,14.0,279.0,488.82,410.05
2016,12,5,14,15,258.5,153.0,6.0,14.0,252.5,458.2,385.62
2016,12,5,14,30,236.0,142.0,5.9,14.0,226.0,426.47,359.73
2016,12,5,14,45,216.0,130.5,5.85,14.0,201.5,395.7,334.41
2016,12,5,15,0,196.0,119.0,5.8,14.0,177.0,364.57,308.29
2016,12,5,15,15,179.5,103.0,5.8,13.5,150.0,329.41,279.03
2016,12,5,15,30,163.0,87.0,5.8,13.0,123.0,293.89,248.56
2016,12,5,15,45,139.0,69.5,5.8,13.0,95.5,248.52,208.26
2016,12,5,16,0,115.0,52.0,5.8,13.0,68.0,202.97,166.72
2016,12,5,16,15,64.5,35.5,5.7,12.5,44.0,119.09,89.87
2016,12,5,16,30,14.0,19.0,5.6,12.0,20.0,32.91,0.0
2016,12,5,16,45,7.0,9.5,5.55,12.0,10.0,13.05,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.5,7.35,10.0,13.5,10.62,0.0
2016,12,6,7,30,0.0,27.0,7.3,10.0,27.0,19.21,0.0
2016,12,6,7,45,165.5,35.5,7.25,10.5,58.0,26.63,15.89
2016,12,6,8,0,331.0,44.0,7.2,11.0,89.0,35.88,25.75
2016,12,6,8,15,379.5,55.0,7.15,11.0,124.0,50.07,33.48
2016,12,6,8,30,428.0,66.0,7.1,11.0,159.0,90.23,55.73
2016,12,6,8,45,461.0,75.0,7.05,11.5,193.5,132.7,87.63
2016,12,6,9,0,494.0,84.0,7.0,12.0,228.0,179.25,127.3
2016,12,6,9,15,522.5,89.5,6.85,12.0,259.0,225.56,169.34
2016,12,6,9,30,551.0,95.0,6.7,12.0,290.0,274.92,214.77
2016,12,6,9,45,611.0,91.5,6.55,12.0,325.5,330.94,265.24
2016,12,6,10,0,671.0,88.0,6.4,12.0,361.0,392.44,320.14
2016,12,6,10,15,632.0,105.0,6.3,12.0,375.0,430.53,355.48
2016,12,6,10,30,593.0,122.0,6.2,12.0,389.0,463.23,385.02
2016,12,6,10,45,732.5,96.5,6.1,12.0,440.0,555.59,463.12
2016,12,6,11,0,872.0,71.0,6.0,12.0,491.0,649.94,541.92
2016,12,6,11,15,877.5,71.5,5.95,12.0,502.5,695.99,580.06
2016,12,6,11,30,883.0,72.0,5.9,12.0,514.0,740.09,614.37
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.0,778.95,644.02
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,815.2,671.51
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.0,844.92,693.69
2016,12,6,12,30,883.0,72.0,5.6,12.0,514.0,871.51,713.48
2016,12,6,12,45,699.5,113.5,5.6,12.0,458.5,797.83,657.42
2016,12,6,13,0,516.0,155.0,5.6,12.0,403.0,685.67,570.65
2016,12,6,13,15,540.5,142.5,5.6,12.0,394.0,707.59,589.19
2016,12,6,13,30,565.0,130.0,5.6,12.0,385.0,736.88,612.74
2016,12,6,13,45,513.0,132.0,5.7,12.0,353.5,689.67,576.6
2016,12,6,14,0,461.0,134.0,5.8,12.0,322.0,648.86,545.43
2016,12,6,14,15,518.0,112.5,5.85,12.0,308.5,681.81,572.78
2016,12,6,14,30,575.0,91.0,5.9,12.0,295.0,722.76,605.97
2016,12,6,14,45,643.5,75.5,5.95,12.0,281.0,768.81,642.7
2016,12,6,15,0,712.0,60.0,6.0,12.0,267.0,802.16,668.68
2016,12,6,15,15,667.5,55.5,5.95,12.0,227.5,746.08,623.27
2016,12,6,15,30,623.0,51.0,5.9,12.0,188.0,697.77,582.6
2016,12,6,15,45,550.0,45.0,5.9,12.0,147.0,612.27,510.13
2016,12,6,16,0,477.0,39.0,5.9,12.0,106.0,527.97,435.03
2016,12,6,16,15,355.5,29.5,5.85,11.5,69.5,400.27,312.07
2016,12,6,16,30,234.0,20.0,5.8,11.0,33.0,257.12,12.43
2016,12,6,16,45,117.0,10.0,5.8,11.0,16.5,101.11,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,2.6,10.0,8.0,6.29,0.0
2016,12,7,7,30,0.0,16.0,2.6,10.0,16.0,12.15,0.0
2016,12,7,7,45,26.5,32.0,2.65,10.0,35.5,23.81,13.45
2016,12,7,8,0,53.0,48.0,2.7,10.0,55.0,35.14,25.21
2016,12,7,8,15,63.0,65.0,2.75,10.0,76.5,48.08,35.02
2016,12,7,8,30,73.0,82.0,2.8,10.0,98.0,67.83,50.17
2016,12,7,8,45,79.5,98.5,2.85,10.0,119.0,88.47,67.33
2016,12,7,9,0,86.0,115.0,2.9,10.0,140.0,110.35,86.2
2016,12,7,9,15,90.0,130.0,3.05,10.0,159.0,127.45,101.37
2016,12,7,9,30,94.0,145.0,3.2,10.0,178.0,148.34,119.83
2016,12,7,9,45,133.5,158.5,3.4,10.5,210.0,188.67,153.81
2016,12,7,10,0,173.0,172.0,3.6,11.0,242.0,228.46,187.43
2016,12,7,10,15,217.0,179.5,3.55,11.0,273.0,269.39,222.35
2016,12,7,10,30,261.0,187.0,3.5,11.0,304.0,325.68,269.72
2016,12,7,10,45,130.5,152.0,3.5,11.0,210.5,219.14,181.78
2016,12,7,11,0,0.0,117.0,3.5,11.0,117.0,92.11,73.22
2016,12,7,11,15,49.0,168.5,3.6,11.0,193.0,182.66,150.81
2016,12,7,11,30,98.0,220.0,3.7,11.0,269.0,276.06,229.19
2016,12,7,11,45,128.5,223.5,3.8,11.0,288.0,326.35,271.04
2016,12,7,12,0,159.0,227.0,3.9,11.0,307.0,363.59,302.3
2016,12,7,12,15,106.0,218.5,4.15,11.0,271.5,300.15,249.69
2016,12,7,12,30,53.0,210.0,4.4,11.0,236.0,250.38,207.47
2016,12,7,12,45,123.0,210.5,4.7,11.0,270.5,338.7,283.17
2016,12,7,13,0,193.0,211.0,5.0,11.0,305.0,411.22,345.16
2016,12,7,13,15,114.0,195.0,5.15,11.0,250.0,325.22,272.65
2016,12,7,13,30,35.0,179.0,5.3,11.0,195.0,214.57,178.32
2016,12,7,13,45,17.5,124.0,5.5,11.0,132.0,120.69,98.82
2016,12,7,14,0,0.0,69.0,5.7,11.0,69.0,52.93,40.12
2016,12,7,14,15,0.0,47.0,5.85,11.0,47.0,35.94,25.52
2016,12,7,14,30,0.0,25.0,6.0,11.0,25.0,19.05,10.91
2016,12,7,14,45,0.0,22.5,6.2,11.0,22.5,17.13,9.25
2016,12,7,15,0,0.0,20.0,6.4,11.0,20.0,15.21,7.58
2016,12,7,15,15,0.0,17.0,6.5,11.0,17.0,12.92,5.56
2016,12,7,15,30,0.0,14.0,6.6,11.0,14.0,10.63,3.53
2016,12,7,15,45,0.0,10.5,6.75,11.0,10.5,7.96,1.16
2016,12,7,16,0,0.0,7.0,6.9,11.0,7.0,5.3,0.0
2016,12,7,16,15,0.0,4.5,7.0,11.0,4.5,3.4,0.0
2016,12,7,16,30,0.0,2.0,7.1,11.0,2.0,1.51,0.0
2016,12,7,16,45,0.0,1.0,7.2,11.0,1.0,0.79,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,7.65,15.0,1.0,0.79,0.0
2016,12,8,7,30,0.0,2.0,7.6,15.0,2.0,1.51,0.0
2016,12,8,7,45,0.0,5.5,7.55,15.0,5.5,4.16,0.0
2016,12,8,8,0,0.0,9.0,7.5,15.0,9.0,6.82,0.21
2016,12,8,8,15,0.0,13.0,7.4,15.0,13.0,9.86,2.65
2016,12,8,8,30,0.0,17.0,7.3,15.0,17.0,12.91,5.33
2016,12,8,8,45,0.0,20.5,7.2,15.0,20.5,15.59,7.68
2016,12,8,9,0,0.0,24.0,7.1,15.0,24.0,18.27,10.0
2016,12,8,9,15,0.0,28.0,6.9,15.0,28.0,21.33,12.64
2016,12,8,9,30,0.0,32.0,6.7,15.0,32.0,24.4,15.26
2016,12,8,9,45,0.0,80.0,6.5,15.0,80.0,61.6,46.94
2016,12,8,10,0,0.0,128.0,6.3,15.0,128.0,100.81,80.02
2016,12,8,10,15,0.0,89.5,6.1,15.0,89.5,69.19,53.2
2016,12,8,10,30,0.0,51.0,5.9,15.0,51.0,39.04,27.6
2016,12,8,10,45,0.0,44.0,5.75,15.0,44.0,33.66,23.0
2016,12,8,11,0,0.0,37.0,5.6,15.0,37.0,28.29,18.42
2016,12,8,11,15,0.0,28.5,5.35,15.0,28.5,21.77,12.87
2016,12,8,11,30,0.0,20.0,5.1,15.0,20.0,15.27,7.33
2016,12,8,11,45,0.0,20.5,4.95,15.0,20.5,15.65,7.66
2016,12,8,12,0,0.0,21.0,4.8,15.0,21.0,16.03,7.98
2016,12,8,12,15,0.0,80.5,4.65,15.0,80.5,61.88,46.77
2016,12,8,12,30,0.0,140.0,4.5,15.0,140.0,114.44,90.82
2016,12,8,12,45,0.0,118.5,4.35,15.5,118.5,95.01,74.44
2016,12,8,13,0,0.0,97.0,4.2,16.0,97.0,75.96,58.44
2016,12,8,13,15,0.0,118.5,4.05,15.5,118.5,96.18,75.58
2016,12,8,13,30,0.0,140.0,3.9,15.0,140.0,118.69,94.63
2016,12,8,13,45,0.0,95.0,3.8,15.0,95.0,75.36,58.36
2016,12,8,14,0,0.0,50.0,3.7,15.0,50.0,38.26,27.02
2016,12,8,14,15,44.0,98.0,3.55,15.0,114.0,134.34,110.48
2016,12,8,14,30,88.0,146.0,3.4,15.0,178.0,245.52,204.4
2016,12,8,14,45,82.0,131.5,3.3,15.0,158.5,225.76,187.79
2016,12,8,15,0,76.0,117.0,3.2,15.0,139.0,205.91,171.19
2016,12,8,15,15,67.5,100.5,3.05,15.0,118.0,180.29,149.38
2016,12,8,15,30,59.0,84.0,2.9,15.0,97.0,154.5,127.04
2016,12,8,15,45,46.0,66.5,2.8,15.0,75.5,122.41,98.89
2016,12,8,16,0,33.0,49.0,2.7,15.0,54.0,89.7,69.86
2016,12,8,16,15,16.5,32.5,2.55,15.0,35.0,54.73,37.6
2016,12,8,16,30,0.0,16.0,2.4,15.0,16.0,12.21,0.0
2016,12,8,16,45,0.0,8.0,2.3,15.0,8.0,6.29,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
