Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,4.5,2.6,14.0,4.5,3.54,0.0
2016,12,9,7,30,0.0,9.0,2.6,14.0,9.0,6.84,0.0
2016,12,9,7,45,0.0,21.0,2.65,14.5,21.0,16.03,6.59
2016,12,9,8,0,0.0,33.0,2.7,15.0,33.0,25.08,15.92
2016,12,9,8,15,0.0,46.5,2.75,15.0,46.5,35.0,25.11
2016,12,9,8,30,0.0,60.0,2.8,15.0,60.0,45.3,32.84
2016,12,9,8,45,0.0,73.5,2.85,15.0,73.5,55.83,41.98
2016,12,9,9,0,0.0,87.0,2.9,15.0,87.0,66.57,51.21
2016,12,9,9,15,0.0,99.0,2.85,15.0,99.0,76.34,59.51
2016,12,9,9,30,0.0,111.0,2.8,15.0,111.0,86.27,67.85
2016,12,9,9,45,0.0,99.5,2.75,15.5,99.5,77.23,60.02
2016,12,9,10,0,0.0,88.0,2.7,16.0,88.0,68.0,52.06
2016,12,9,10,15,12.0,129.5,2.55,16.0,135.0,108.19,85.67
2016,12,9,10,30,24.0,171.0,2.4,16.0,182.0,151.73,121.72
2016,12,9,10,45,17.0,171.0,2.3,16.0,179.0,149.36,119.55
2016,12,9,11,0,10.0,171.0,2.2,16.0,176.0,146.24,116.79
2016,12,9,11,15,49.0,194.0,2.15,16.0,218.5,208.53,168.51
2016,12,9,11,30,88.0,217.0,2.1,16.0,261.0,265.45,215.16
2016,12,9,11,45,125.0,221.0,2.05,16.0,284.0,320.65,259.87
2016,12,9,12,0,162.0,225.0,2.0,16.0,307.0,363.43,294.46
2016,12,9,12,15,153.5,223.5,2.0,16.0,300.5,364.13,294.88
2016,12,9,12,30,145.0,222.0,2.0,16.0,294.0,363.92,294.8
2016,12,9,12,45,94.5,209.0,2.05,16.0,255.5,291.34,236.52
2016,12,9,13,0,44.0,196.0,2.1,16.0,217.0,234.94,190.1
2016,12,9,13,15,53.5,192.0,2.1,16.0,217.0,243.73,198.02
2016,12,9,13,30,63.0,188.0,2.1,16.0,217.0,253.11,206.23
2016,12,9,13,45,62.5,178.0,2.1,16.0,205.0,245.32,200.26
2016,12,9,14,0,62.0,168.0,2.1,16.0,193.0,237.49,194.29
2016,12,9,14,15,59.5,155.0,2.1,16.0,178.0,223.48,183.18
2016,12,9,14,30,57.0,142.0,2.1,16.0,163.0,209.35,171.87
2016,12,9,14,45,357.0,99.5,2.1,16.0,205.5,511.91,423.3
2016,12,9,15,0,657.0,57.0,2.1,16.0,248.0,745.11,597.91
2016,12,9,15,15,614.0,53.0,2.1,15.5,211.0,699.62,562.22
2016,12,9,15,30,571.0,49.0,2.1,15.0,174.0,646.43,521.55
2016,12,9,15,45,504.0,43.0,2.15,15.0,136.0,567.74,458.45
2016,12,9,16,0,437.0,37.0,2.2,15.0,98.0,490.33,392.76
2016,12,9,16,15,325.0,28.0,2.2,15.0,64.0,372.69,283.38
2016,12,9,16,30,213.0,19.0,2.2,15.0,30.0,239.71,19.37
2016,12,9,16,45,106.5,9.5,2.25,15.0,15.0,92.56,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,5.3,15.0,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,5.5,15.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,6.0,5.75,15.0,6.0,4.54,0.0
2016,12,10,8,0,0.0,10.0,6.0,15.0,10.0,7.58,0.84
2016,12,10,8,15,0.0,14.5,6.1,15.0,14.5,11.0,4.01
2016,12,10,8,30,0.0,19.0,6.2,15.0,19.0,14.44,6.62
2016,12,10,8,45,0.0,23.5,6.3,15.0,23.5,17.88,9.63
2016,12,10,9,0,0.0,28.0,6.4,15.0,28.0,21.33,12.62
2016,12,10,9,15,0.0,32.5,6.25,15.0,32.5,24.78,15.59
2016,12,10,9,30,0.0,37.0,6.1,15.0,37.0,28.24,18.55
2016,12,10,9,45,0.0,40.5,6.0,15.0,40.5,30.93,20.83
2016,12,10,10,0,0.0,44.0,5.9,15.0,44.0,33.63,23.09
2016,12,10,10,15,0.0,70.0,5.85,15.0,70.0,53.71,40.12
2016,12,10,10,30,0.0,96.0,5.8,15.0,96.0,74.5,57.64
2016,12,10,10,45,0.0,74.0,5.75,15.0,74.0,56.82,42.63
2016,12,10,11,0,0.0,52.0,5.7,15.0,52.0,39.83,28.21
2016,12,10,11,15,0.0,29.5,5.5,15.0,29.5,22.54,13.52
2016,12,10,11,30,0.0,7.0,5.3,15.0,7.0,5.34,0.0
2016,12,10,11,45,0.0,40.0,5.15,15.0,40.0,30.61,20.35
2016,12,10,12,0,0.0,73.0,5.0,15.0,73.0,56.06,41.87
2016,12,10,12,15,0.0,68.5,4.75,15.0,68.5,52.58,38.93
2016,12,10,12,30,0.0,64.0,4.5,15.0,64.0,49.1,36.0
2016,12,10,12,45,0.0,36.0,4.25,15.0,36.0,27.53,17.76
2016,12,10,13,0,0.0,8.0,4.0,15.0,8.0,6.1,0.0
2016,12,10,13,15,0.0,32.0,3.75,15.0,32.0,24.45,15.19
2016,12,10,13,30,0.0,56.0,3.5,15.0,56.0,42.9,30.9
2016,12,10,13,45,0.0,31.5,3.25,15.0,31.5,24.05,14.9
2016,12,10,14,0,0.0,7.0,3.0,15.0,7.0,5.32,0.0
2016,12,10,14,15,0.0,42.0,2.9,15.0,42.0,32.09,21.84
2016,12,10,14,30,0.0,77.0,2.8,15.0,77.0,60.58,46.14
2016,12,10,14,45,0.0,68.5,2.75,15.0,68.5,53.29,39.95
2016,12,10,15,0,0.0,60.0,2.7,15.0,60.0,46.02,33.75
2016,12,10,15,15,0.0,51.0,2.85,15.0,51.0,39.04,27.75
2016,12,10,15,30,0.0,42.0,3.0,15.0,42.0,32.1,21.71
2016,12,10,15,45,0.0,32.5,3.15,15.0,32.5,24.8,15.32
2016,12,10,16,0,0.0,23.0,3.3,15.0,23.0,17.52,8.91
2016,12,10,16,15,0.0,15.0,3.45,15.0,15.0,11.4,3.26
2016,12,10,16,30,0.0,7.0,3.6,15.0,7.0,5.3,0.0
2016,12,10,16,45,0.0,3.5,3.75,15.0,3.5,2.75,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,3.65,11.0,7.0,5.51,0.0
2016,12,11,7,30,0.0,14.0,3.6,11.0,14.0,11.02,0.0
2016,12,11,7,45,44.5,29.5,3.6,11.0,35.0,22.02,10.67
2016,12,11,8,0,89.0,45.0,3.6,11.0,56.0,33.2,23.17
2016,12,11,8,15,104.5,62.0,3.65,11.0,80.0,45.67,34.94
2016,12,11,8,30,120.0,79.0,3.7,11.0,104.0,68.24,48.7
2016,12,11,8,45,131.0,95.5,3.8,11.5,127.5,92.28,67.85
2016,12,11,9,0,142.0,112.0,3.9,12.0,151.0,118.08,89.68
2016,12,11,9,15,149.0,126.5,3.75,12.0,173.0,142.97,111.63
2016,12,11,9,30,156.0,141.0,3.6,12.0,195.0,168.96,134.67
2016,12,11,9,45,121.0,154.0,3.5,12.0,198.0,179.1,145.03
2016,12,11,10,0,86.0,167.0,3.4,12.0,201.0,177.83,145.07
2016,12,11,10,15,270.5,158.0,3.4,12.0,275.5,282.86,232.64
2016,12,11,10,30,455.0,149.0,3.4,12.0,350.0,402.95,332.02
2016,12,11,10,45,412.0,165.5,3.4,12.5,353.0,421.43,347.2
2016,12,11,11,0,369.0,182.0,3.4,13.0,356.0,421.58,347.55
2016,12,11,11,15,249.0,201.0,3.35,13.0,319.5,380.56,313.67
2016,12,11,11,30,129.0,220.0,3.3,13.0,283.0,313.45,257.73
2016,12,11,11,45,174.0,220.0,3.25,13.0,306.5,356.72,294.2
2016,12,11,12,0,219.0,220.0,3.2,13.0,330.0,403.07,332.53
2016,12,11,12,15,176.5,220.5,3.2,13.0,308.5,379.52,312.82
2016,12,11,12,30,134.0,221.0,3.2,13.0,287.0,352.93,290.67
2016,12,11,12,45,136.5,216.0,3.2,13.0,282.5,357.19,294.66
2016,12,11,13,0,139.0,211.0,3.2,13.0,278.0,361.19,298.36
2016,12,11,13,15,84.5,193.5,3.3,13.0,234.0,274.69,227.18
2016,12,11,13,30,30.0,176.0,3.4,13.0,190.0,206.15,169.26
2016,12,11,13,45,15.5,157.5,3.55,13.0,164.5,154.96,126.49
2016,12,11,14,0,1.0,139.0,3.7,13.0,139.0,123.17,99.38
2016,12,11,14,15,0.5,130.0,3.65,13.0,130.0,115.61,93.15
2016,12,11,14,30,0.0,121.0,3.6,13.0,121.0,108.27,87.04
2016,12,11,14,45,0.0,108.0,3.6,13.0,108.0,96.8,77.39
2016,12,11,15,0,0.0,95.0,3.6,13.0,95.0,85.38,67.67
2016,12,11,15,15,0.0,80.5,3.5,12.5,80.5,72.03,56.31
2016,12,11,15,30,0.0,66.0,3.4,12.0,66.0,58.52,44.64
2016,12,11,15,45,0.0,51.5,3.3,12.0,51.5,44.73,32.52
2016,12,11,16,0,0.0,37.0,3.2,12.0,37.0,30.44,19.91
2016,12,11,16,15,0.0,24.0,3.1,12.0,24.0,18.33,8.86
2016,12,11,16,30,0.0,11.0,3.0,12.0,11.0,8.36,0.0
2016,12,11,16,45,0.0,5.5,2.9,12.0,5.5,4.33,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.5,3.55,11.0,7.5,5.9,0.0
2016,12,12,7,30,0.0,15.0,3.5,11.0,15.0,11.8,0.0
2016,12,12,7,45,84.0,28.5,3.45,11.0,39.0,21.32,9.75
2016,12,12,8,0,168.0,42.0,3.4,11.0,63.0,31.29,21.45
2016,12,12,8,15,193.0,58.0,3.3,11.0,90.5,43.37,32.87
2016,12,12,8,30,218.0,74.0,3.2,11.0,118.0,72.17,48.68
2016,12,12,8,45,233.5,88.5,3.15,11.5,145.0,102.15,71.65
2016,12,12,9,0,249.0,103.0,3.1,12.0,172.0,134.33,98.8
2016,12,12,9,15,257.5,117.5,2.95,12.0,197.0,166.9,127.81
2016,12,12,9,30,266.0,132.0,2.8,12.0,222.0,200.71,158.14
2016,12,12,9,45,256.5,146.5,2.7,12.5,240.0,229.05,183.73
2016,12,12,10,0,247.0,161.0,2.6,13.0,258.0,256.47,207.84
2016,12,12,10,15,337.5,157.5,2.5,13.0,300.0,314.1,256.11
2016,12,12,10,30,428.0,154.0,2.4,13.0,342.0,392.27,320.52
2016,12,12,10,45,381.0,171.0,2.3,13.0,343.5,395.09,323.7
2016,12,12,11,0,334.0,188.0,2.2,13.0,345.0,404.87,331.82
2016,12,12,11,15,348.0,190.5,2.2,13.0,358.0,436.44,357.77
2016,12,12,11,30,362.0,193.0,2.2,13.0,371.0,468.4,383.59
2016,12,12,11,45,373.0,193.0,2.25,13.5,377.5,495.55,404.83
2016,12,12,12,0,384.0,193.0,2.3,14.0,384.0,522.42,425.63
2016,12,12,12,15,338.0,200.0,2.4,14.0,367.5,509.32,415.22
2016,12,12,12,30,292.0,207.0,2.5,14.0,351.0,492.56,401.97
2016,12,12,12,45,319.0,197.5,2.6,14.0,352.0,517.93,423.37
2016,12,12,13,0,346.0,188.0,2.7,14.0,353.0,543.15,444.42
2016,12,12,13,15,342.5,181.0,2.8,14.0,339.5,542.56,444.83
2016,12,12,13,30,339.0,174.0,2.9,14.0,326.0,540.42,444.2
2016,12,12,13,45,307.0,168.5,3.0,14.0,300.0,511.37,421.85
2016,12,12,14,0,275.0,163.0,3.1,14.0,274.0,480.64,397.98
2016,12,12,14,15,258.0,151.5,3.1,14.0,249.5,454.93,378.14
2016,12,12,14,30,241.0,140.0,3.1,14.0,225.0,428.03,357.02
2016,12,12,14,45,232.0,126.0,3.15,14.0,201.0,404.25,338.42
2016,12,12,15,0,223.0,112.0,3.2,14.0,177.0,379.5,318.55
2016,12,12,15,15,207.5,97.0,3.15,13.5,150.5,346.15,291.34
2016,12,12,15,30,192.0,82.0,3.1,13.0,124.0,312.24,262.77
2016,12,12,15,45,168.0,66.0,3.1,13.0,97.0,268.36,224.3
2016,12,12,16,0,144.0,50.0,3.1,13.0,70.0,224.37,184.44
2016,12,12,16,15,90.0,35.0,3.05,13.0,46.0,156.69,120.04
2016,12,12,16,30,36.0,20.0,3.0,13.0,22.0,63.4,6.39
2016,12,12,16,45,18.0,10.0,3.0,13.0,11.0,22.29,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.55,13.0,5.5,4.33,0.0
2016,12,13,7,30,0.0,11.0,1.6,13.0,11.0,8.65,0.0
2016,12,13,7,45,28.5,26.5,1.65,13.5,30.0,19.92,8.22
2016,12,13,8,0,57.0,42.0,1.7,14.0,49.0,31.04,20.91
2016,12,13,8,15,76.5,59.0,1.75,14.0,72.5,42.96,32.09
2016,12,13,8,30,96.0,76.0,1.8,14.0,96.0,63.89,45.36
2016,12,13,8,45,107.0,93.0,1.85,14.0,119.0,86.67,63.47
2016,12,13,9,0,118.0,110.0,1.9,14.0,142.0,111.29,84.12
2016,12,13,9,15,126.0,125.0,1.85,14.0,163.5,135.33,104.9
2016,12,13,9,30,134.0,140.0,1.8,14.0,185.0,160.64,126.86
2016,12,13,9,45,67.0,115.0,1.75,14.0,137.5,118.51,93.97
2016,12,13,10,0,0.0,90.0,1.7,14.0,90.0,69.64,53.84
2016,12,13,10,15,174.0,129.0,1.65,14.0,205.5,208.03,169.3
2016,12,13,10,30,348.0,168.0,1.6,14.0,321.0,350.7,285.18
2016,12,13,10,45,227.0,187.0,1.55,14.5,288.5,320.47,260.13
2016,12,13,11,0,106.0,206.0,1.5,15.0,256.0,252.74,204.71
2016,12,13,11,15,71.0,202.0,1.5,15.0,236.0,231.68,187.61
2016,12,13,11,30,36.0,198.0,1.5,15.0,216.0,207.23,167.18
2016,12,13,11,45,18.0,167.5,1.5,15.0,176.5,152.25,122.06
2016,12,13,12,0,0.0,137.0,1.5,15.0,137.0,110.74,87.39
2016,12,13,12,15,0.0,113.5,1.45,15.0,113.5,89.93,70.18
2016,12,13,12,30,0.0,90.0,1.4,15.0,90.0,69.62,53.25
2016,12,13,12,45,63.5,150.5,1.4,15.0,180.5,195.79,160.24
2016,12,13,13,0,127.0,211.0,1.4,15.0,271.0,349.95,284.93
2016,12,13,13,15,67.5,185.0,1.4,15.0,217.0,247.96,201.67
2016,12,13,13,30,8.0,159.0,1.4,15.0,163.0,146.6,117.48
2016,12,13,13,45,4.0,126.0,1.4,15.0,128.0,109.82,87.27
2016,12,13,14,0,0.0,93.0,1.4,15.0,93.0,74.24,57.45
2016,12,13,14,15,0.0,70.0,1.45,15.0,70.0,53.7,40.22
2016,12,13,14,30,0.0,47.0,1.5,15.0,47.0,35.93,25.15
2016,12,13,14,45,0.0,42.0,1.55,15.0,42.0,32.08,21.89
2016,12,13,15,0,0.0,37.0,1.6,15.0,37.0,28.23,18.6
2016,12,13,15,15,0.0,31.5,1.6,14.5,31.5,24.01,14.98
2016,12,13,15,30,0.0,26.0,1.6,14.0,26.0,19.79,11.33
2016,12,13,15,45,0.0,20.0,1.65,14.0,20.0,15.2,7.28
2016,12,13,16,0,0.0,14.0,1.7,14.0,14.0,10.62,3.24
2016,12,13,16,15,0.0,9.0,1.8,14.0,9.0,6.82,0.0
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.02,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.57,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,4.72,0.0
2016,12,14,7,45,0.0,16.5,5.5,14.0,16.5,12.57,2.77
2016,12,14,8,0,0.0,27.0,5.6,14.0,27.0,20.62,11.93
2016,12,14,8,15,0.0,40.0,5.6,14.0,40.0,30.36,21.0
2016,12,14,8,30,0.0,53.0,5.6,14.0,53.0,40.17,28.52
2016,12,14,8,45,0.0,66.5,5.7,14.5,66.5,50.57,37.53
2016,12,14,9,0,0.0,80.0,5.8,15.0,80.0,61.19,46.61
2016,12,14,9,15,0.0,92.0,5.8,15.0,92.0,70.86,54.88
2016,12,14,9,30,0.0,104.0,5.8,15.0,104.0,80.69,63.2
2016,12,14,9,45,0.0,101.0,5.85,15.0,101.0,78.49,61.27
2016,12,14,10,0,0.0,98.0,5.9,15.0,98.0,76.14,59.21
2016,12,14,10,15,0.0,100.5,5.85,15.0,100.5,78.22,60.88
2016,12,14,10,30,0.0,103.0,5.8,15.0,103.0,80.32,62.57
2016,12,14,10,45,0.0,102.0,5.75,15.0,102.0,79.51,61.8
2016,12,14,11,0,0.0,101.0,5.7,15.0,101.0,78.69,61.05
2016,12,14,11,15,4.5,137.0,5.7,15.0,139.0,112.84,89.76
2016,12,14,11,30,9.0,173.0,5.7,15.0,177.0,149.56,120.42
2016,12,14,11,45,37.0,193.0,5.75,15.0,211.0,206.04,168.01
2016,12,14,12,0,65.0,213.0,5.8,15.0,245.0,254.15,208.41
2016,12,14,12,15,78.0,214.5,5.75,15.0,253.0,271.75,223.32
2016,12,14,12,30,91.0,216.0,5.7,15.0,261.0,290.37,239.13
2016,12,14,12,45,61.5,202.5,5.7,15.0,232.5,253.79,208.44
2016,12,14,13,0,32.0,189.0,5.7,15.0,204.0,215.38,175.99
2016,12,14,13,15,23.5,177.0,5.6,15.0,188.0,178.13,145.09
2016,12,14,13,30,15.0,165.0,5.5,15.0,172.0,159.81,129.71
2016,12,14,13,45,32.5,165.0,5.45,15.0,178.5,199.09,163.35
2016,12,14,14,0,50.0,165.0,5.4,15.0,185.0,221.57,182.95
2016,12,14,14,15,32.0,147.5,5.3,15.0,160.0,185.94,152.8
2016,12,14,14,30,14.0,130.0,5.2,15.0,135.0,132.73,107.68
2016,12,14,14,45,10.5,117.5,5.1,15.0,121.0,118.71,95.84
2016,12,14,15,0,7.0,105.0,5.0,15.0,107.0,104.86,83.99
2016,12,14,15,15,3.5,90.0,5.1,15.0,91.0,87.81,69.3
2016,12,14,15,30,0.0,75.0,5.2,15.0,75.0,70.75,54.44
2016,12,14,15,45,0.0,59.0,5.35,15.0,59.0,55.27,40.97
2016,12,14,16,0,0.0,43.0,5.5,15.0,43.0,39.13,26.86
2016,12,14,16,15,0.0,28.0,5.65,14.5,28.0,23.4,12.81
2016,12,14,16,30,0.0,13.0,5.8,14.0,13.0,9.89,0.0
2016,12,14,16,45,0.0,6.5,5.95,14.0,6.5,5.11,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.15,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,8.73,0.0
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,14.46,6.59
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,21.74,13.34
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,29.03,18.95
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,36.34,25.34
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,43.67,31.69
2016,12,15,9,15,0.0,66.0,7.85,15.0,66.0,50.63,37.66
2016,12,15,9,30,0.0,75.0,7.9,15.0,75.0,57.67,43.66
2016,12,15,9,45,0.0,66.5,8.0,15.0,66.5,50.99,37.93
2016,12,15,10,0,0.0,58.0,8.1,15.0,58.0,44.42,32.28
2016,12,15,10,15,0.0,48.5,8.05,15.0,48.5,37.1,26.01
2016,12,15,10,30,0.0,39.0,8.0,15.0,39.0,29.8,19.76
2016,12,15,10,45,0.0,46.0,8.0,15.0,46.0,35.19,24.31
2016,12,15,11,0,0.0,53.0,8.0,15.0,53.0,40.59,28.86
2016,12,15,11,15,0.0,54.0,8.2,15.0,54.0,41.37,29.49
2016,12,15,11,30,0.0,55.0,8.4,15.0,55.0,42.15,30.13
2016,12,15,11,45,0.0,55.5,8.6,15.5,55.5,42.54,30.37
2016,12,15,12,0,0.0,56.0,8.8,16.0,56.0,42.92,30.63
2016,12,15,12,15,0.0,69.5,9.0,16.0,69.5,53.35,39.41
2016,12,15,12,30,0.0,83.0,9.2,16.0,83.0,63.81,48.22
2016,12,15,12,45,0.0,94.5,9.4,16.0,94.5,73.62,56.49
2016,12,15,13,0,0.0,106.0,9.6,16.0,106.0,84.09,65.34
2016,12,15,13,15,0.0,73.0,9.6,15.5,73.0,56.04,41.87
2016,12,15,13,30,0.0,40.0,9.6,15.0,40.0,30.58,20.39
2016,12,15,13,45,0.0,46.0,9.65,15.0,46.0,35.18,24.34
2016,12,15,14,0,0.0,52.0,9.7,15.0,52.0,39.8,28.31
2016,12,15,14,15,0.0,51.0,9.6,15.0,51.0,39.02,27.69
2016,12,15,14,30,0.0,50.0,9.5,15.0,50.0,38.24,27.07
2016,12,15,14,45,0.0,44.5,9.4,15.0,44.5,34.0,23.47
2016,12,15,15,0,0.0,39.0,9.3,15.0,39.0,29.77,19.84
2016,12,15,15,15,0.0,33.0,9.1,15.0,33.0,25.16,15.87
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,20.56,11.86
2016,12,15,15,45,0.0,21.5,8.7,15.0,21.5,16.35,8.16
2016,12,15,16,0,0.0,16.0,8.5,15.0,16.0,12.15,4.45
2016,12,15,16,15,0.0,10.5,8.3,15.0,10.5,7.96,0.62
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.0,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,40.0,15.0,8.4,11.0,16.0,11.8,0.0
2016,12,16,7,45,169.5,29.5,8.35,11.5,47.0,22.27,8.24
2016,12,16,8,0,299.0,44.0,8.3,12.0,78.0,33.35,22.79
2016,12,16,8,15,386.0,53.5,8.25,12.0,116.5,43.73,32.89
2016,12,16,8,30,473.0,63.0,8.2,12.0,155.0,82.02,49.11
2016,12,16,8,45,533.0,69.0,8.2,12.0,194.5,127.31,79.87
2016,12,16,9,0,593.0,75.0,8.2,12.0,234.0,179.93,122.77
2016,12,16,9,15,479.0,96.0,8.2,12.0,236.5,205.76,153.01
2016,12,16,9,30,365.0,117.0,8.2,12.0,239.0,221.67,173.93
2016,12,16,9,45,373.5,131.0,8.2,12.0,266.5,262.75,211.66
2016,12,16,10,0,382.0,145.0,8.2,12.0,294.0,304.71,249.7
2016,12,16,10,15,519.5,126.0,8.25,12.0,343.0,378.53,313.52
2016,12,16,10,30,657.0,107.0,8.3,12.0,392.0,471.4,393.44
2016,12,16,10,45,683.0,102.0,8.35,12.0,409.5,519.35,435.91
2016,12,16,11,0,709.0,97.0,8.4,12.0,427.0,567.76,478.2
2016,12,16,11,15,625.0,124.5,8.4,12.0,421.0,576.57,485.92
2016,12,16,11,30,541.0,152.0,8.4,12.0,415.0,568.21,479.1
2016,12,16,11,45,524.5,161.0,8.45,12.0,418.5,591.73,498.89
2016,12,16,12,0,508.0,170.0,8.5,12.0,422.0,612.51,516.13
2016,12,16,12,15,669.5,129.5,8.5,12.0,459.5,733.68,616.91
2016,12,16,12,30,831.0,89.0,8.5,12.0,497.0,845.91,705.89
2016,12,16,12,45,719.0,108.5,8.55,12.0,456.5,800.9,670.43
2016,12,16,13,0,607.0,128.0,8.6,12.0,416.0,741.43,623.69
2016,12,16,13,15,539.5,138.5,8.7,12.0,387.5,696.51,588.41
2016,12,16,13,30,472.0,149.0,8.8,12.0,359.0,657.78,557.43
2016,12,16,13,45,436.0,146.5,9.0,12.0,332.5,629.81,535.24
2016,12,16,14,0,400.0,144.0,9.2,12.0,306.0,599.24,510.63
2016,12,16,14,15,441.5,125.5,9.35,12.0,292.0,621.91,531.5
2016,12,16,14,30,483.0,107.0,9.5,12.0,278.0,641.77,548.63
2016,12,16,14,45,450.0,102.5,9.65,12.0,249.0,605.66,519.29
2016,12,16,15,0,417.0,98.0,9.8,12.0,220.0,568.22,488.29
2016,12,16,15,15,506.0,78.0,9.85,11.5,204.5,629.45,539.45
2016,12,16,15,30,595.0,58.0,9.9,11.0,189.0,682.43,581.79
2016,12,16,15,45,528.5,50.5,10.0,11.0,149.0,601.65,510.95
2016,12,16,16,0,462.0,43.0,10.1,11.0,109.0,521.5,437.77
2016,12,16,16,15,343.0,33.0,10.15,11.0,72.5,395.15,316.86
2016,12,16,16,30,224.0,23.0,10.2,11.0,36.0,256.78,82.17
2016,12,16,16,45,112.0,11.5,10.3,11.0,18.0,99.17,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,8.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,8.0,18.0,14.16,0.0
2016,12,17,7,45,242.5,25.5,3.7,8.5,53.0,21.04,7.03
2016,12,17,8,0,485.0,33.0,3.6,9.0,88.0,27.83,18.33
2016,12,17,8,15,564.0,39.5,3.55,9.0,129.5,36.26,26.68
2016,12,17,8,30,643.0,46.0,3.5,9.0,171.0,79.87,42.75
2016,12,17,8,45,691.5,50.5,3.45,9.5,212.0,132.05,77.52
2016,12,17,9,0,740.0,55.0,3.4,10.0,253.0,189.97,125.07
2016,12,17,9,15,582.0,81.0,3.35,10.0,250.5,220.96,162.01
2016,12,17,9,30,424.0,107.0,3.3,10.0,248.0,230.15,179.3
2016,12,17,9,45,635.0,87.0,3.3,10.0,321.5,322.07,255.49
2016,12,17,10,0,846.0,67.0,3.3,10.0,395.0,430.69,346.5
2016,12,17,10,15,860.5,68.5,3.35,10.0,421.5,488.55,398.24
2016,12,17,10,30,875.0,70.0,3.4,10.0,448.0,546.38,448.76
2016,12,17,10,45,883.5,71.5,3.5,10.5,468.0,600.45,494.22
2016,12,17,11,0,892.0,73.0,3.6,11.0,488.0,648.49,533.83
2016,12,17,11,15,897.5,73.5,3.65,11.0,500.5,696.02,572.81
2016,12,17,11,30,903.0,74.0,3.7,11.0,513.0,741.62,608.53
2016,12,17,11,45,903.5,75.0,3.8,11.0,518.0,781.9,638.93
2016,12,17,12,0,904.0,76.0,3.9,11.0,523.0,819.5,667.25
2016,12,17,12,15,903.0,75.5,3.95,11.0,520.5,851.22,690.93
2016,12,17,12,30,902.0,75.0,4.0,11.0,518.0,879.84,712.35
2016,12,17,12,45,896.0,75.0,4.05,11.0,507.5,901.45,728.7
2016,12,17,13,0,890.0,75.0,4.1,11.0,497.0,929.79,750.14
2016,12,17,13,15,882.0,74.0,4.1,11.0,479.5,941.53,759.18
2016,12,17,13,30,874.0,73.0,4.1,11.0,462.0,949.54,765.74
2016,12,17,13,45,860.0,71.5,4.15,11.0,437.5,947.41,765.32
2016,12,17,14,0,846.0,70.0,4.2,11.0,413.0,941.48,762.31
2016,12,17,14,15,826.5,68.0,4.2,11.0,382.0,925.87,751.82
2016,12,17,14,30,807.0,66.0,4.2,11.0,351.0,906.7,738.56
2016,12,17,14,45,778.5,63.0,4.2,11.0,315.0,874.11,714.93
2016,12,17,15,0,750.0,60.0,4.2,11.0,279.0,838.47,688.32
2016,12,17,15,15,707.0,55.5,4.15,10.5,239.0,784.44,647.43
2016,12,17,15,30,664.0,51.0,4.1,10.0,199.0,728.36,603.11
2016,12,17,15,45,596.0,45.5,4.05,10.0,157.0,657.2,543.47
2016,12,17,16,0,528.0,40.0,4.0,10.0,115.0,577.41,473.71
2016,12,17,16,15,412.0,31.0,4.0,10.0,77.0,453.37,358.29
2016,12,17,16,30,296.0,22.0,4.0,10.0,39.0,317.72,114.13
2016,12,17,16,45,148.0,11.0,4.05,10.0,19.5,127.89,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,102.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,204.0,12.0,5.4,7.0,17.0,9.44,0.0
2016,12,18,7,45,353.5,21.5,5.45,7.5,52.0,19.58,5.56
2016,12,18,8,0,503.0,31.0,5.5,8.0,87.0,28.56,18.95
2016,12,18,8,15,582.0,37.0,5.45,8.0,128.5,34.18,24.89
2016,12,18,8,30,661.0,43.0,5.4,8.0,170.0,76.96,40.31
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.0,129.96,75.31
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,188.96,123.9
2016,12,18,9,15,794.5,53.5,5.2,9.0,292.0,247.62,177.68
2016,12,18,9,30,826.0,56.0,5.1,9.0,330.0,309.34,235.71
2016,12,18,9,45,848.0,58.5,5.0,9.5,363.5,370.43,292.91
2016,12,18,10,0,870.0,61.0,4.9,10.0,397.0,431.47,348.9
2016,12,18,10,15,885.0,62.5,4.75,10.0,424.5,489.93,401.94
2016,12,18,10,30,900.0,64.0,4.6,10.0,452.0,548.36,453.36
2016,12,18,10,45,910.0,65.0,4.5,10.5,472.5,603.08,499.5
2016,12,18,11,0,920.0,66.0,4.4,11.0,493.0,656.71,543.24
2016,12,18,11,15,926.5,66.5,4.3,11.0,506.5,706.1,583.39
2016,12,18,11,30,933.0,67.0,4.2,11.0,520.0,753.58,619.73
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.0,795.93,651.0
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,835.65,680.19
2016,12,18,12,15,937.0,68.0,4.1,11.0,529.5,869.05,704.82
2016,12,18,12,30,936.0,68.0,4.1,11.0,527.0,899.27,727.11
2016,12,18,12,45,932.0,67.5,4.2,11.5,517.0,922.89,743.82
2016,12,18,13,0,928.0,67.0,4.3,12.0,507.0,942.96,758.29
2016,12,18,13,15,920.0,66.0,4.45,12.0,489.5,955.05,768.96
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,963.38,777.08
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,962.72,778.73
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,958.32,777.69
2016,12,18,14,15,866.0,61.0,4.95,12.0,391.0,943.54,768.12
2016,12,18,14,30,847.0,59.0,5.0,12.0,360.0,936.04,763.86
2016,12,18,14,45,818.0,57.0,5.1,12.0,323.0,904.43,741.44
2016,12,18,15,0,789.0,55.0,5.2,12.0,286.0,869.69,715.93
2016,12,18,15,15,748.5,51.0,5.2,11.5,245.5,818.52,677.28
2016,12,18,15,30,708.0,47.0,5.2,11.0,205.0,765.25,635.08
2016,12,18,15,45,642.0,42.0,5.25,11.0,162.5,685.64,568.73
2016,12,18,16,0,576.0,37.0,5.3,11.0,120.0,605.64,498.37
2016,12,18,16,15,463.0,29.0,5.3,10.5,81.0,482.89,383.85
2016,12,18,16,30,350.0,21.0,5.3,10.0,42.0,351.66,140.7
2016,12,18,16,45,175.0,10.5,5.35,10.0,21.0,149.42,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
